ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/08/2015 00:00,2,0.000,ALERT,212.38,301.77,59.991,1449550804,"201051344000645","219011344069620",0.00,2.50,0,301.17,305.98,0.0,0.0,0.000,307633.6,307633.6,5497,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449550806,1511.00
12/08/2015 00:00,2,0.000,ALERT,211.25,299.37,60.012,1449550804,"274151322000085","219011344069620",0.00,2.50,0,298.47,302.98,0.0,0.0,0.000,581268.7,581268.7,64,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449550807,1512.00
12/08/2015 00:00,2,0.000,ALERT,212.61,302.07,59.986,1449550804,"201051344000633","219011344069620",0.00,1.50,0,299.37,305.38,0.0,0.0,0.000,300479.2,300479.2,5498,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449550809,1513.00
12/08/2015 00:00,2,0.000,ALERT,211.93,302.07,59.996,1449550804,"201051344000469","219011344069620",0.00,1.50,0,300.27,305.68,0.0,0.0,0.000,301369.3,301369.3,5503,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449550811,1514.00
12/08/2015 00:00,2,0.000,ALERT,211.03,299.97,59.991,1449550804,"201051344000646","219011344069620",0.00,2.00,0,298.47,302.98,0.0,0.0,0.000,306336.8,306336.8,10154,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449550813,1515.00
12/08/2015 00:00,2,0.000,ALERT,210.80,300.27,59.991,1449550804,"274151322000052","219011344069620",0.00,2.50,0,298.17,303.28,0.0,0.0,0.000,588792.1,588792.1,64,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449550815,1516.00
12/08/2015 00:00,2,0.000,ALERT,211.25,300.27,60.007,1449550804,"201051344000585","219011344069620",0.00,2.50,0,298.47,303.28,0.0,0.0,0.000,310934.4,310934.4,10163,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449550816,1517.00
12/08/2015 00:00,2,0.000,ALERT,211.25,300.57,59.991,1449550804,"201051344001230","219011344069620",0.00,2.50,0,299.37,303.58,0.0,0.0,0.000,309497.9,309497.9,10183,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449550818,1518.00
12/08/2015 00:00,2,0.000,ALERT,211.48,300.87,59.996,1449550804,"201051344000582","219011344069620",0.00,1.50,0,299.67,304.18,0.0,0.0,0.000,304246.0,304246.0,10154,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449550820,1519.00
12/08/2015 00:00,2,0.000,ALERT,210.80,299.97,60.002,1449550804,"201051344000955","219011344069620",0.00,2.50,0,299.07,302.98,0.0,0.0,0.000,313041.3,313041.3,10152,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449550822,1520.00
12/08/2015 00:00,2,0.000,ALERT,211.25,299.37,60.007,1449550804,"274151322000094","219011344069620",0.00,1.50,0,297.87,302.37,0.0,0.0,0.000,474848.3,474848.3,64,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449550823,1521.00
12/08/2015 00:00,2,0.000,ALERT,211.93,302.68,59.996,1449550804,"201051344000579","219011344069620",0.00,2.50,0,301.77,306.58,0.0,0.0,0.000,314961.1,314961.1,5496,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449550825,1522.00
12/08/2015 00:00,2,0.000,ALERT,211.03,300.57,60.002,1449550804,"201051344000890","219011344069620",0.00,2.50,0,299.37,304.48,0.0,0.0,0.000,311654.3,311654.3,10163,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449550827,1523.00
12/08/2015 00:00,2,0.000,ALERT,211.25,299.97,59.986,1449550804,"201051344000438","219011344069620",0.00,2.00,0,299.07,303.58,0.0,0.0,0.000,313356.1,313356.1,10158,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449550829,1524.00
12/08/2015 00:00,2,0.000,ALERT,211.48,299.67,59.996,1449550804,"201051344000417","219011344069620",0.00,2.00,0,298.47,302.68,0.0,0.0,0.000,307489.4,307489.4,10160,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449550831,1525.00
12/08/2015 00:00,2,0.000,ALERT,211.25,300.57,60.023,1449550804,"274151322000083","219011344069620",0.00,2.50,0,298.77,303.58,0.0,0.0,0.000,583321.0,583321.0,64,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449550833,1526.00
12/08/2015 00:00,2,0.000,ALERT,211.70,299.37,60.002,1449550804,"274151322000076","219011344069620",0.00,2.50,0,298.47,303.58,0.0,0.0,0.000,619516.6,619516.6,64,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449550835,1527.00
12/08/2015 00:00,2,0.000,ALERT,212.16,302.98,60.007,1449550804,"201051344000868","219011344069620",0.00,2.00,0,301.77,306.88,0.0,0.0,0.000,299161.9,299161.9,5495,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449550837,1528.00
12/08/2015 00:00,2,0.000,ALERT,211.25,300.57,60.002,1449550804,"274151322000095","219011344069620",0.00,1.50,0,299.37,303.88,0.0,0.0,0.000,612492.7,612492.7,64,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449550839,1529.00
12/08/2015 00:00,2,0.000,ALERT,211.93,302.07,60.012,1449550804,"201051344000988","219011344069620",0.00,2.50,0,298.47,305.68,0.0,0.0,0.000,299536.7,299536.7,5495,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449550841,1530.00
12/08/2015 00:00,2,0.000,ALERT,211.25,299.67,60.039,1449550804,"201051344001025","219011344069620",0.00,1.50,0,298.47,303.88,0.0,0.0,0.000,311437.0,311437.0,10158,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449550842,1531.00
12/08/2015 00:00,2,0.000,ALERT,211.93,302.37,60.012,1449550804,"201051344000458","219011344069620",0.00,3.30,0,301.17,306.58,0.0,0.0,0.000,309306.1,309306.1,5495,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449550844,1532.00
12/08/2015 00:00,2,0.000,ALERT,212.61,301.77,60.007,1449550804,"201051344000853","219011344069620",0.00,2.00,0,301.17,305.98,0.0,0.0,0.000,306230.1,306230.1,5498,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449550846,1533.00
12/08/2015 00:00,2,0.000,ALERT,211.70,300.27,60.012,1449550804,"201051344000685","219011344069620",0.00,2.50,0,298.77,303.28,0.0,0.0,0.000,313076.4,313076.4,10165,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449550848,1534.00
12/08/2015 00:00,2,0.000,ALERT,211.48,299.97,59.996,1449550804,"201051344000917","219011344069620",0.00,3.30,0,297.57,302.68,0.0,0.0,0.000,310811.6,310811.6,10174,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449550850,1535.00
12/08/2015 00:00,2,0.000,ALERT,211.48,300.57,60.012,1449550804,"201051344001145","219011344069620",0.00,2.00,0,299.37,303.88,0.0,0.0,0.000,313893.3,313893.3,10179,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449550851,1536.00
12/08/2015 00:00,2,0.000,ALERT,211.25,299.67,60.002,1449550804,"201051344000651","219011344069620",0.00,1.00,0,298.47,302.68,0.0,0.0,0.000,307895.7,307895.7,10161,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449550853,1537.00
12/08/2015 00:00,2,0.000,ALERT,210.80,299.37,60.002,1449550804,"274151322000088","219011344069620",0.00,3.00,0,298.17,302.98,0.0,0.0,0.000,566445.5,566445.5,64,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449550855,1538.00
12/08/2015 00:00,2,0.000,ALERT,211.70,298.77,60.002,1449550804,"274151322000068","219011344069620",0.00,3.30,0,297.87,302.07,0.0,0.0,0.000,474722.3,474722.3,64,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449550857,1539.00
12/08/2015 00:00,2,0.000,ALERT,210.80,299.97,59.996,1449550804,"201051344001135","219011344069620",0.00,2.00,0,299.07,303.88,0.0,0.0,0.000,304578.5,304578.5,10153,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449550859,1540.00
12/08/2015 00:00,2,0.000,ALERT,211.70,302.68,59.970,1449550804,"201051344000594","219011344069620",0.00,2.00,0,300.87,306.28,0.0,0.0,0.000,310485.4,310485.4,5498,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449550861,1541.00
12/08/2015 00:00,2,0.000,ALERT,211.25,299.97,60.002,1449550804,"201051344001203","219011344069620",0.00,2.00,0,298.77,304.78,0.0,0.0,0.000,310840.5,310840.5,10162,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449550863,1542.00
12/08/2015 00:00,2,0.000,ALERT,211.03,299.97,60.012,1449550804,"274151322000054","219011344069620",0.00,3.30,0,298.17,303.28,0.0,0.0,0.000,578509.3,578509.3,64,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449550865,1543.00
12/08/2015 00:00,2,0.000,ALERT,212.38,301.47,60.012,1449550804,"201051344000867","219011344069620",0.00,3.00,0,300.57,306.28,0.0,0.0,0.000,299621.7,299621.7,5493,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449550866,1544.00
12/08/2015 00:00,2,0.000,ALERT,211.25,300.27,60.018,1449550804,"201051344001093","219011344069620",0.00,3.00,0,298.77,302.98,0.0,0.0,0.000,308935.8,308935.8,10175,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449550868,1545.00
12/08/2015 00:00,2,0.000,ALERT,211.93,302.07,60.012,1449550804,"201051344000900","219011344069620",0.00,2.00,0,300.57,305.68,0.0,0.0,0.000,312716.8,312716.8,5503,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449550870,1546.00
12/08/2015 00:00,2,0.000,ALERT,212.16,301.47,60.012,1449550804,"201051344000648","219011344069620",0.00,1.50,0,300.27,305.68,0.0,0.0,0.000,306401.0,306401.0,5492,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449550872,1547.00
12/08/2015 00:00,2,0.000,ALERT,211.93,302.68,60.002,1449550804,"201051344000569","219011344069620",0.00,2.50,0,301.77,306.88,0.0,0.0,0.000,314004.9,314004.9,5496,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449550873,1548.00
12/08/2015 00:00,2,0.000,ALERT,211.70,302.07,59.986,1449550804,"201051344000983","219011344069620",0.00,2.50,0,301.47,306.28,0.0,0.0,0.000,309330.9,309330.9,5496,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449550875,1549.00
12/08/2015 00:00,2,0.000,ALERT,211.93,302.07,60.012,1449550804,"201051344001158","219011344069620",0.00,1.50,0,300.57,305.38,0.0,0.0,0.000,304901.9,304901.9,5494,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449550877,1550.00
12/08/2015 00:00,2,0.000,ALERT,212.61,302.68,60.007,1449550804,"201051344000576","219011344069620",0.00,2.00,0,301.17,305.98,0.0,0.0,0.000,306865.9,306865.9,5497,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449550879,1551.00
12/08/2015 00:00,2,0.000,ALERT,211.25,299.07,60.002,1449550804,"274151322000087","219011344069620",0.00,3.00,0,297.26,302.37,0.0,0.0,0.000,554055.8,554055.8,70,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449550881,1552.00
12/08/2015 00:15,2,0.000,ALERT,212.83,302.37,59.981,1449551704,"201051344000645","219011344069620",0.00,3.00,0,299.67,303.88,0.0,0.0,0.000,307633.6,307633.6,5499,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449551706,1553.00
12/08/2015 00:15,2,0.000,ALERT,211.48,299.97,59.981,1449551704,"274151322000085","219011344069620",0.00,2.50,0,296.96,301.47,0.0,0.0,0.000,581268.7,581268.7,66,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449551707,1554.00
12/08/2015 00:15,2,0.000,ALERT,212.83,302.07,59.981,1449551704,"201051344000633","219011344069620",0.00,2.00,0,297.87,303.28,0.0,0.0,0.000,300479.2,300479.2,5500,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449551709,1555.00
12/08/2015 00:15,2,0.000,ALERT,212.16,302.07,60.012,1449551704,"201051344000469","219011344069620",0.00,1.50,0,298.77,303.58,0.0,0.0,0.000,301369.3,301369.3,5505,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449551711,1556.00
12/08/2015 00:15,2,0.000,ALERT,211.25,300.27,59.981,1449551704,"201051344000646","219011344069620",0.00,2.00,0,297.26,301.77,0.0,0.0,0.000,306336.8,306336.8,10156,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449551713,1557.00
12/08/2015 00:15,2,0.000,ALERT,211.25,300.27,59.991,1449551704,"274151322000052","219011344069620",0.00,2.50,0,296.66,301.77,0.0,0.0,0.000,588792.1,588792.1,66,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449551714,1558.00
12/08/2015 00:15,2,0.000,ALERT,211.48,300.27,60.002,1449551704,"201051344000585","219011344069620",0.00,3.00,0,297.26,302.07,0.0,0.0,0.000,310934.4,310934.4,10165,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449551716,1559.00
12/08/2015 00:15,2,0.000,ALERT,211.48,300.27,59.965,1449551704,"201051344001230","219011344069620",0.00,2.00,0,298.17,302.37,0.0,0.0,0.000,309497.9,309497.9,10185,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449551718,1560.00
12/08/2015 00:15,2,0.000,ALERT,211.93,301.17,59.981,1449551704,"201051344000582","219011344069620",0.00,1.50,0,298.47,302.68,0.0,0.0,0.000,304246.0,304246.0,10156,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449551720,1561.00
12/08/2015 00:15,2,0.000,ALERT,211.03,300.27,59.986,1449551704,"201051344000955","219011344069620",0.00,2.50,0,297.87,301.77,0.0,0.0,0.000,313041.3,313041.3,10154,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449551722,1562.00
12/08/2015 00:15,2,0.000,ALERT,211.25,299.07,60.018,1449551704,"274151322000094","219011344069620",0.00,2.00,0,296.66,300.87,0.0,0.0,0.000,474848.3,474848.3,66,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449551724,1563.00
12/08/2015 00:15,2,0.000,ALERT,212.16,302.98,59.975,1449551704,"201051344000579","219011344069620",0.00,2.50,0,300.27,304.48,0.0,0.0,0.000,314961.1,314961.1,5498,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449551725,1564.00
12/08/2015 00:15,2,0.000,ALERT,211.25,300.57,60.023,1449551704,"201051344000890","219011344069620",0.00,2.50,0,298.47,302.98,0.0,0.0,0.000,311654.3,311654.3,10165,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449551727,1565.00
12/08/2015 00:15,2,0.000,ALERT,211.48,300.27,60.002,1449551704,"201051344000438","219011344069620",0.00,2.00,0,297.87,302.37,0.0,0.0,0.000,313356.1,313356.1,10160,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449551729,1566.00
12/08/2015 00:15,2,0.000,ALERT,211.70,299.67,59.975,1449551704,"201051344000417","219011344069620",0.00,2.00,0,297.26,301.47,0.0,0.0,0.000,307489.4,307489.4,10162,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449551731,1567.00
12/08/2015 00:15,2,0.000,ALERT,211.48,299.67,59.981,1449551704,"274151322000083","219011344069620",0.00,2.50,0,297.26,302.07,0.0,0.0,0.000,583321.0,583321.0,66,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449551732,1568.00
12/08/2015 00:15,2,0.000,ALERT,212.16,299.97,59.975,1449551704,"274151322000076","219011344069620",0.00,2.50,0,296.96,302.07,0.0,0.0,0.000,619516.6,619516.6,66,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449551734,1569.00
12/08/2015 00:15,2,0.000,ALERT,211.93,302.68,59.981,1449551704,"201051344000868","219011344069620",0.00,2.50,0,300.27,304.48,0.0,0.0,0.000,299161.9,299161.9,5497,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449551736,1570.00
12/08/2015 00:15,2,0.000,ALERT,211.25,300.57,59.970,1449551704,"274151322000095","219011344069620",0.00,2.00,0,298.17,302.37,0.0,0.0,0.000,612492.7,612492.7,66,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449551738,1571.00
12/08/2015 00:15,2,0.000,ALERT,211.93,301.77,59.975,1449551704,"201051344000988","219011344069620",0.00,2.50,0,296.96,303.58,0.0,0.0,0.000,299536.7,299536.7,5497,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449551740,1572.00
12/08/2015 00:15,2,0.000,ALERT,211.25,299.37,59.975,1449551704,"201051344001025","219011344069620",0.00,1.50,0,297.26,302.68,0.0,0.0,0.000,311437.0,311437.0,10160,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449551742,1573.00
12/08/2015 00:15,2,0.000,ALERT,211.93,302.07,59.975,1449551704,"201051344000458","219011344069620",0.00,3.70,0,299.67,304.48,0.0,0.0,0.000,309306.1,309306.1,5497,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449551744,1574.00
12/08/2015 00:15,2,0.000,ALERT,212.61,301.77,60.007,1449551704,"201051344000853","219011344069620",0.00,2.00,0,299.37,303.88,0.0,0.0,0.000,306230.1,306230.1,5500,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449551746,1575.00
12/08/2015 00:15,2,0.000,ALERT,211.93,300.57,59.970,1449551704,"201051344000685","219011344069620",0.00,2.50,0,297.87,302.07,0.0,0.0,0.000,313076.4,313076.4,10167,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449551748,1576.00
12/08/2015 00:15,2,0.000,ALERT,211.70,299.67,59.933,1449551704,"201051344000917","219011344069620",0.00,3.30,0,296.36,301.17,0.0,0.0,0.000,310811.6,310811.6,10176,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449551750,1577.00
12/08/2015 00:15,2,0.000,ALERT,211.70,300.57,59.965,1449551704,"201051344001145","219011344069620",0.00,2.50,0,298.17,302.68,0.0,0.0,0.000,313893.3,313893.3,10181,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449551751,1578.00
12/08/2015 00:15,2,0.000,ALERT,211.70,299.67,59.928,1449551704,"201051344000651","219011344069620",0.00,1.00,0,297.26,301.47,0.0,0.0,0.000,307895.7,307895.7,10163,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449551753,1579.00
12/08/2015 00:15,2,0.000,ALERT,210.80,299.97,60.002,1449551704,"274151322000088","219011344069620",0.00,3.00,0,296.66,301.17,0.0,0.0,0.000,566445.5,566445.5,66,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449551755,1580.00
12/08/2015 00:15,2,0.000,ALERT,211.70,298.77,59.959,1449551704,"274151322000068","219011344069620",0.00,3.30,0,296.36,300.57,0.0,0.0,0.000,474722.3,474722.3,66,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449551757,1581.00
12/08/2015 00:15,2,0.000,ALERT,211.25,300.27,59.954,1449551704,"201051344001135","219011344069620",0.00,2.00,0,297.87,302.68,0.0,0.0,0.000,304578.5,304578.5,10155,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449551759,1582.00
12/08/2015 00:15,2,0.000,ALERT,211.48,302.07,59.954,1449551704,"201051344000594","219011344069620",0.00,2.00,0,299.37,303.88,0.0,0.0,0.000,310485.4,310485.4,5500,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449551760,1583.00
12/08/2015 00:15,2,0.000,ALERT,211.48,299.97,59.970,1449551704,"201051344001203","219011344069620",0.00,2.00,0,297.87,303.58,0.0,0.0,0.000,310840.5,310840.5,10164,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449551762,1584.00
12/08/2015 00:15,2,0.000,ALERT,211.03,299.37,59.970,1449551704,"274151322000054","219011344069620",0.00,3.30,0,296.96,301.47,0.0,0.0,0.000,578509.3,578509.3,66,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449551764,1585.00
12/08/2015 00:15,2,0.000,ALERT,212.38,301.47,59.975,1449551704,"201051344000867","219011344069620",0.00,3.00,0,299.07,304.18,0.0,0.0,0.000,299621.7,299621.7,5495,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449551766,1586.00
12/08/2015 00:15,2,0.000,ALERT,211.48,300.27,59.959,1449551704,"201051344001093","219011344069620",0.00,3.30,0,297.57,301.77,0.0,0.0,0.000,308935.8,308935.8,10177,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449551767,1587.00
12/08/2015 00:15,2,0.000,ALERT,211.93,301.77,59.975,1449551704,"201051344000900","219011344069620",0.00,2.00,0,299.07,303.58,0.0,0.0,0.000,312716.8,312716.8,5505,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449551769,1588.00
12/08/2015 00:15,2,0.000,ALERT,212.16,301.17,59.959,1449551704,"201051344000648","219011344069620",0.00,1.50,0,298.77,303.58,0.0,0.0,0.000,306401.0,306401.0,5494,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449551771,1589.00
12/08/2015 00:15,2,0.000,ALERT,212.16,302.37,59.970,1449551704,"201051344000569","219011344069620",0.00,2.50,0,300.27,304.48,0.0,0.0,0.000,314004.9,314004.9,5498,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449551773,1590.00
12/08/2015 00:15,2,0.000,ALERT,211.93,302.07,59.965,1449551704,"201051344000983","219011344069620",0.00,2.50,0,299.67,304.18,0.0,0.0,0.000,309330.9,309330.9,5498,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449551775,1591.00
12/08/2015 00:15,2,0.000,ALERT,212.16,301.77,59.959,1449551704,"201051344001158","219011344069620",0.00,1.50,0,299.07,303.28,0.0,0.0,0.000,304901.9,304901.9,5496,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449551777,1592.00
12/08/2015 00:15,2,0.000,ALERT,212.38,302.37,59.970,1449551704,"201051344000576","219011344069620",0.00,2.00,0,299.67,303.88,0.0,0.0,0.000,306865.9,306865.9,5499,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449551779,1593.00
12/08/2015 00:15,2,0.000,ALERT,211.25,298.77,59.922,1449551704,"274151322000087","219011344069620",0.00,3.30,0,296.06,300.57,0.0,0.0,0.000,554055.8,554055.8,72,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449551780,1594.00
12/08/2015 00:30,2,0.000,ALERT,212.61,302.37,60.002,1449552603,"201051344000645","219011344069620",0.00,3.00,0,300.27,303.88,0.0,0.0,0.000,307633.6,307633.6,5501,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449552605,1595.00
12/08/2015 00:30,2,0.000,ALERT,211.48,299.97,59.975,1449552603,"274151322000085","219011344069620",0.00,3.00,0,297.57,302.37,0.0,0.0,0.000,581268.7,581268.7,68,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449552607,1596.00
12/08/2015 00:30,2,0.000,ALERT,212.83,302.37,60.007,1449552603,"201051344000633","219011344069620",0.00,2.00,0,298.17,303.28,0.0,0.0,0.000,300479.2,300479.2,5502,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449552609,1597.00
12/08/2015 00:30,2,0.000,ALERT,212.38,302.37,59.986,1449552603,"201051344000469","219011344069620",0.00,2.00,0,299.37,303.58,0.0,0.0,0.000,301369.3,301369.3,5507,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449552611,1598.00
12/08/2015 00:30,2,0.000,ALERT,211.25,300.57,59.986,1449552603,"201051344000646","219011344069620",0.00,2.00,0,297.87,302.07,0.0,0.0,0.000,306336.8,306336.8,10158,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449552612,1599.00
12/08/2015 00:30,2,0.000,ALERT,211.03,300.87,59.981,1449552603,"274151322000052","219011344069620",0.00,3.00,0,297.26,302.37,0.0,0.0,0.000,588792.1,588792.1,68,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449552614,1600.00
12/08/2015 00:30,2,0.000,ALERT,211.70,300.87,59.954,1449552603,"201051344000585","219011344069620",0.00,3.00,0,297.87,302.37,0.0,0.0,0.000,310934.4,310934.4,10167,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449552616,1601.00
12/08/2015 00:30,2,0.000,ALERT,211.48,300.87,59.986,1449552603,"201051344001230","219011344069620",0.00,2.50,0,298.47,302.37,0.0,0.0,0.000,309497.9,309497.9,10187,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449552618,1602.00
12/08/2015 00:30,2,0.000,ALERT,211.93,301.47,60.028,1449552603,"201051344000582","219011344069620",0.00,2.00,0,299.37,302.98,0.0,0.0,0.000,304246.0,304246.0,10158,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449552619,1603.00
12/08/2015 00:30,2,0.000,ALERT,211.25,300.87,59.944,1449552603,"201051344000955","219011344069620",0.00,2.50,0,297.87,302.07,0.0,0.0,0.000,313041.3,313041.3,10156,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449552621,1604.00
12/08/2015 00:30,2,0.000,ALERT,211.25,299.07,59.991,1449552603,"274151322000094","219011344069620",0.00,2.00,0,296.96,301.77,0.0,0.0,0.000,474848.3,474848.3,68,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449552623,1605.00
12/08/2015 00:30,2,0.000,ALERT,212.38,303.28,59.981,1449552603,"201051344000579","219011344069620",0.00,2.50,0,301.17,304.48,0.0,0.0,0.000,314961.1,314961.1,5500,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449552625,1606.00
12/08/2015 00:30,2,0.000,ALERT,211.48,300.87,59.944,1449552603,"201051344000890","219011344069620",0.00,3.00,0,298.47,302.98,0.0,0.0,0.000,311654.3,311654.3,10167,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449552627,1607.00
12/08/2015 00:30,2,0.000,ALERT,211.48,300.57,59.970,1449552603,"201051344000438","219011344069620",0.00,2.00,0,298.47,302.37,0.0,0.0,0.000,313356.1,313356.1,10162,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449552629,1608.00
12/08/2015 00:30,2,0.000,ALERT,211.48,299.37,59.970,1449552603,"201051344000417","219011344069620",0.00,2.50,0,297.87,301.47,0.0,0.0,0.000,307489.4,307489.4,10164,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449552630,1609.00
12/08/2015 00:30,2,0.000,ALERT,211.48,299.97,59.970,1449552603,"274151322000083","219011344069620",0.00,2.50,0,297.87,302.68,0.0,0.0,0.000,583321.0,583321.0,68,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449552632,1610.00
12/08/2015 00:30,2,0.000,ALERT,212.16,300.87,59.975,1449552603,"274151322000076","219011344069620",0.00,3.00,0,297.57,302.68,0.0,0.0,0.000,619516.6,619516.6,68,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449552634,1611.00
12/08/2015 00:30,2,0.000,ALERT,212.16,303.28,59.970,1449552603,"201051344000868","219011344069620",0.00,2.50,0,300.87,304.78,0.0,0.0,0.000,299161.9,299161.9,5499,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449552636,1612.00
12/08/2015 00:30,2,0.000,ALERT,211.25,301.17,59.965,1449552603,"274151322000095","219011344069620",0.00,2.00,0,298.47,303.28,0.0,0.0,0.000,612492.7,612492.7,68,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449552638,1613.00
12/08/2015 00:30,2,0.000,ALERT,212.16,302.37,59.959,1449552603,"201051344000988","219011344069620",0.00,3.00,0,297.57,303.58,0.0,0.0,0.000,299536.7,299536.7,5499,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449552640,1614.00
12/08/2015 00:30,2,0.000,ALERT,211.25,299.67,59.970,1449552603,"201051344001025","219011344069620",0.00,1.50,0,297.57,302.68,0.0,0.0,0.000,311437.0,311437.0,10162,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449552642,1615.00
12/08/2015 00:30,2,0.000,ALERT,211.93,302.37,59.954,1449552603,"201051344000458","219011344069620",0.00,3.70,0,300.27,304.48,0.0,0.0,0.000,309306.1,309306.1,5499,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449552644,1616.00
12/08/2015 00:30,2,0.000,ALERT,212.83,302.37,59.959,1449552603,"201051344000853","219011344069620",0.00,2.50,0,299.97,303.88,0.0,0.0,0.000,306230.1,306230.1,5502,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449552645,1617.00
12/08/2015 00:30,2,0.000,ALERT,211.93,300.57,59.970,1449552603,"201051344000685","219011344069620",0.00,2.50,0,298.17,302.07,0.0,0.0,0.000,313076.4,313076.4,10169,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449552647,1618.00
12/08/2015 00:30,2,0.000,ALERT,211.70,299.97,59.965,1449552603,"201051344000917","219011344069620",0.00,3.30,0,296.96,301.47,0.0,0.0,0.000,310811.6,310811.6,10178,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449552649,1619.00
12/08/2015 00:30,2,0.000,ALERT,211.93,301.17,59.970,1449552603,"201051344001145","219011344069620",0.00,2.50,0,298.47,302.68,0.0,0.0,0.000,313893.3,313893.3,10183,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449552651,1620.00
12/08/2015 00:30,2,0.000,ALERT,211.70,299.97,59.986,1449552603,"201051344000651","219011344069620",0.00,1.00,0,297.87,301.77,0.0,0.0,0.000,307895.7,307895.7,10165,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449552653,1621.00
12/08/2015 00:30,2,0.000,ALERT,211.03,299.97,59.944,1449552603,"274151322000088","219011344069620",0.00,3.30,0,297.26,301.77,0.0,0.0,0.000,566445.5,566445.5,68,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449552654,1622.00
12/08/2015 00:30,2,0.000,ALERT,212.16,299.67,59.991,1449552603,"274151322000068","219011344069620",0.00,3.30,0,296.96,301.17,0.0,0.0,0.000,474722.3,474722.3,68,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449552656,1623.00
12/08/2015 00:30,2,0.000,ALERT,211.25,300.57,59.970,1449552603,"201051344001135","219011344069620",0.00,2.50,0,298.77,302.68,0.0,0.0,0.000,304578.5,304578.5,10157,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449552658,1624.00
12/08/2015 00:30,2,0.000,ALERT,211.93,302.98,60.012,1449552603,"201051344000594","219011344069620",0.00,2.00,0,299.67,304.18,0.0,0.0,0.000,310485.4,310485.4,5502,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449552660,1625.00
12/08/2015 00:30,2,0.000,ALERT,211.70,300.27,59.965,1449552603,"201051344001203","219011344069620",0.00,2.00,0,298.47,303.88,0.0,0.0,0.000,310840.5,310840.5,10166,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449552662,1626.00
12/08/2015 00:30,2,0.000,ALERT,211.25,300.57,59.959,1449552603,"274151322000054","219011344069620",0.00,3.30,0,297.57,302.37,0.0,0.0,0.000,578509.3,578509.3,68,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449552664,1627.00
12/08/2015 00:30,2,0.000,ALERT,212.61,302.07,59.970,1449552603,"201051344000867","219011344069620",0.00,3.00,0,299.37,304.18,0.0,0.0,0.000,299621.7,299621.7,5497,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449552665,1628.00
12/08/2015 00:30,2,0.000,ALERT,211.70,300.57,59.959,1449552603,"201051344001093","219011344069620",0.00,3.30,0,298.47,302.07,0.0,0.0,0.000,308935.8,308935.8,10179,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449552667,1629.00
12/08/2015 00:30,2,0.000,ALERT,211.93,302.37,59.965,1449552603,"201051344000900","219011344069620",0.00,2.50,0,299.37,303.58,0.0,0.0,0.000,312716.8,312716.8,5507,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449552669,1630.00
12/08/2015 00:30,2,0.000,ALERT,212.38,302.07,59.981,1449552603,"201051344000648","219011344069620",0.00,1.50,0,299.37,303.88,0.0,0.0,0.000,306401.0,306401.0,5496,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449552671,1631.00
12/08/2015 00:30,2,0.000,ALERT,212.16,302.98,59.970,1449552603,"201051344000569","219011344069620",0.00,2.50,0,300.87,304.78,0.0,0.0,0.000,314004.9,314004.9,5500,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449552673,1632.00
12/08/2015 00:30,2,0.000,ALERT,212.16,302.37,59.959,1449552603,"201051344000983","219011344069620",0.00,3.00,0,300.27,304.18,0.0,0.0,0.000,309330.9,309330.9,5500,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449552674,1633.00
12/08/2015 00:30,2,0.000,ALERT,212.38,302.37,60.023,1449552603,"201051344001158","219011344069620",0.00,1.50,0,299.67,303.58,0.0,0.0,0.000,304901.9,304901.9,5498,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449552676,1634.00
12/08/2015 00:30,2,0.000,ALERT,212.61,302.68,59.970,1449552603,"201051344000576","219011344069620",0.00,2.50,0,300.27,304.18,0.0,0.0,0.000,306865.9,306865.9,5501,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449552678,1635.00
12/08/2015 00:30,2,0.000,ALERT,211.25,298.77,59.938,1449552603,"274151322000087","219011344069620",0.00,3.30,0,296.66,301.17,0.0,0.0,0.000,554055.8,554055.8,74,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449552680,1636.00
12/08/2015 00:45,2,0.000,ALERT,212.83,302.98,59.996,1449553503,"201051344000645","219011344069620",0.00,3.00,0,300.27,304.78,0.0,0.0,0.000,307633.6,307633.6,5503,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449553505,1637.00
12/08/2015 00:45,2,0.000,ALERT,211.70,299.97,59.991,1449553503,"274151322000085","219011344069620",0.00,3.00,0,298.47,302.07,0.0,0.0,0.000,581268.7,581268.7,70,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449553507,1638.00
12/08/2015 00:45,2,0.000,ALERT,213.06,302.37,59.991,1449553503,"201051344000633","219011344069620",0.00,2.00,0,299.07,304.18,0.0,0.0,0.000,300479.2,300479.2,5504,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449553509,1639.00
12/08/2015 00:45,2,0.000,ALERT,212.61,302.98,59.996,1449553503,"201051344000469","219011344069620",0.00,2.00,0,299.97,304.18,0.0,0.0,0.000,301369.3,301369.3,5509,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449553511,1640.00
12/08/2015 00:45,2,0.000,ALERT,211.70,301.17,59.991,1449553503,"201051344000646","219011344069620",0.00,2.00,0,298.17,302.37,0.0,0.0,0.000,306336.8,306336.8,10160,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449553512,1641.00
12/08/2015 00:45,2,0.000,ALERT,211.25,299.37,59.970,1449553503,"274151322000052","219011344069620",0.00,3.00,0,298.47,302.37,0.0,0.0,0.000,588792.1,588792.1,70,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449553514,1642.00
12/08/2015 00:45,2,0.000,ALERT,212.16,301.47,59.965,1449553503,"201051344000585","219011344069620",0.00,3.00,0,298.47,302.68,0.0,0.0,0.000,310934.4,310934.4,10169,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449553516,1643.00
12/08/2015 00:45,2,0.000,ALERT,211.93,301.77,59.991,1449553503,"201051344001230","219011344069620",0.00,2.50,0,298.77,302.98,0.0,0.0,0.000,309497.9,309497.9,10189,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449553518,1644.00
12/08/2015 00:45,2,0.000,ALERT,212.38,302.07,59.991,1449553503,"201051344000582","219011344069620",0.00,2.00,0,299.67,303.58,0.0,0.0,0.000,304246.0,304246.0,10160,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449553520,1645.00
12/08/2015 00:45,2,0.000,ALERT,211.70,301.17,60.023,1449553503,"201051344000955","219011344069620",0.00,2.50,0,298.77,302.37,0.0,0.0,0.000,313041.3,313041.3,10158,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449553521,1646.00
12/08/2015 00:45,2,0.000,ALERT,211.48,299.37,59.986,1449553503,"274151322000094","219011344069620",0.00,2.00,0,298.17,301.17,0.0,0.0,0.000,474848.3,474848.3,70,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449553523,1647.00
12/08/2015 00:45,2,0.000,ALERT,212.38,303.58,59.996,1449553503,"201051344000579","219011344069620",0.00,2.50,0,301.17,305.38,0.0,0.0,0.000,314961.1,314961.1,5502,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449553525,1648.00
12/08/2015 00:45,2,0.000,ALERT,211.70,301.77,59.996,1449553503,"201051344000890","219011344069620",0.00,3.00,0,299.07,303.58,0.0,0.0,0.000,311654.3,311654.3,10169,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449553527,1649.00
12/08/2015 00:45,2,0.000,ALERT,211.93,301.17,59.991,1449553503,"201051344000438","219011344069620",0.00,2.00,0,298.47,302.98,0.0,0.0,0.000,313356.1,313356.1,10164,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449553529,1650.00
12/08/2015 00:45,2,0.000,ALERT,211.93,300.57,59.991,1449553503,"201051344000417","219011344069620",0.00,2.50,0,297.57,302.07,0.0,0.0,0.000,307489.4,307489.4,10166,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449553530,1651.00
12/08/2015 00:45,2,0.000,ALERT,211.70,300.27,59.991,1449553503,"274151322000083","219011344069620",0.00,2.50,0,298.77,302.37,0.0,0.0,0.000,583321.0,583321.0,70,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449553532,1652.00
12/08/2015 00:45,2,0.000,ALERT,212.16,300.57,59.986,1449553503,"274151322000076","219011344069620",0.00,3.00,0,298.77,302.37,0.0,0.0,0.000,619516.6,619516.6,70,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449553534,1653.00
12/08/2015 00:45,2,0.000,ALERT,212.38,303.58,59.986,1449553503,"201051344000868","219011344069620",0.00,2.50,0,301.17,305.38,0.0,0.0,0.000,299161.9,299161.9,5501,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449553536,1654.00
12/08/2015 00:45,2,0.000,ALERT,211.70,301.47,59.959,1449553503,"274151322000095","219011344069620",0.00,2.00,0,299.97,302.68,0.0,0.0,0.000,612492.7,612492.7,70,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449553538,1655.00
12/08/2015 00:45,2,0.000,ALERT,212.16,302.68,59.986,1449553503,"201051344000988","219011344069620",0.00,3.00,0,298.17,304.18,0.0,0.0,0.000,299536.7,299536.7,5501,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449553540,1656.00
12/08/2015 00:45,2,0.000,ALERT,211.70,300.27,59.996,1449553503,"201051344001025","219011344069620",0.00,2.00,0,298.17,303.28,0.0,0.0,0.000,311437.0,311437.0,10164,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449553541,1657.00
