ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/08/2015 00:45,2,0.000,ALERT,212.38,302.98,59.986,1449553503,"201051344000458","219011344069620",0.00,3.70,0,300.57,305.38,0.0,0.0,0.000,309306.1,309306.1,5501,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449553543,1658.00
12/08/2015 00:45,2,0.000,ALERT,213.06,302.68,59.954,1449553503,"201051344000853","219011344069620",0.00,2.50,0,300.27,304.48,0.0,0.0,0.000,306230.1,306230.1,5504,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449553545,1659.00
12/08/2015 00:45,2,0.000,ALERT,212.16,301.17,59.986,1449553503,"201051344000685","219011344069620",0.00,3.00,0,298.77,302.68,0.0,0.0,0.000,313076.4,313076.4,10171,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449553547,1660.00
12/08/2015 00:45,2,0.000,ALERT,212.16,300.87,59.975,1449553503,"201051344000917","219011344069620",0.00,3.70,0,297.26,302.07,0.0,0.0,0.000,310811.6,310811.6,10180,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449553549,1661.00
12/08/2015 00:45,2,0.000,ALERT,212.16,301.47,59.959,1449553503,"201051344001145","219011344069620",0.00,2.50,0,299.07,303.28,0.0,0.0,0.000,313893.3,313893.3,10185,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449553550,1662.00
12/08/2015 00:45,2,0.000,ALERT,211.93,300.27,59.970,1449553503,"201051344000651","219011344069620",0.00,1.50,0,298.47,302.07,0.0,0.0,0.000,307895.7,307895.7,10167,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449553552,1663.00
12/08/2015 00:45,2,0.000,ALERT,211.48,300.57,59.959,1449553503,"274151322000088","219011344069620",0.00,3.30,0,298.47,301.77,0.0,0.0,0.000,566445.5,566445.5,70,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449553554,1664.00
12/08/2015 00:45,2,0.000,ALERT,212.16,299.37,59.970,1449553503,"274151322000068","219011344069620",0.00,3.30,0,298.17,300.87,0.0,0.0,0.000,474722.3,474722.3,70,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449553556,1665.00
12/08/2015 00:45,2,0.000,ALERT,211.70,301.17,59.975,1449553503,"201051344001135","219011344069620",0.00,2.50,0,299.07,303.28,0.0,0.0,0.000,304578.5,304578.5,10159,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449553558,1666.00
12/08/2015 00:45,2,0.000,ALERT,212.16,303.58,59.975,1449553503,"201051344000594","219011344069620",0.00,2.00,0,299.97,304.78,0.0,0.0,0.000,310485.4,310485.4,5504,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449553560,1667.00
12/08/2015 00:45,2,0.000,ALERT,211.93,300.87,59.975,1449553503,"201051344001203","219011344069620",0.00,2.00,0,298.77,304.18,0.0,0.0,0.000,310840.5,310840.5,10168,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449553562,1668.00
12/08/2015 00:45,2,0.000,ALERT,211.48,300.87,59.949,1449553503,"274151322000054","219011344069620",0.00,3.30,0,298.77,302.37,0.0,0.0,0.000,578509.3,578509.3,70,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449553563,1669.00
12/08/2015 00:45,2,0.000,ALERT,212.61,302.68,59.975,1449553503,"201051344000867","219011344069620",0.00,3.30,0,299.67,304.78,0.0,0.0,0.000,299621.7,299621.7,5499,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449553565,1670.00
12/08/2015 00:45,2,0.000,ALERT,211.93,301.17,59.975,1449553503,"201051344001093","219011344069620",0.00,3.30,0,298.77,302.37,0.0,0.0,0.000,308935.8,308935.8,10181,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449553567,1671.00
12/08/2015 00:45,2,0.000,ALERT,212.38,303.28,59.986,1449553503,"201051344000900","219011344069620",0.00,2.50,0,299.97,304.18,0.0,0.0,0.000,312716.8,312716.8,5509,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449553569,1672.00
12/08/2015 00:45,2,0.000,ALERT,212.61,302.07,59.981,1449553503,"201051344000648","219011344069620",0.00,1.50,0,299.67,304.48,0.0,0.0,0.000,306401.0,306401.0,5498,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449553570,1673.00
12/08/2015 00:45,2,0.000,ALERT,212.61,303.28,59.954,1449553503,"201051344000569","219011344069620",0.00,2.50,0,301.17,305.38,0.0,0.0,0.000,314004.9,314004.9,5502,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449553572,1674.00
12/08/2015 00:45,2,0.000,ALERT,212.38,302.98,59.975,1449553503,"201051344000983","219011344069620",0.00,3.00,0,300.87,304.78,0.0,0.0,0.000,309330.9,309330.9,5502,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449553574,1675.00
12/08/2015 00:45,2,0.000,ALERT,212.61,302.68,59.981,1449553503,"201051344001158","219011344069620",0.00,2.00,0,299.97,304.18,0.0,0.0,0.000,304901.9,304901.9,5500,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449553576,1676.00
12/08/2015 00:45,2,0.000,ALERT,213.06,303.58,59.991,1449553503,"201051344000576","219011344069620",0.00,2.50,0,300.57,304.78,0.0,0.0,0.000,306865.9,306865.9,5503,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449553578,1677.00
12/08/2015 00:45,2,0.000,ALERT,211.70,299.67,59.996,1449553503,"274151322000087","219011344069620",0.00,3.30,0,297.57,301.17,0.0,0.0,0.000,554055.8,554055.8,76,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449553580,1678.00
12/08/2015 01:00,2,0.000,ALERT,212.61,302.37,59.975,1449554403,"201051344000645","219011344069620",0.00,3.00,0,300.87,304.48,0.0,0.0,0.000,307633.6,307633.6,5505,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449554405,1679.00
12/08/2015 01:00,2,0.000,ALERT,211.48,300.27,59.981,1449554403,"274151322000085","219011344069620",0.00,3.00,0,298.17,302.07,0.0,0.0,0.000,581268.7,581268.7,72,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449554407,1680.00
12/08/2015 01:00,2,0.000,ALERT,212.83,302.37,59.965,1449554403,"201051344000633","219011344069620",0.00,2.00,0,298.77,304.18,0.0,0.0,0.000,300479.2,300479.2,5506,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449554409,1681.00
12/08/2015 01:00,2,0.000,ALERT,212.38,302.68,59.944,1449554403,"201051344000469","219011344069620",0.00,2.00,0,299.97,304.18,0.0,0.0,0.000,301369.3,301369.3,5511,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449554411,1682.00
12/08/2015 01:00,2,0.000,ALERT,211.48,300.87,59.975,1449554403,"201051344000646","219011344069620",0.00,2.00,0,298.77,302.68,0.0,0.0,0.000,306336.8,306336.8,10162,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449554413,1683.00
12/08/2015 01:00,2,0.000,ALERT,211.03,300.57,59.965,1449554403,"274151322000052","219011344069620",0.00,3.00,0,297.87,302.37,0.0,0.0,0.000,588792.1,588792.1,72,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449554414,1684.00
12/08/2015 01:00,2,0.000,ALERT,211.93,301.17,59.975,1449554403,"201051344000585","219011344069620",0.00,2.50,0,299.07,302.98,0.0,0.0,0.000,310934.4,310934.4,10171,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449554416,1685.00
12/08/2015 01:00,2,0.000,ALERT,211.93,301.47,59.965,1449554403,"201051344001230","219011344069620",0.00,2.50,0,299.37,303.28,0.0,0.0,0.000,309497.9,309497.9,10191,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449554418,1686.00
12/08/2015 01:00,2,0.000,ALERT,212.38,301.77,59.975,1449554403,"201051344000582","219011344069620",0.00,2.00,0,300.27,303.58,0.0,0.0,0.000,304246.0,304246.0,10162,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449554420,1687.00
12/08/2015 01:00,2,0.000,ALERT,211.48,301.17,59.970,1449554403,"201051344000955","219011344069620",0.00,2.50,0,299.07,302.68,0.0,0.0,0.000,313041.3,313041.3,10160,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449554422,1688.00
12/08/2015 01:00,2,0.000,ALERT,211.25,299.97,59.965,1449554403,"274151322000094","219011344069620",0.00,2.00,0,297.57,301.17,0.0,0.0,0.000,474848.3,474848.3,72,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449554423,1689.00
12/08/2015 01:00,2,0.000,ALERT,212.16,302.98,59.975,1449554403,"201051344000579","219011344069620",0.00,3.00,0,301.77,305.38,0.0,0.0,0.000,314961.1,314961.1,5504,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449554425,1690.00
12/08/2015 01:00,2,0.000,ALERT,211.70,301.47,59.981,1449554403,"201051344000890","219011344069620",0.00,3.00,0,299.67,304.18,0.0,0.0,0.000,311654.3,311654.3,10171,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449554427,1691.00
12/08/2015 01:00,2,0.000,ALERT,211.93,301.17,59.975,1449554403,"201051344000438","219011344069620",0.00,2.00,0,299.37,303.28,0.0,0.0,0.000,313356.1,313356.1,10166,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449554429,1692.00
12/08/2015 01:00,2,0.000,ALERT,211.93,300.57,59.965,1449554403,"201051344000417","219011344069620",0.00,2.50,0,298.77,302.37,0.0,0.0,0.000,307489.4,307489.4,10168,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449554431,1693.00
12/08/2015 01:00,2,0.000,ALERT,211.48,300.87,59.970,1449554403,"274151322000083","219011344069620",0.00,3.00,0,298.17,302.37,0.0,0.0,0.000,583321.0,583321.0,72,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449554432,1694.00
12/08/2015 01:00,2,0.000,ALERT,211.93,300.27,59.986,1449554403,"274151322000076","219011344069620",0.00,3.00,0,298.17,302.37,0.0,0.0,0.000,619516.6,619516.6,72,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449554434,1695.00
12/08/2015 01:00,2,0.000,ALERT,212.16,303.28,59.970,1449554403,"201051344000868","219011344069620",0.00,2.50,0,301.47,305.38,0.0,0.0,0.000,299161.9,299161.9,5503,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449554436,1696.00
12/08/2015 01:00,2,0.000,ALERT,211.25,301.17,59.959,1449554403,"274151322000095","219011344069620",0.00,2.00,0,299.37,302.98,0.0,0.0,0.000,612492.7,612492.7,72,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449554438,1697.00
12/08/2015 01:00,2,0.000,ALERT,212.16,302.37,59.996,1449554403,"201051344000988","219011344069620",0.00,3.00,0,298.77,304.18,0.0,0.0,0.000,299536.7,299536.7,5503,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449554440,1698.00
12/08/2015 01:00,2,0.000,ALERT,211.48,299.97,59.981,1449554403,"201051344001025","219011344069620",0.00,2.00,0,298.77,303.28,0.0,0.0,0.000,311437.0,311437.0,10166,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449554442,1699.00
12/08/2015 01:00,2,0.000,ALERT,212.16,302.98,59.959,1449554403,"201051344000458","219011344069620",0.00,3.70,0,301.17,305.38,0.0,0.0,0.000,309306.1,309306.1,5503,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449554443,1700.00
12/08/2015 01:00,2,0.000,ALERT,212.83,302.68,59.996,1449554403,"201051344000853","219011344069620",0.00,2.50,0,300.87,304.48,0.0,0.0,0.000,306230.1,306230.1,5506,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449554445,1701.00
12/08/2015 01:00,2,0.000,ALERT,212.16,300.87,59.981,1449554403,"201051344000685","219011344069620",0.00,3.00,0,299.07,302.98,0.0,0.0,0.000,313076.4,313076.4,10173,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449554447,1702.00
12/08/2015 01:00,2,0.000,ALERT,211.93,300.57,59.975,1449554403,"201051344000917","219011344069620",0.00,3.70,0,297.87,302.37,0.0,0.0,0.000,310811.6,310811.6,10182,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449554449,1703.00
12/08/2015 01:00,2,0.000,ALERT,211.93,300.87,59.975,1449554403,"201051344001145","219011344069620",0.00,2.50,0,299.37,303.58,0.0,0.0,0.000,313893.3,313893.3,10187,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449554451,1704.00
12/08/2015 01:00,2,0.000,ALERT,211.93,300.27,59.981,1449554403,"201051344000651","219011344069620",0.00,1.50,0,298.47,302.37,0.0,0.0,0.000,307895.7,307895.7,10169,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449554452,1705.00
12/08/2015 01:00,2,0.000,ALERT,211.03,299.97,59.970,1449554403,"274151322000088","219011344069620",0.00,3.70,0,297.87,301.77,0.0,0.0,0.000,566445.5,566445.5,72,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449554454,1706.00
12/08/2015 01:00,2,0.000,ALERT,211.93,299.37,59.975,1449554403,"274151322000068","219011344069620",0.00,3.70,0,297.57,300.87,0.0,0.0,0.000,474722.3,474722.3,72,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449554456,1707.00
12/08/2015 01:00,2,0.000,ALERT,211.48,300.87,59.975,1449554403,"201051344001135","219011344069620",0.00,2.50,0,299.37,303.58,0.0,0.0,0.000,304578.5,304578.5,10161,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449554458,1708.00
12/08/2015 01:00,2,0.000,ALERT,211.93,303.28,59.933,1449554403,"201051344000594","219011344069620",0.00,2.50,0,300.57,304.78,0.0,0.0,0.000,310485.4,310485.4,5506,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449554460,1709.00
12/08/2015 01:00,2,0.000,ALERT,211.70,300.27,59.970,1449554403,"201051344001203","219011344069620",0.00,2.00,0,299.37,304.48,0.0,0.0,0.000,310840.5,310840.5,10170,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449554461,1710.00
12/08/2015 01:00,2,0.000,ALERT,211.25,300.87,59.965,1449554403,"274151322000054","219011344069620",0.00,3.30,0,298.17,302.07,0.0,0.0,0.000,578509.3,578509.3,72,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449554463,1711.00
12/08/2015 01:00,2,0.000,ALERT,212.83,302.68,59.996,1449554403,"201051344000867","219011344069620",0.00,3.30,0,300.57,304.78,0.0,0.0,0.000,299621.7,299621.7,5501,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449554465,1712.00
12/08/2015 01:00,2,0.000,ALERT,211.70,300.87,59.970,1449554403,"201051344001093","219011344069620",0.00,3.30,0,299.07,302.68,0.0,0.0,0.000,308935.8,308935.8,10183,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449554467,1713.00
12/08/2015 01:00,2,0.000,ALERT,212.61,302.07,59.981,1449554403,"201051344000648","219011344069620",0.00,1.50,0,300.27,304.48,0.0,0.0,0.000,306401.0,306401.0,5500,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449554470,1714.00
12/08/2015 01:00,2,0.000,ALERT,212.16,302.98,59.975,1449554403,"201051344000569","219011344069620",0.00,2.50,0,301.77,305.68,0.0,0.0,0.000,314004.9,314004.9,5504,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449554472,1715.00
12/08/2015 01:00,2,0.000,ALERT,212.16,302.98,60.002,1449554403,"201051344000983","219011344069620",0.00,3.00,0,301.47,305.08,0.0,0.0,0.000,309330.9,309330.9,5504,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449554474,1716.00
12/08/2015 01:00,2,0.000,ALERT,212.61,302.68,59.975,1449554403,"201051344001158","219011344069620",0.00,2.00,0,300.57,304.48,0.0,0.0,0.000,304901.9,304901.9,5502,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449554475,1717.00
12/08/2015 01:00,2,0.000,ALERT,212.61,302.98,59.965,1449554403,"201051344000576","219011344069620",0.00,2.50,0,301.17,304.78,0.0,0.0,0.000,306865.9,306865.9,5505,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449554477,1718.00
12/08/2015 01:00,2,0.000,ALERT,211.25,299.07,59.970,1449554403,"274151322000087","219011344069620",0.00,3.70,0,297.26,301.17,0.0,0.0,0.000,554055.8,554055.8,78,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449554479,1719.00
12/08/2015 01:00,2,0.000,ALERT,212.16,302.37,59.965,1449554403,"201051344000900","219011344069620",0.00,2.50,0,300.87,304.78,0.0,0.0,0.000,312716.8,312716.8,5511,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449554481,1720.00
12/08/2015 01:15,2,0.000,ALERT,212.61,302.37,59.986,1449555303,"201051344000645","219011344069620",0.00,3.30,0,300.57,304.48,0.0,0.0,0.000,307633.6,307633.6,5507,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449555305,1721.00
12/08/2015 01:15,2,0.000,ALERT,211.48,300.27,59.970,1449555303,"274151322000085","219011344069620",0.00,3.00,0,298.77,302.07,0.0,0.0,0.000,581268.7,581268.7,74,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449555307,1722.00
12/08/2015 01:15,2,0.000,ALERT,212.83,302.07,59.981,1449555303,"201051344000633","219011344069620",0.00,2.50,0,299.07,303.88,0.0,0.0,0.000,300479.2,300479.2,5508,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449555308,1723.00
12/08/2015 01:15,2,0.000,ALERT,212.38,302.68,59.986,1449555303,"201051344000469","219011344069620",0.00,2.00,0,299.67,304.18,0.0,0.0,0.000,301369.3,301369.3,5513,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449555310,1724.00
12/08/2015 01:15,2,0.000,ALERT,211.03,300.87,59.981,1449555303,"201051344000646","219011344069620",0.00,2.50,0,298.47,302.37,0.0,0.0,0.000,306336.8,306336.8,10164,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449555312,1725.00
12/08/2015 01:15,2,0.000,ALERT,211.25,300.27,59.975,1449555303,"274151322000052","219011344069620",0.00,3.00,0,298.47,302.37,0.0,0.0,0.000,588792.1,588792.1,74,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449555314,1726.00
12/08/2015 01:15,2,0.000,ALERT,211.70,301.17,59.981,1449555303,"201051344000585","219011344069620",0.00,3.00,0,298.77,302.68,0.0,0.0,0.000,310934.4,310934.4,10173,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449555316,1727.00
12/08/2015 01:15,2,0.000,ALERT,211.25,301.17,59.991,1449555303,"201051344001230","219011344069620",0.00,2.50,0,299.07,302.98,0.0,0.0,0.000,309497.9,309497.9,10193,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449555317,1728.00
12/08/2015 01:15,2,0.000,ALERT,211.93,301.77,59.981,1449555303,"201051344000582","219011344069620",0.00,2.00,0,299.97,303.28,0.0,0.0,0.000,304246.0,304246.0,10164,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449555319,1729.00
12/08/2015 01:15,2,0.000,ALERT,211.03,301.17,59.975,1449555303,"201051344000955","219011344069620",0.00,2.50,0,299.07,302.68,0.0,0.0,0.000,313041.3,313041.3,10162,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449555321,1730.00
12/08/2015 01:15,2,0.000,ALERT,211.70,299.67,59.975,1449555303,"274151322000094","219011344069620",0.00,2.00,0,298.47,301.17,0.0,0.0,0.000,474848.3,474848.3,74,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449555323,1731.00
12/08/2015 01:15,2,0.000,ALERT,212.16,302.98,59.981,1449555303,"201051344000579","219011344069620",0.00,3.00,0,301.47,305.38,0.0,0.0,0.000,314961.1,314961.1,5506,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449555325,1732.00
12/08/2015 01:15,2,0.000,ALERT,211.48,301.47,59.986,1449555303,"201051344000890","219011344069620",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,311654.3,311654.3,10173,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449555326,1733.00
12/08/2015 01:15,2,0.000,ALERT,211.48,301.17,59.981,1449555303,"201051344000438","219011344069620",0.00,2.00,0,298.77,302.68,0.0,0.0,0.000,313356.1,313356.1,10168,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449555328,1734.00
12/08/2015 01:15,2,0.000,ALERT,211.70,300.57,59.959,1449555303,"201051344000417","219011344069620",0.00,2.50,0,298.77,302.07,0.0,0.0,0.000,307489.4,307489.4,10170,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449555330,1735.00
12/08/2015 01:15,2,0.000,ALERT,211.70,301.17,59.981,1449555303,"274151322000083","219011344069620",0.00,3.00,0,299.07,302.37,0.0,0.0,0.000,583321.0,583321.0,74,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449555332,1736.00
12/08/2015 01:15,2,0.000,ALERT,212.38,300.27,59.986,1449555303,"274151322000076","219011344069620",0.00,3.00,0,299.07,302.37,0.0,0.0,0.000,619516.6,619516.6,74,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449555334,1737.00
12/08/2015 01:15,2,0.000,ALERT,212.38,303.58,59.991,1449555303,"201051344000868","219011344069620",0.00,2.50,0,301.47,305.38,0.0,0.0,0.000,299161.9,299161.9,5505,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449555335,1738.00
12/08/2015 01:15,2,0.000,ALERT,211.70,301.77,59.986,1449555303,"274151322000095","219011344069620",0.00,2.00,0,299.97,302.98,0.0,0.0,0.000,612492.7,612492.7,74,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449555337,1739.00
12/08/2015 01:15,2,0.000,ALERT,212.16,302.68,60.028,1449555303,"201051344000988","219011344069620",0.00,3.00,0,298.17,304.18,0.0,0.0,0.000,299536.7,299536.7,5505,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449555339,1740.00
12/08/2015 01:15,2,0.000,ALERT,211.25,300.27,59.996,1449555303,"201051344001025","219011344069620",0.00,2.00,0,298.47,302.98,0.0,0.0,0.000,311437.0,311437.0,10168,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449555341,1741.00
12/08/2015 01:15,2,0.000,ALERT,212.38,303.28,59.981,1449555303,"201051344000458","219011344069620",0.00,4.00,0,300.87,305.08,0.0,0.0,0.000,309306.1,309306.1,5505,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449555343,1742.00
12/08/2015 01:15,2,0.000,ALERT,212.83,302.98,59.986,1449555303,"201051344000853","219011344069620",0.00,2.50,0,300.57,304.48,0.0,0.0,0.000,306230.1,306230.1,5508,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449555345,1743.00
12/08/2015 01:15,2,0.000,ALERT,211.93,301.17,59.981,1449555303,"201051344000685","219011344069620",0.00,3.00,0,298.47,302.68,0.0,0.0,0.000,313076.4,313076.4,10175,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449555347,1744.00
12/08/2015 01:15,2,0.000,ALERT,211.93,300.87,60.002,1449555303,"201051344000917","219011344069620",0.00,3.70,0,297.57,301.77,0.0,0.0,0.000,310811.6,310811.6,10184,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449555348,1745.00
12/08/2015 01:15,2,0.000,ALERT,211.93,301.77,59.975,1449555303,"201051344001145","219011344069620",0.00,2.50,0,299.37,303.28,0.0,0.0,0.000,313893.3,313893.3,10189,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449555350,1746.00
12/08/2015 01:15,2,0.000,ALERT,211.70,300.57,59.975,1449555303,"201051344000651","219011344069620",0.00,1.50,0,298.47,302.07,0.0,0.0,0.000,307895.7,307895.7,10171,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449555352,1747.00
12/08/2015 01:15,2,0.000,ALERT,211.25,300.57,59.975,1449555303,"274151322000088","219011344069620",0.00,3.70,0,298.47,301.77,0.0,0.0,0.000,566445.5,566445.5,74,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449555354,1748.00
12/08/2015 01:15,2,0.000,ALERT,212.38,299.67,59.970,1449555303,"274151322000068","219011344069620",0.00,3.70,0,298.17,301.17,0.0,0.0,0.000,474722.3,474722.3,74,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449555356,1749.00
12/08/2015 01:15,2,0.000,ALERT,211.25,301.47,59.975,1449555303,"201051344001135","219011344069620",0.00,2.50,0,298.77,302.98,0.0,0.0,0.000,304578.5,304578.5,10163,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449555357,1750.00
12/08/2015 01:15,2,0.000,ALERT,211.93,303.58,59.970,1449555303,"201051344000594","219011344069620",0.00,2.50,0,300.57,304.78,0.0,0.0,0.000,310485.4,310485.4,5508,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449555359,1751.00
12/08/2015 01:15,2,0.000,ALERT,211.70,300.87,59.970,1449555303,"201051344001203","219011344069620",0.00,2.50,0,298.77,304.18,0.0,0.0,0.000,310840.5,310840.5,10172,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449555361,1752.00
12/08/2015 01:15,2,0.000,ALERT,211.25,300.87,59.954,1449555303,"274151322000054","219011344069620",0.00,3.70,0,298.77,302.37,0.0,0.0,0.000,578509.3,578509.3,74,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449555363,1753.00
12/08/2015 01:15,2,0.000,ALERT,212.61,302.98,59.970,1449555303,"201051344000867","219011344069620",0.00,3.30,0,300.27,305.08,0.0,0.0,0.000,299621.7,299621.7,5503,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449555364,1754.00
12/08/2015 01:15,2,0.000,ALERT,211.25,300.57,59.991,1449555303,"201051344001093","219011344069620",0.00,3.70,0,298.77,302.37,0.0,0.0,0.000,308935.8,308935.8,10185,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449555366,1755.00
12/08/2015 01:15,2,0.000,ALERT,212.16,303.58,59.970,1449555303,"201051344000900","219011344069620",0.00,2.50,0,300.57,304.48,0.0,0.0,0.000,312716.8,312716.8,5513,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449555368,1756.00
12/08/2015 01:15,2,0.000,ALERT,212.61,302.98,59.965,1449555303,"201051344000648","219011344069620",0.00,2.00,0,299.97,304.78,0.0,0.0,0.000,306401.0,306401.0,5502,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449555370,1757.00
12/08/2015 01:15,2,0.000,ALERT,212.38,304.48,59.975,1449555303,"201051344000569","219011344069620",0.00,3.00,0,301.17,305.68,0.0,0.0,0.000,314004.9,314004.9,5506,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449555372,1758.00
12/08/2015 01:15,2,0.000,ALERT,212.16,303.88,59.970,1449555303,"201051344000983","219011344069620",0.00,3.00,0,300.87,305.38,0.0,0.0,0.000,309330.9,309330.9,5506,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449555374,1759.00
12/08/2015 01:15,2,0.000,ALERT,211.93,302.98,59.965,1449555303,"201051344001158","219011344069620",0.00,2.00,0,299.97,304.48,0.0,0.0,0.000,304901.9,304901.9,5504,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449555375,1760.00
12/08/2015 01:15,2,0.000,ALERT,212.83,304.48,59.965,1449555303,"201051344000576","219011344069620",0.00,2.50,0,300.87,305.08,0.0,0.0,0.000,306865.9,306865.9,5507,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449555377,1761.00
12/08/2015 01:15,2,0.000,ALERT,211.70,299.67,59.965,1449555303,"274151322000087","219011344069620",0.00,3.70,0,297.57,301.17,0.0,0.0,0.000,554055.8,554055.8,80,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449555379,1762.00
12/08/2015 01:30,2,0.000,ALERT,213.06,303.58,59.975,1449556203,"201051344000645","219011344069620",0.00,3.30,0,300.27,305.68,0.0,0.0,0.000,307633.6,307633.6,5509,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449556205,1763.00
12/08/2015 01:30,2,0.000,ALERT,211.70,301.17,59.970,1449556203,"274151322000085","219011344069620",0.00,3.30,0,298.77,302.98,0.0,0.0,0.000,581268.7,581268.7,76,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449556207,1764.00
12/08/2015 01:30,2,0.000,ALERT,213.06,303.28,60.002,1449556203,"201051344000633","219011344069620",0.00,2.50,0,299.07,305.38,0.0,0.0,0.000,300479.2,300479.2,5510,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449556209,1765.00
12/08/2015 01:30,2,0.000,ALERT,212.83,303.58,59.949,1449556203,"201051344000469","219011344069620",0.00,2.00,0,299.67,305.38,0.0,0.0,0.000,301369.3,301369.3,5515,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449556211,1766.00
12/08/2015 01:30,2,0.000,ALERT,211.93,302.07,60.002,1449556203,"201051344000646","219011344069620",0.00,2.50,0,298.77,303.58,0.0,0.0,0.000,306336.8,306336.8,10166,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449556213,1767.00
12/08/2015 01:30,2,0.000,ALERT,211.25,301.47,59.959,1449556203,"274151322000052","219011344069620",0.00,3.00,0,298.47,303.28,0.0,0.0,0.000,588792.1,588792.1,76,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449556214,1768.00
12/08/2015 01:30,2,0.000,ALERT,212.38,302.37,59.975,1449556203,"201051344000585","219011344069620",0.00,3.30,0,298.77,303.58,0.0,0.0,0.000,310934.4,310934.4,10175,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449556216,1769.00
12/08/2015 01:30,2,0.000,ALERT,212.16,302.68,59.981,1449556203,"201051344001230","219011344069620",0.00,3.00,0,299.67,303.88,0.0,0.0,0.000,309497.9,309497.9,10195,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449556218,1770.00
12/08/2015 01:30,2,0.000,ALERT,212.61,302.68,59.986,1449556203,"201051344000582","219011344069620",0.00,2.00,0,299.97,304.48,0.0,0.0,0.000,304246.0,304246.0,10166,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449556220,1771.00
12/08/2015 01:30,2,0.000,ALERT,211.93,302.07,59.986,1449556203,"201051344000955","219011344069620",0.00,3.00,0,298.77,303.58,0.0,0.0,0.000,313041.3,313041.3,10164,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449556221,1772.00
12/08/2015 01:30,2,0.000,ALERT,211.70,300.27,59.975,1449556203,"274151322000094","219011344069620",0.00,2.50,0,298.47,302.07,0.0,0.0,0.000,474848.3,474848.3,76,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449556223,1773.00
12/08/2015 01:30,2,0.000,ALERT,212.61,304.18,59.981,1449556203,"201051344000579","219011344069620",0.00,3.00,0,300.87,306.58,0.0,0.0,0.000,314961.1,314961.1,5508,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449556225,1774.00
12/08/2015 01:30,2,0.000,ALERT,212.16,302.68,59.975,1449556203,"201051344000890","219011344069620",0.00,3.00,0,299.67,304.78,0.0,0.0,0.000,311654.3,311654.3,10175,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449556227,1775.00
12/08/2015 01:30,2,0.000,ALERT,212.16,301.77,59.965,1449556203,"201051344000438","219011344069620",0.00,2.50,0,299.37,303.88,0.0,0.0,0.000,313356.1,313356.1,10170,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449556229,1776.00
12/08/2015 01:30,2,0.000,ALERT,212.38,301.47,59.938,1449556203,"201051344000417","219011344069620",0.00,2.50,0,298.77,302.98,0.0,0.0,0.000,307489.4,307489.4,10172,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449556231,1777.00
12/08/2015 01:30,2,0.000,ALERT,211.70,301.47,59.970,1449556203,"274151322000083","219011344069620",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,583321.0,583321.0,76,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449556232,1778.00
12/08/2015 01:30,2,0.000,ALERT,212.38,301.17,60.002,1449556203,"274151322000076","219011344069620",0.00,3.00,0,298.77,303.28,0.0,0.0,0.000,619516.6,619516.6,76,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449556234,1779.00
12/08/2015 01:30,2,0.000,ALERT,212.61,304.48,59.975,1449556203,"201051344000868","219011344069620",0.00,2.50,0,301.47,306.58,0.0,0.0,0.000,299161.9,299161.9,5507,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449556236,1780.00
12/08/2015 01:30,2,0.000,ALERT,211.70,302.07,59.965,1449556203,"274151322000095","219011344069620",0.00,2.00,0,299.97,303.58,0.0,0.0,0.000,612492.7,612492.7,76,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449556238,1781.00
12/08/2015 01:30,2,0.000,ALERT,212.38,303.58,59.986,1449556203,"201051344000988","219011344069620",0.00,3.00,0,298.47,305.38,0.0,0.0,0.000,299536.7,299536.7,5507,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449556240,1782.00
12/08/2015 01:30,2,0.000,ALERT,212.16,301.47,59.986,1449556203,"201051344001025","219011344069620",0.00,2.00,0,298.77,304.18,0.0,0.0,0.000,311437.0,311437.0,10170,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449556242,1783.00
12/08/2015 01:30,2,0.000,ALERT,212.61,303.88,59.981,1449556203,"201051344000458","219011344069620",0.00,4.00,0,301.17,306.58,0.0,0.0,0.000,309306.1,309306.1,5507,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449556243,1784.00
12/08/2015 01:30,2,0.000,ALERT,213.29,303.58,59.981,1449556203,"201051344000853","219011344069620",0.00,2.50,0,301.17,305.98,0.0,0.0,0.000,306230.1,306230.1,5510,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449556245,1785.00
12/08/2015 01:30,2,0.000,ALERT,212.61,301.77,59.981,1449556203,"201051344000685","219011344069620",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,313076.4,313076.4,10177,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449556247,1786.00
12/08/2015 01:30,2,0.000,ALERT,212.38,301.47,59.981,1449556203,"201051344000917","219011344069620",0.00,3.70,0,298.17,302.98,0.0,0.0,0.000,310811.6,310811.6,10186,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449556249,1787.00
12/08/2015 01:30,2,0.000,ALERT,212.38,302.07,59.970,1449556203,"201051344001145","219011344069620",0.00,3.00,0,299.67,304.18,0.0,0.0,0.000,313893.3,313893.3,10191,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449556251,1788.00
12/08/2015 01:30,2,0.000,ALERT,212.16,301.17,59.996,1449556203,"201051344000651","219011344069620",0.00,1.50,0,299.07,303.28,0.0,0.0,0.000,307895.7,307895.7,10173,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449556253,1789.00
12/08/2015 01:30,2,0.000,ALERT,211.48,300.57,59.996,1449556203,"274151322000088","219011344069620",0.00,3.70,0,298.47,302.68,0.0,0.0,0.000,566445.5,566445.5,76,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449556255,1790.00
12/08/2015 01:30,2,0.000,ALERT,212.38,300.27,59.970,1449556203,"274151322000068","219011344069620",0.00,3.70,0,298.17,301.77,0.0,0.0,0.000,474722.3,474722.3,76,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449556256,1791.00
12/08/2015 01:30,2,0.000,ALERT,211.93,301.77,59.938,1449556203,"201051344001135","219011344069620",0.00,2.50,0,299.37,304.18,0.0,0.0,0.000,304578.5,304578.5,10165,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449556258,1792.00
12/08/2015 01:30,2,0.000,ALERT,212.38,303.88,59.981,1449556203,"201051344000594","219011344069620",0.00,2.50,0,301.17,305.98,0.0,0.0,0.000,310485.4,310485.4,5510,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449556260,1793.00
12/08/2015 01:30,2,0.000,ALERT,212.38,301.77,59.975,1449556203,"201051344001203","219011344069620",0.00,2.50,0,299.07,305.38,0.0,0.0,0.000,310840.5,310840.5,10174,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449556262,1794.00
12/08/2015 01:30,2,0.000,ALERT,211.70,301.77,59.954,1449556203,"274151322000054","219011344069620",0.00,4.00,0,298.77,302.98,0.0,0.0,0.000,578509.3,578509.3,76,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449556263,1795.00
12/08/2015 01:30,2,0.000,ALERT,212.83,302.98,59.981,1449556203,"201051344000867","219011344069620",0.00,3.30,0,300.87,305.98,0.0,0.0,0.000,299621.7,299621.7,5505,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449556265,1796.00
12/08/2015 01:30,2,0.000,ALERT,212.16,301.77,59.981,1449556203,"201051344001093","219011344069620",0.00,3.70,0,299.07,303.58,0.0,0.0,0.000,308935.8,308935.8,10187,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449556267,1797.00
12/08/2015 01:30,2,0.000,ALERT,212.38,303.58,59.981,1449556203,"201051344000900","219011344069620",0.00,3.00,0,301.17,305.38,0.0,0.0,0.000,312716.8,312716.8,5515,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449556269,1798.00
12/08/2015 01:30,2,0.000,ALERT,213.06,302.98,59.981,1449556203,"201051344000648","219011344069620",0.00,2.00,0,300.87,305.68,0.0,0.0,0.000,306401.0,306401.0,5504,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449556271,1799.00
12/08/2015 01:30,2,0.000,ALERT,212.61,304.18,59.970,1449556203,"201051344000569","219011344069620",0.00,3.00,0,302.07,306.58,0.0,0.0,0.000,314004.9,314004.9,5508,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449556273,1800.00
12/08/2015 01:30,2,0.000,ALERT,212.61,303.88,59.981,1449556203,"201051344000983","219011344069620",0.00,3.30,0,301.47,305.98,0.0,0.0,0.000,309330.9,309330.9,5508,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449556274,1801.00
12/08/2015 01:30,2,0.000,ALERT,212.61,303.58,59.986,1449556203,"201051344001158","219011344069620",0.00,2.00,0,300.87,305.38,0.0,0.0,0.000,304901.9,304901.9,5506,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449556276,1802.00
12/08/2015 01:30,2,0.000,ALERT,213.29,304.18,59.975,1449556203,"201051344000576","219011344069620",0.00,2.50,0,301.47,305.98,0.0,0.0,0.000,306865.9,306865.9,5509,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449556278,1803.00
12/08/2015 01:30,2,0.000,ALERT,211.70,300.27,59.970,1449556203,"274151322000087","219011344069620",0.00,3.70,0,297.87,302.07,0.0,0.0,0.000,554055.8,554055.8,82,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449556280,1804.00
