ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/08/2015 01:45,2,0.000,ALERT,213.29,303.88,59.959,1449557103,"201051344000645","219011344069620",0.00,3.30,0,301.17,305.98,0.0,0.0,0.000,307633.6,307633.6,5511,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449557105,1805.00
12/08/2015 01:45,2,0.000,ALERT,212.61,302.07,59.965,1449557103,"274151322000085","219011344069620",0.00,3.30,0,299.37,302.98,0.0,0.0,0.000,581268.7,581268.7,78,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449557107,1806.00
12/08/2015 01:45,2,0.000,ALERT,213.74,303.88,59.959,1449557103,"201051344000633","219011344069620",0.00,2.50,0,299.97,305.68,0.0,0.0,0.000,300479.2,300479.2,5512,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449557109,1807.00
12/08/2015 01:45,2,0.000,ALERT,213.06,304.18,59.959,1449557103,"201051344000469","219011344069620",0.00,2.00,0,300.57,305.98,0.0,0.0,0.000,301369.3,301369.3,5517,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449557111,1808.00
12/08/2015 01:45,2,0.000,ALERT,212.16,302.07,59.965,1449557103,"201051344000646","219011344069620",0.00,2.50,0,299.97,303.58,0.0,0.0,0.000,306336.8,306336.8,10168,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449557113,1809.00
12/08/2015 01:45,2,0.000,ALERT,211.93,301.77,59.949,1449557103,"274151322000052","219011344069620",0.00,3.30,0,299.07,303.28,0.0,0.0,0.000,588792.1,588792.1,78,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449557114,1810.00
12/08/2015 01:45,2,0.000,ALERT,212.61,302.37,60.007,1449557103,"201051344000585","219011344069620",0.00,3.00,0,299.97,303.58,0.0,0.0,0.000,310934.4,310934.4,10177,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449557116,1811.00
12/08/2015 01:45,2,0.000,ALERT,212.38,302.68,59.965,1449557103,"201051344001230","219011344069620",0.00,3.00,0,300.57,303.88,0.0,0.0,0.000,309497.9,309497.9,10197,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449557118,1812.00
12/08/2015 01:45,2,0.000,ALERT,212.83,302.98,59.959,1449557103,"201051344000582","219011344069620",0.00,2.00,0,301.17,304.48,0.0,0.0,0.000,304246.0,304246.0,10168,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449557120,1813.00
12/08/2015 01:45,2,0.000,ALERT,211.93,302.07,59.965,1449557103,"201051344000955","219011344069620",0.00,3.00,0,299.97,303.58,0.0,0.0,0.000,313041.3,313041.3,10166,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449557122,1814.00
12/08/2015 01:45,2,0.000,ALERT,212.16,300.57,60.007,1449557103,"274151322000094","219011344069620",0.00,2.50,0,299.07,302.37,0.0,0.0,0.000,474848.3,474848.3,78,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449557123,1815.00
12/08/2015 01:45,2,0.000,ALERT,213.06,304.78,59.938,1449557103,"201051344000579","219011344069620",0.00,3.00,0,302.37,306.88,0.0,0.0,0.000,314961.1,314961.1,5510,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449557125,1816.00
12/08/2015 01:45,2,0.000,ALERT,212.16,302.37,59.965,1449557103,"201051344000890","219011344069620",0.00,3.00,0,300.57,304.78,0.0,0.0,0.000,311654.3,311654.3,10177,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449557127,1817.00
12/08/2015 01:45,2,0.000,ALERT,212.38,301.77,59.959,1449557103,"201051344000438","219011344069620",0.00,2.50,0,300.27,303.88,0.0,0.0,0.000,313356.1,313356.1,10172,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449557129,1818.00
12/08/2015 01:45,2,0.000,ALERT,212.61,301.47,59.959,1449557103,"201051344000417","219011344069620",0.00,2.50,0,299.37,303.28,0.0,0.0,0.000,307489.4,307489.4,10174,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449557131,1819.00
12/08/2015 01:45,2,0.000,ALERT,212.38,302.68,59.965,1449557103,"274151322000083","219011344069620",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,583321.0,583321.0,78,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449557132,1820.00
12/08/2015 01:45,2,0.000,ALERT,213.06,301.47,59.954,1449557103,"274151322000076","219011344069620",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,619516.6,619516.6,78,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449557134,1821.00
12/08/2015 01:45,2,0.000,ALERT,213.06,305.08,59.965,1449557103,"201051344000868","219011344069620",0.00,2.50,0,302.37,306.88,0.0,0.0,0.000,299161.9,299161.9,5509,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449557136,1822.00
12/08/2015 01:45,2,0.000,ALERT,212.61,302.68,59.959,1449557103,"274151322000095","219011344069620",0.00,2.50,0,300.57,303.88,0.0,0.0,0.000,612492.7,612492.7,78,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449557138,1823.00
12/08/2015 01:45,2,0.000,ALERT,212.83,304.18,59.954,1449557103,"201051344000988","219011344069620",0.00,3.00,0,299.07,305.68,0.0,0.0,0.000,299536.7,299536.7,5509,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449557140,1824.00
12/08/2015 01:45,2,0.000,ALERT,212.16,301.47,59.959,1449557103,"201051344001025","219011344069620",0.00,2.00,0,299.37,304.18,0.0,0.0,0.000,311437.0,311437.0,10172,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449557142,1825.00
12/08/2015 01:45,2,0.000,ALERT,212.83,304.18,59.954,1449557103,"201051344000458","219011344069620",0.00,4.00,0,301.77,306.88,0.0,0.0,0.000,309306.1,309306.1,5509,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449557144,1826.00
12/08/2015 01:45,2,0.000,ALERT,213.51,304.18,60.007,1449557103,"201051344000853","219011344069620",0.00,2.50,0,301.77,305.98,0.0,0.0,0.000,306230.1,306230.1,5512,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449557145,1827.00
12/08/2015 01:45,2,0.000,ALERT,212.83,302.37,59.965,1449557103,"201051344000685","219011344069620",0.00,3.00,0,299.97,303.58,0.0,0.0,0.000,313076.4,313076.4,10179,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449557147,1828.00
12/08/2015 01:45,2,0.000,ALERT,212.38,301.77,59.959,1449557103,"201051344000917","219011344069620",0.00,3.70,0,298.77,302.98,0.0,0.0,0.000,310811.6,310811.6,10188,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449557149,1829.00
12/08/2015 01:45,2,0.000,ALERT,212.61,302.68,59.928,1449557103,"201051344001145","219011344069620",0.00,3.00,0,300.27,304.18,0.0,0.0,0.000,313893.3,313893.3,10193,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449557151,1830.00
12/08/2015 01:45,2,0.000,ALERT,212.38,301.47,59.970,1449557103,"201051344000651","219011344069620",0.00,1.50,0,299.67,303.28,0.0,0.0,0.000,307895.7,307895.7,10175,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449557153,1831.00
12/08/2015 01:45,2,0.000,ALERT,211.93,301.17,59.954,1449557103,"274151322000088","219011344069620",0.00,3.70,0,299.37,302.68,0.0,0.0,0.000,566445.5,566445.5,78,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449557154,1832.00
12/08/2015 01:45,2,0.000,ALERT,212.83,300.57,59.959,1449557103,"274151322000068","219011344069620",0.00,3.70,0,299.07,302.07,0.0,0.0,0.000,474722.3,474722.3,78,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449557156,1833.00
12/08/2015 01:45,2,0.000,ALERT,212.16,302.37,59.938,1449557103,"201051344001135","219011344069620",0.00,2.50,0,300.27,304.18,0.0,0.0,0.000,304578.5,304578.5,10167,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449557158,1834.00
12/08/2015 01:45,2,0.000,ALERT,212.61,304.78,59.959,1449557103,"201051344000594","219011344069620",0.00,2.50,0,301.47,306.28,0.0,0.0,0.000,310485.4,310485.4,5512,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449557160,1835.00
12/08/2015 01:45,2,0.000,ALERT,212.38,301.77,59.959,1449557103,"201051344001203","219011344069620",0.00,2.50,0,299.97,305.08,0.0,0.0,0.000,310840.5,310840.5,10176,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449557162,1836.00
12/08/2015 01:45,2,0.000,ALERT,212.16,301.77,59.949,1449557103,"274151322000054","219011344069620",0.00,3.70,0,299.37,303.28,0.0,0.0,0.000,578509.3,578509.3,78,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449557164,1837.00
12/08/2015 01:45,2,0.000,ALERT,213.29,303.88,59.959,1449557103,"201051344000867","219011344069620",0.00,3.30,0,301.17,306.28,0.0,0.0,0.000,299621.7,299621.7,5507,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449557165,1838.00
12/08/2015 01:45,2,0.000,ALERT,212.38,302.37,59.959,1449557103,"201051344001093","219011344069620",0.00,3.70,0,299.97,303.28,0.0,0.0,0.000,308935.8,308935.8,10189,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449557167,1839.00
12/08/2015 01:45,2,0.000,ALERT,212.83,304.48,59.907,1449557103,"201051344000900","219011344069620",0.00,2.50,0,301.47,305.98,0.0,0.0,0.000,312716.8,312716.8,5517,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449557169,1840.00
12/08/2015 01:45,2,0.000,ALERT,213.06,303.58,59.922,1449557103,"201051344000648","219011344069620",0.00,2.00,0,300.57,305.98,0.0,0.0,0.000,306401.0,306401.0,5506,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449557171,1841.00
12/08/2015 01:45,2,0.000,ALERT,213.06,304.78,59.981,1449557103,"201051344000569","219011344069620",0.00,3.00,0,302.37,306.88,0.0,0.0,0.000,314004.9,314004.9,5510,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449557173,1842.00
12/08/2015 01:45,2,0.000,ALERT,212.83,304.18,59.975,1449557103,"201051344000983","219011344069620",0.00,3.00,0,301.77,306.28,0.0,0.0,0.000,309330.9,309330.9,5510,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449557174,1843.00
12/08/2015 01:45,2,0.000,ALERT,213.06,304.18,59.959,1449557103,"201051344001158","219011344069620",0.00,2.00,0,301.17,305.68,0.0,0.0,0.000,304901.9,304901.9,5508,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449557176,1844.00
12/08/2015 01:45,2,0.000,ALERT,213.51,304.78,59.933,1449557103,"201051344000576","219011344069620",0.00,3.00,0,301.77,306.28,0.0,0.0,0.000,306865.9,306865.9,5511,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449557178,1845.00
12/08/2015 01:45,2,0.000,ALERT,212.38,300.87,59.949,1449557103,"274151322000087","219011344069620",0.00,3.70,0,298.47,302.37,0.0,0.0,0.000,554055.8,554055.8,84,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449557180,1846.00
12/08/2015 02:00,2,0.000,ALERT,213.51,303.88,59.986,1449558003,"201051344000645","219011344069620",0.00,3.30,0,302.07,305.98,0.0,0.0,0.000,307633.6,307633.6,5513,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449558005,1847.00
12/08/2015 02:00,2,0.000,ALERT,212.16,301.47,59.975,1449558003,"274151322000085","219011344069620",0.00,3.30,0,299.97,303.28,0.0,0.0,0.000,581268.7,581268.7,80,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449558007,1848.00
12/08/2015 02:00,2,0.000,ALERT,213.51,303.88,59.986,1449558003,"201051344000633","219011344069620",0.00,2.50,0,300.57,305.98,0.0,0.0,0.000,300479.2,300479.2,5514,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449558009,1849.00
12/08/2015 02:00,2,0.000,ALERT,213.06,303.88,59.981,1449558003,"201051344000469","219011344069620",0.00,2.00,0,301.17,305.98,0.0,0.0,0.000,301369.3,301369.3,5519,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449558011,1850.00
12/08/2015 02:00,2,0.000,ALERT,212.16,302.37,59.959,1449558003,"201051344000646","219011344069620",0.00,2.50,0,299.67,303.58,0.0,0.0,0.000,306336.8,306336.8,10170,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449558012,1851.00
12/08/2015 02:00,2,0.000,ALERT,211.70,300.87,59.981,1449558003,"274151322000052","219011344069620",0.00,3.30,0,299.67,303.58,0.0,0.0,0.000,588792.1,588792.1,80,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449558014,1852.00
12/08/2015 02:00,2,0.000,ALERT,212.61,302.68,59.986,1449558003,"201051344000585","219011344069620",0.00,3.00,0,299.67,303.88,0.0,0.0,0.000,310934.4,310934.4,10179,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449558016,1853.00
12/08/2015 02:00,2,0.000,ALERT,212.38,302.68,59.986,1449558003,"201051344001230","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,309497.9,309497.9,10199,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449558018,1854.00
12/08/2015 02:00,2,0.000,ALERT,212.83,303.28,59.981,1449558003,"201051344000582","219011344069620",0.00,2.00,0,300.87,304.48,0.0,0.0,0.000,304246.0,304246.0,10170,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449558020,1855.00
12/08/2015 02:00,2,0.000,ALERT,211.93,302.07,60.002,1449558003,"201051344000955","219011344069620",0.00,3.00,0,299.97,303.58,0.0,0.0,0.000,313041.3,313041.3,10168,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449558021,1856.00
12/08/2015 02:00,2,0.000,ALERT,212.16,300.87,59.996,1449558003,"274151322000094","219011344069620",0.00,2.50,0,299.37,302.68,0.0,0.0,0.000,474848.3,474848.3,80,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449558023,1857.00
12/08/2015 02:00,2,0.000,ALERT,213.06,304.48,59.975,1449558003,"201051344000579","219011344069620",0.00,3.00,0,302.68,306.58,0.0,0.0,0.000,314961.1,314961.1,5512,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449558025,1858.00
12/08/2015 02:00,2,0.000,ALERT,212.16,302.68,59.975,1449558003,"201051344000890","219011344069620",0.00,3.00,0,300.57,304.78,0.0,0.0,0.000,311654.3,311654.3,10179,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449558027,1859.00
12/08/2015 02:00,2,0.000,ALERT,212.61,302.68,59.981,1449558003,"201051344000438","219011344069620",0.00,2.00,0,299.97,303.88,0.0,0.0,0.000,313356.1,313356.1,10174,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449558029,1860.00
12/08/2015 02:00,2,0.000,ALERT,212.61,301.77,59.975,1449558003,"201051344000417","219011344069620",0.00,3.00,0,299.37,302.98,0.0,0.0,0.000,307489.4,307489.4,10176,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449558031,1861.00
12/08/2015 02:00,2,0.000,ALERT,212.38,302.07,59.975,1449558003,"274151322000083","219011344069620",0.00,3.00,0,300.27,303.88,0.0,0.0,0.000,583321.0,583321.0,80,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449558032,1862.00
12/08/2015 02:00,2,0.000,ALERT,213.06,301.17,59.996,1449558003,"274151322000076","219011344069620",0.00,3.00,0,299.97,303.58,0.0,0.0,0.000,619516.6,619516.6,80,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449558034,1863.00
12/08/2015 02:00,2,0.000,ALERT,213.06,304.78,59.975,1449558003,"201051344000868","219011344069620",0.00,3.00,0,302.98,306.88,0.0,0.0,0.000,299161.9,299161.9,5511,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449558036,1864.00
12/08/2015 02:00,2,0.000,ALERT,212.38,302.68,59.981,1449558003,"274151322000095","219011344069620",0.00,2.50,0,301.17,304.18,0.0,0.0,0.000,612492.7,612492.7,80,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449558038,1865.00
12/08/2015 02:00,2,0.000,ALERT,212.83,304.18,59.986,1449558003,"201051344000988","219011344069620",0.00,3.00,0,299.67,305.68,0.0,0.0,0.000,299536.7,299536.7,5511,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449558040,1866.00
12/08/2015 02:00,2,0.000,ALERT,212.16,301.47,59.996,1449558003,"201051344001025","219011344069620",0.00,2.00,0,299.67,304.48,0.0,0.0,0.000,311437.0,311437.0,10174,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449558041,1867.00
12/08/2015 02:00,2,0.000,ALERT,212.83,304.18,59.981,1449558003,"201051344000458","219011344069620",0.00,4.00,0,302.37,306.88,0.0,0.0,0.000,309306.1,309306.1,5511,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449558043,1868.00
12/08/2015 02:00,2,0.000,ALERT,213.29,303.28,59.944,1449558003,"201051344000853","219011344069620",0.00,2.50,0,302.07,306.28,0.0,0.0,0.000,306230.1,306230.1,5514,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449558045,1869.00
12/08/2015 02:00,2,0.000,ALERT,212.83,302.37,59.981,1449558003,"201051344000685","219011344069620",0.00,3.00,0,300.27,303.88,0.0,0.0,0.000,313076.4,313076.4,10181,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449558047,1870.00
12/08/2015 02:00,2,0.000,ALERT,212.61,302.07,59.986,1449558003,"201051344000917","219011344069620",0.00,3.70,0,299.37,303.28,0.0,0.0,0.000,310811.6,310811.6,10190,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449558049,1871.00
12/08/2015 02:00,2,0.000,ALERT,212.61,302.68,59.981,1449558003,"201051344001145","219011344069620",0.00,2.50,0,300.57,304.48,0.0,0.0,0.000,313893.3,313893.3,10195,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449558050,1872.00
12/08/2015 02:00,2,0.000,ALERT,212.38,301.47,59.975,1449558003,"201051344000651","219011344069620",0.00,1.50,0,299.97,303.28,0.0,0.0,0.000,307895.7,307895.7,10177,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449558052,1873.00
12/08/2015 02:00,2,0.000,ALERT,211.70,300.87,59.975,1449558003,"274151322000088","219011344069620",0.00,3.70,0,299.67,302.98,0.0,0.0,0.000,566445.5,566445.5,80,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449558054,1874.00
12/08/2015 02:00,2,0.000,ALERT,212.83,300.57,59.975,1449558003,"274151322000068","219011344069620",0.00,3.70,0,299.37,302.37,0.0,0.0,0.000,474722.3,474722.3,80,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449558056,1875.00
12/08/2015 02:00,2,0.000,ALERT,212.16,302.37,59.970,1449558003,"201051344001135","219011344069620",0.00,2.50,0,300.57,304.18,0.0,0.0,0.000,304578.5,304578.5,10169,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449558058,1876.00
12/08/2015 02:00,2,0.000,ALERT,212.61,304.48,59.986,1449558003,"201051344000594","219011344069620",0.00,2.50,0,301.77,306.28,0.0,0.0,0.000,310485.4,310485.4,5514,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449558059,1877.00
12/08/2015 02:00,2,0.000,ALERT,212.38,302.07,59.959,1449558003,"201051344001203","219011344069620",0.00,2.50,0,299.97,305.38,0.0,0.0,0.000,310840.5,310840.5,10178,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449558061,1878.00
12/08/2015 02:00,2,0.000,ALERT,211.93,301.17,59.975,1449558003,"274151322000054","219011344069620",0.00,3.70,0,299.97,303.58,0.0,0.0,0.000,578509.3,578509.3,80,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449558063,1879.00
12/08/2015 02:00,2,0.000,ALERT,213.29,303.58,60.018,1449558003,"201051344000867","219011344069620",0.00,3.30,0,301.47,306.28,0.0,0.0,0.000,299621.7,299621.7,5509,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449558065,1880.00
12/08/2015 02:00,2,0.000,ALERT,212.38,302.37,59.986,1449558003,"201051344001093","219011344069620",0.00,3.70,0,300.27,303.88,0.0,0.0,0.000,308935.8,308935.8,10191,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449558067,1881.00
12/08/2015 02:00,2,0.000,ALERT,212.61,303.88,60.012,1449558003,"201051344000900","219011344069620",0.00,2.50,0,301.77,305.68,0.0,0.0,0.000,312716.8,312716.8,5519,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449558068,1882.00
12/08/2015 02:00,2,0.000,ALERT,213.06,303.28,60.023,1449558003,"201051344000648","219011344069620",0.00,2.00,0,301.47,305.98,0.0,0.0,0.000,306401.0,306401.0,5508,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449558070,1883.00
12/08/2015 02:00,2,0.000,ALERT,213.06,304.48,59.975,1449558003,"201051344000569","219011344069620",0.00,3.00,0,302.98,306.58,0.0,0.0,0.000,314004.9,314004.9,5512,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449558072,1884.00
12/08/2015 02:00,2,0.000,ALERT,212.83,303.88,60.007,1449558003,"201051344000983","219011344069620",0.00,3.00,0,302.37,306.28,0.0,0.0,0.000,309330.9,309330.9,5512,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449558074,1885.00
12/08/2015 02:00,2,0.000,ALERT,213.06,303.58,59.975,1449558003,"201051344001158","219011344069620",0.00,2.00,0,301.47,305.68,0.0,0.0,0.000,304901.9,304901.9,5510,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449558075,1886.00
12/08/2015 02:00,2,0.000,ALERT,213.51,304.48,59.975,1449558003,"201051344000576","219011344069620",0.00,2.50,0,302.07,306.28,0.0,0.0,0.000,306865.9,306865.9,5513,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449558077,1887.00
12/08/2015 02:00,2,0.000,ALERT,212.16,300.27,59.965,1449558003,"274151322000087","219011344069620",0.00,3.70,0,298.77,302.68,0.0,0.0,0.000,554055.8,554055.8,86,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449558079,1888.00
12/08/2015 02:15,2,0.000,ALERT,213.06,303.28,59.970,1449558903,"201051344000645","219011344069620",0.00,3.30,0,302.07,305.98,0.0,0.0,0.000,307633.6,307633.6,5515,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449558905,1889.00
12/08/2015 02:15,2,0.000,ALERT,211.93,300.27,59.965,1449558903,"274151322000085","219011344069620",0.00,3.00,0,299.37,302.98,0.0,0.0,0.000,581268.7,581268.7,82,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449558907,1890.00
12/08/2015 02:15,2,0.000,ALERT,213.29,303.28,59.991,1449558903,"201051344000633","219011344069620",0.00,2.50,0,300.57,305.38,0.0,0.0,0.000,300479.2,300479.2,5516,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449558908,1891.00
12/08/2015 02:15,2,0.000,ALERT,212.61,303.58,59.986,1449558903,"201051344000469","219011344069620",0.00,2.00,0,301.17,305.38,0.0,0.0,0.000,301369.3,301369.3,5521,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449558910,1892.00
12/08/2015 02:15,2,0.000,ALERT,211.93,301.47,59.981,1449558903,"201051344000646","219011344069620",0.00,2.50,0,299.97,303.58,0.0,0.0,0.000,306336.8,306336.8,10172,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449558912,1893.00
12/08/2015 02:15,2,0.000,ALERT,211.48,301.47,59.986,1449558903,"274151322000052","219011344069620",0.00,3.30,0,299.07,303.58,0.0,0.0,0.000,588792.1,588792.1,82,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449558914,1894.00
12/08/2015 02:15,2,0.000,ALERT,212.16,301.47,59.981,1449558903,"201051344000585","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,310934.4,310934.4,10181,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449558915,1895.00
12/08/2015 02:15,2,0.000,ALERT,211.93,301.77,59.986,1449558903,"201051344001230","219011344069620",0.00,2.50,0,300.57,304.18,0.0,0.0,0.000,309497.9,309497.9,10201,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449558917,1896.00
12/08/2015 02:15,2,0.000,ALERT,212.61,302.37,59.975,1449558903,"201051344000582","219011344069620",0.00,2.00,0,301.17,304.48,0.0,0.0,0.000,304246.0,304246.0,10172,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449558919,1897.00
12/08/2015 02:15,2,0.000,ALERT,211.70,301.47,60.002,1449558903,"201051344000955","219011344069620",0.00,3.00,0,300.27,303.58,0.0,0.0,0.000,313041.3,313041.3,10170,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449558921,1898.00
12/08/2015 02:15,2,0.000,ALERT,211.93,300.27,59.991,1449558903,"274151322000094","219011344069620",0.00,2.50,0,299.07,302.37,0.0,0.0,0.000,474848.3,474848.3,82,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449558923,1899.00
12/08/2015 02:15,2,0.000,ALERT,212.61,304.48,59.938,1449558903,"201051344000579","219011344069620",0.00,3.00,0,302.68,306.58,0.0,0.0,0.000,314961.1,314961.1,5514,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449558925,1900.00
12/08/2015 02:15,2,0.000,ALERT,211.93,302.07,60.002,1449558903,"201051344000890","219011344069620",0.00,3.00,0,300.57,305.08,0.0,0.0,0.000,311654.3,311654.3,10181,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449558926,1901.00
12/08/2015 02:15,2,0.000,ALERT,212.38,301.47,59.986,1449558903,"201051344000438","219011344069620",0.00,2.50,0,300.57,304.18,0.0,0.0,0.000,313356.1,313356.1,10176,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449558928,1902.00
12/08/2015 02:15,2,0.000,ALERT,212.38,300.87,59.970,1449558903,"201051344000417","219011344069620",0.00,2.50,0,299.67,303.58,0.0,0.0,0.000,307489.4,307489.4,10178,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449558930,1903.00
12/08/2015 02:15,2,0.000,ALERT,211.93,301.17,59.981,1449558903,"274151322000083","219011344069620",0.00,3.30,0,299.67,303.58,0.0,0.0,0.000,583321.0,583321.0,82,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449558932,1904.00
12/08/2015 02:15,2,0.000,ALERT,212.38,300.87,59.981,1449558903,"274151322000076","219011344069620",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,619516.6,619516.6,82,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449558933,1905.00
12/08/2015 02:15,2,0.000,ALERT,212.83,304.48,59.986,1449558903,"201051344000868","219011344069620",0.00,2.50,0,302.98,306.58,0.0,0.0,0.000,299161.9,299161.9,5513,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449558935,1906.00
12/08/2015 02:15,2,0.000,ALERT,211.70,302.37,59.986,1449558903,"274151322000095","219011344069620",0.00,2.00,0,300.57,304.18,0.0,0.0,0.000,612492.7,612492.7,82,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449558937,1907.00
12/08/2015 02:15,2,0.000,ALERT,212.38,303.58,59.981,1449558903,"201051344000988","219011344069620",0.00,3.00,0,299.67,305.68,0.0,0.0,0.000,299536.7,299536.7,5513,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449558939,1908.00
12/08/2015 02:15,2,0.000,ALERT,211.93,300.87,59.970,1449558903,"201051344001025","219011344069620",0.00,2.00,0,299.67,304.48,0.0,0.0,0.000,311437.0,311437.0,10176,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449558941,1909.00
12/08/2015 02:15,2,0.000,ALERT,212.61,304.18,59.996,1449558903,"201051344000458","219011344069620",0.00,4.00,0,302.37,306.88,0.0,0.0,0.000,309306.1,309306.1,5513,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449558943,1910.00
12/08/2015 02:15,2,0.000,ALERT,213.06,303.58,59.991,1449558903,"201051344000853","219011344069620",0.00,2.50,0,301.77,305.98,0.0,0.0,0.000,306230.1,306230.1,5516,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449558944,1911.00
12/08/2015 02:15,2,0.000,ALERT,212.61,301.77,59.991,1449558903,"201051344000685","219011344069620",0.00,3.00,0,300.27,303.88,0.0,0.0,0.000,313076.4,313076.4,10183,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449558946,1912.00
12/08/2015 02:15,2,0.000,ALERT,212.38,301.17,60.007,1449558903,"201051344000917","219011344069620",0.00,3.70,0,299.07,303.58,0.0,0.0,0.000,310811.6,310811.6,10192,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449558948,1913.00
12/08/2015 02:15,2,0.000,ALERT,212.61,301.77,60.007,1449558903,"201051344001145","219011344069620",0.00,2.50,0,300.57,304.48,0.0,0.0,0.000,313893.3,313893.3,10197,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449558950,1914.00
12/08/2015 02:15,2,0.000,ALERT,212.16,300.87,59.970,1449558903,"201051344000651","219011344069620",0.00,1.50,0,299.97,303.28,0.0,0.0,0.000,307895.7,307895.7,10179,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449558952,1915.00
12/08/2015 02:15,2,0.000,ALERT,211.48,300.87,59.996,1449558903,"274151322000088","219011344069620",0.00,3.70,0,299.37,302.98,0.0,0.0,0.000,566445.5,566445.5,82,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449558953,1916.00
12/08/2015 02:15,2,0.000,ALERT,212.38,300.27,59.996,1449558903,"274151322000068","219011344069620",0.00,4.00,0,298.77,302.07,0.0,0.0,0.000,474722.3,474722.3,82,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449558955,1917.00
12/08/2015 02:15,2,0.000,ALERT,211.93,301.77,59.975,1449558903,"201051344001135","219011344069620",0.00,3.00,0,300.27,304.48,0.0,0.0,0.000,304578.5,304578.5,10171,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449558957,1918.00
12/08/2015 02:15,2,0.000,ALERT,212.38,304.48,60.002,1449558903,"201051344000594","219011344069620",0.00,2.50,0,301.77,306.28,0.0,0.0,0.000,310485.4,310485.4,5516,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449558959,1919.00
12/08/2015 02:15,2,0.000,ALERT,212.16,301.47,60.034,1449558903,"201051344001203","219011344069620",0.00,2.50,0,300.27,305.68,0.0,0.0,0.000,310840.5,310840.5,10180,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449558961,1920.00
12/08/2015 02:15,2,0.000,ALERT,211.70,301.17,60.023,1449558903,"274151322000054","219011344069620",0.00,3.70,0,299.37,303.28,0.0,0.0,0.000,578509.3,578509.3,82,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449558962,1921.00
12/08/2015 02:15,2,0.000,ALERT,213.06,303.88,60.002,1449558903,"201051344000867","219011344069620",0.00,3.30,0,301.77,306.28,0.0,0.0,0.000,299621.7,299621.7,5511,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449558964,1922.00
12/08/2015 02:15,2,0.000,ALERT,212.16,301.77,59.986,1449558903,"201051344001093","219011344069620",0.00,3.70,0,300.27,303.88,0.0,0.0,0.000,308935.8,308935.8,10193,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449558966,1923.00
12/08/2015 02:15,2,0.000,ALERT,212.38,303.58,60.002,1449558903,"201051344000900","219011344069620",0.00,2.50,0,301.77,305.68,0.0,0.0,0.000,312716.8,312716.8,5521,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449558968,1924.00
12/08/2015 02:15,2,0.000,ALERT,213.06,303.28,60.002,1449558903,"201051344000648","219011344069620",0.00,2.00,0,301.47,305.98,0.0,0.0,0.000,306401.0,306401.0,5510,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449558969,1925.00
12/08/2015 02:15,2,0.000,ALERT,212.83,304.18,59.981,1449558903,"201051344000569","219011344069620",0.00,3.00,0,302.37,306.88,0.0,0.0,0.000,314004.9,314004.9,5514,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449558971,1926.00
12/08/2015 02:15,2,0.000,ALERT,212.83,304.18,59.954,1449558903,"201051344000983","219011344069620",0.00,3.00,0,302.37,306.28,0.0,0.0,0.000,309330.9,309330.9,5514,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449558973,1927.00
12/08/2015 02:15,2,0.000,ALERT,212.83,303.88,59.996,1449558903,"201051344001158","219011344069620",0.00,2.00,0,301.47,305.68,0.0,0.0,0.000,304901.9,304901.9,5512,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449558975,1928.00
12/08/2015 02:15,2,0.000,ALERT,213.29,304.18,59.991,1449558903,"201051344000576","219011344069620",0.00,2.50,0,302.07,305.98,0.0,0.0,0.000,306865.9,306865.9,5515,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449558977,1929.00
12/08/2015 02:15,2,0.000,ALERT,211.93,300.57,59.981,1449558903,"274151322000087","219011344069620",0.00,3.70,0,298.47,302.37,0.0,0.0,0.000,554055.8,554055.8,88,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449558978,1930.00
12/08/2015 02:30,2,0.000,ALERT,213.74,304.48,59.970,1449559803,"201051344000645","219011344069620",0.00,3.30,0,301.47,305.98,0.0,0.0,0.000,307633.6,307633.6,5517,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449559805,1931.00
12/08/2015 02:30,2,0.000,ALERT,212.61,300.87,60.012,1449559803,"274151322000085","219011344069620",0.00,3.30,0,299.67,303.58,0.0,0.0,0.000,581268.7,581268.7,84,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449559807,1932.00
12/08/2015 02:30,2,0.000,ALERT,213.96,304.48,59.965,1449559803,"201051344000633","219011344069620",0.00,2.50,0,299.67,305.68,0.0,0.0,0.000,300479.2,300479.2,5518,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449559809,1933.00
12/08/2015 02:30,2,0.000,ALERT,213.29,304.48,59.954,1449559803,"201051344000469","219011344069620",0.00,2.50,0,300.57,305.68,0.0,0.0,0.000,301369.3,301369.3,5523,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449559811,1934.00
12/08/2015 02:30,2,0.000,ALERT,212.38,302.37,59.975,1449559803,"201051344000646","219011344069620",0.00,2.50,0,298.77,303.58,0.0,0.0,0.000,306336.8,306336.8,10174,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449559812,1935.00
12/08/2015 02:30,2,0.000,ALERT,211.93,301.77,59.959,1449559803,"274151322000052","219011344069620",0.00,3.30,0,299.37,303.88,0.0,0.0,0.000,588792.1,588792.1,84,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449559814,1936.00
12/08/2015 02:30,2,0.000,ALERT,212.83,302.68,59.975,1449559803,"201051344000585","219011344069620",0.00,3.30,0,298.77,303.88,0.0,0.0,0.000,310934.4,310934.4,10183,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449559816,1937.00
12/08/2015 02:30,2,0.000,ALERT,212.61,302.68,59.981,1449559803,"201051344001230","219011344069620",0.00,3.00,0,299.97,304.18,0.0,0.0,0.000,309497.9,309497.9,10203,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449559818,1938.00
12/08/2015 02:30,2,0.000,ALERT,213.06,302.98,59.975,1449559803,"201051344000582","219011344069620",0.00,2.50,0,300.57,304.48,0.0,0.0,0.000,304246.0,304246.0,10174,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449559820,1939.00
12/08/2015 02:30,2,0.000,ALERT,212.38,302.37,59.986,1449559803,"201051344000955","219011344069620",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,313041.3,313041.3,10172,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449559821,1940.00
12/08/2015 02:30,2,0.000,ALERT,212.38,300.87,59.975,1449559803,"274151322000094","219011344069620",0.00,2.50,0,299.07,302.98,0.0,0.0,0.000,474848.3,474848.3,84,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449559823,1941.00
12/08/2015 02:30,2,0.000,ALERT,213.29,305.08,59.970,1449559803,"201051344000579","219011344069620",0.00,3.30,0,302.37,306.88,0.0,0.0,0.000,314961.1,314961.1,5516,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449559825,1942.00
12/08/2015 02:30,2,0.000,ALERT,212.38,302.68,59.981,1449559803,"201051344000890","219011344069620",0.00,3.30,0,300.27,304.78,0.0,0.0,0.000,311654.3,311654.3,10183,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449559827,1943.00
12/08/2015 02:30,2,0.000,ALERT,212.83,302.37,59.981,1449559803,"201051344000438","219011344069620",0.00,2.50,0,299.67,303.88,0.0,0.0,0.000,313356.1,313356.1,10178,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449559829,1944.00
12/08/2015 02:30,2,0.000,ALERT,212.83,301.77,59.975,1449559803,"201051344000417","219011344069620",0.00,3.00,0,299.07,302.98,0.0,0.0,0.000,307489.4,307489.4,10180,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449559830,1945.00
12/08/2015 02:30,2,0.000,ALERT,212.61,302.07,59.975,1449559803,"274151322000083","219011344069620",0.00,3.30,0,299.97,304.18,0.0,0.0,0.000,583321.0,583321.0,84,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449559832,1946.00
12/08/2015 02:30,2,0.000,ALERT,212.83,301.77,59.970,1449559803,"274151322000076","219011344069620",0.00,3.30,0,299.67,303.88,0.0,0.0,0.000,619516.6,619516.6,84,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449559834,1947.00
12/08/2015 02:30,2,0.000,ALERT,213.29,305.38,60.002,1449559803,"201051344000868","219011344069620",0.00,3.00,0,302.07,306.88,0.0,0.0,0.000,299161.9,299161.9,5515,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449559836,1948.00
12/08/2015 02:30,2,0.000,ALERT,212.61,302.68,59.986,1449559803,"274151322000095","219011344069620",0.00,2.50,0,300.87,304.48,0.0,0.0,0.000,612492.7,612492.7,84,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449559838,1949.00
12/08/2015 02:30,2,0.000,ALERT,213.06,304.48,59.965,1449559803,"201051344000988","219011344069620",0.00,3.30,0,299.37,305.68,0.0,0.0,0.000,299536.7,299536.7,5515,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449559840,1950.00
12/08/2015 02:30,2,0.000,ALERT,212.61,301.77,59.965,1449559803,"201051344001025","219011344069620",0.00,2.00,0,299.37,304.48,0.0,0.0,0.000,311437.0,311437.0,10178,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449559841,1951.00
