ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/08/2015 02:30,2,0.000,ALERT,213.06,304.78,60.002,1449559803,"201051344000458","219011344069620",0.00,4.00,0,301.77,306.58,0.0,0.0,0.000,309306.1,309306.1,5515,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449559843,1952.00
12/08/2015 02:30,2,0.000,ALERT,213.74,304.48,59.970,1449559803,"201051344000853","219011344069620",0.00,3.00,0,301.77,305.98,0.0,0.0,0.000,306230.1,306230.1,5518,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449559845,1953.00
12/08/2015 02:30,2,0.000,ALERT,213.06,302.37,59.965,1449559803,"201051344000685","219011344069620",0.00,3.00,0,299.67,303.88,0.0,0.0,0.000,313076.4,313076.4,10185,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449559847,1954.00
12/08/2015 02:30,2,0.000,ALERT,212.61,301.77,59.970,1449559803,"201051344000917","219011344069620",0.00,4.00,0,298.47,303.28,0.0,0.0,0.000,310811.6,310811.6,10194,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449559849,1955.00
12/08/2015 02:30,2,0.000,ALERT,212.83,302.37,59.970,1449559803,"201051344001145","219011344069620",0.00,3.00,0,299.97,304.48,0.0,0.0,0.000,313893.3,313893.3,10199,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449559851,1956.00
12/08/2015 02:30,2,0.000,ALERT,212.83,302.07,59.944,1449559803,"201051344000651","219011344069620",0.00,1.50,0,299.07,303.28,0.0,0.0,0.000,307895.7,307895.7,10181,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449559852,1957.00
12/08/2015 02:30,2,0.000,ALERT,211.70,300.87,59.965,1449559803,"274151322000088","219011344069620",0.00,3.70,0,299.07,303.28,0.0,0.0,0.000,566445.5,566445.5,84,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449559854,1958.00
12/08/2015 02:30,2,0.000,ALERT,213.06,300.87,59.954,1449559803,"274151322000068","219011344069620",0.00,3.70,0,299.07,302.68,0.0,0.0,0.000,474722.3,474722.3,84,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449559856,1959.00
12/08/2015 02:30,2,0.000,ALERT,212.38,302.37,59.970,1449559803,"201051344001135","219011344069620",0.00,3.00,0,299.97,304.48,0.0,0.0,0.000,304578.5,304578.5,10173,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449559858,1960.00
12/08/2015 02:30,2,0.000,ALERT,213.06,305.38,59.970,1449559803,"201051344000594","219011344069620",0.00,3.00,0,301.77,306.58,0.0,0.0,0.000,310485.4,310485.4,5518,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449559860,1961.00
12/08/2015 02:30,2,0.000,ALERT,212.83,302.07,59.975,1449559803,"201051344001203","219011344069620",0.00,2.50,0,299.97,305.38,0.0,0.0,0.000,310840.5,310840.5,10182,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449559861,1962.00
12/08/2015 02:30,2,0.000,ALERT,212.38,301.47,59.965,1449559803,"274151322000054","219011344069620",0.00,3.70,0,299.67,303.88,0.0,0.0,0.000,578509.3,578509.3,84,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449559863,1963.00
12/08/2015 02:30,2,0.000,ALERT,213.51,304.18,59.975,1449559803,"201051344000867","219011344069620",0.00,3.30,0,301.47,306.28,0.0,0.0,0.000,299621.7,299621.7,5513,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449559865,1964.00
12/08/2015 02:30,2,0.000,ALERT,212.61,302.37,59.975,1449559803,"201051344001093","219011344069620",0.00,3.70,0,299.37,303.58,0.0,0.0,0.000,308935.8,308935.8,10195,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449559867,1965.00
12/08/2015 02:30,2,0.000,ALERT,213.29,304.78,59.970,1449559803,"201051344000900","219011344069620",0.00,3.00,0,301.77,305.98,0.0,0.0,0.000,312716.8,312716.8,5523,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449559868,1966.00
12/08/2015 02:30,2,0.000,ALERT,213.51,303.88,59.991,1449559803,"201051344000648","219011344069620",0.00,2.00,0,301.47,305.98,0.0,0.0,0.000,306401.0,306401.0,5512,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449559870,1967.00
12/08/2015 02:30,2,0.000,ALERT,213.29,305.38,59.965,1449559803,"201051344000569","219011344069620",0.00,3.00,0,302.68,306.88,0.0,0.0,0.000,314004.9,314004.9,5516,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449559872,1968.00
12/08/2015 02:30,2,0.000,ALERT,213.29,304.78,60.012,1449559803,"201051344000983","219011344069620",0.00,3.30,0,302.37,306.28,0.0,0.0,0.000,309330.9,309330.9,5516,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449559874,1969.00
12/08/2015 02:30,2,0.000,ALERT,213.51,304.48,59.991,1449559803,"201051344001158","219011344069620",0.00,2.00,0,301.77,305.68,0.0,0.0,0.000,304901.9,304901.9,5514,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449559876,1970.00
12/08/2015 02:30,2,0.000,ALERT,213.96,305.38,59.965,1449559803,"201051344000576","219011344069620",0.00,3.00,0,302.37,306.28,0.0,0.0,0.000,306865.9,306865.9,5517,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449559878,1971.00
12/08/2015 02:30,2,0.000,ALERT,212.61,300.87,59.959,1449559803,"274151322000087","219011344069620",0.00,3.70,0,298.77,302.98,0.0,0.0,0.000,554055.8,554055.8,90,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449559879,1972.00
12/08/2015 02:45,2,0.000,ALERT,213.29,303.58,60.012,1449560704,"201051344000645","219011344069620",0.00,3.70,0,300.87,306.28,0.0,0.0,0.000,307633.6,307633.6,5519,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449560706,1973.00
12/08/2015 02:45,2,0.000,ALERT,212.16,301.17,59.975,1449560704,"274151322000085","219011344069620",0.00,3.30,0,298.47,302.98,0.0,0.0,0.000,581268.7,581268.7,86,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449560708,1974.00
12/08/2015 02:45,2,0.000,ALERT,213.29,302.98,59.981,1449560704,"201051344000633","219011344069620",0.00,2.50,0,299.07,305.98,0.0,0.0,0.000,300479.2,300479.2,5520,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449560709,1975.00
12/08/2015 02:45,2,0.000,ALERT,212.83,303.58,59.981,1449560704,"201051344000469","219011344069620",0.00,2.50,0,299.97,305.98,0.0,0.0,0.000,301369.3,301369.3,5525,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449560711,1976.00
12/08/2015 02:45,2,0.000,ALERT,211.93,301.77,59.981,1449560704,"201051344000646","219011344069620",0.00,2.50,0,299.07,303.88,0.0,0.0,0.000,306336.8,306336.8,10176,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449560713,1977.00
12/08/2015 02:45,2,0.000,ALERT,211.70,301.17,59.970,1449560704,"274151322000052","219011344069620",0.00,3.30,0,298.17,303.28,0.0,0.0,0.000,588792.1,588792.1,86,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449560715,1978.00
12/08/2015 02:45,2,0.000,ALERT,212.61,302.07,60.007,1449560704,"201051344000585","219011344069620",0.00,3.30,0,298.77,303.88,0.0,0.0,0.000,310934.4,310934.4,10185,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449560717,1979.00
12/08/2015 02:45,2,0.000,ALERT,212.38,302.07,59.975,1449560704,"201051344001230","219011344069620",0.00,3.00,0,299.67,304.18,0.0,0.0,0.000,309497.9,309497.9,10205,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449560719,1980.00
12/08/2015 02:45,2,0.000,ALERT,212.83,302.37,60.012,1449560704,"201051344000582","219011344069620",0.00,2.50,0,300.27,305.08,0.0,0.0,0.000,304246.0,304246.0,10176,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449560721,1981.00
12/08/2015 02:45,2,0.000,ALERT,211.93,301.77,59.975,1449560704,"201051344000955","219011344069620",0.00,3.00,0,299.37,303.88,0.0,0.0,0.000,313041.3,313041.3,10174,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449560722,1982.00
12/08/2015 02:45,2,0.000,ALERT,211.93,300.57,59.970,1449560704,"274151322000094","219011344069620",0.00,3.00,0,297.87,302.37,0.0,0.0,0.000,474848.3,474848.3,86,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449560724,1983.00
12/08/2015 02:45,2,0.000,ALERT,212.83,304.18,60.007,1449560704,"201051344000579","219011344069620",0.00,3.30,0,301.47,306.88,0.0,0.0,0.000,314961.1,314961.1,5518,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449560726,1984.00
12/08/2015 02:45,2,0.000,ALERT,212.38,302.37,59.975,1449560704,"201051344000890","219011344069620",0.00,3.30,0,299.97,305.08,0.0,0.0,0.000,311654.3,311654.3,10185,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449560728,1985.00
12/08/2015 02:45,2,0.000,ALERT,212.38,301.77,59.965,1449560704,"201051344000438","219011344069620",0.00,2.50,0,299.37,304.18,0.0,0.0,0.000,313356.1,313356.1,10180,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449560730,1986.00
12/08/2015 02:45,2,0.000,ALERT,212.61,301.17,59.981,1449560704,"201051344000417","219011344069620",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,307489.4,307489.4,10182,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449560731,1987.00
12/08/2015 02:45,2,0.000,ALERT,212.16,301.47,59.986,1449560704,"274151322000083","219011344069620",0.00,3.30,0,298.77,303.88,0.0,0.0,0.000,583321.0,583321.0,86,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449560733,1988.00
12/08/2015 02:45,2,0.000,ALERT,212.61,301.47,59.938,1449560704,"274151322000076","219011344069620",0.00,3.30,0,298.47,303.88,0.0,0.0,0.000,619516.6,619516.6,86,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449560735,1989.00
12/08/2015 02:45,2,0.000,ALERT,212.83,304.48,59.981,1449560704,"201051344000868","219011344069620",0.00,3.00,0,301.47,306.88,0.0,0.0,0.000,299161.9,299161.9,5517,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449560737,1990.00
12/08/2015 02:45,2,0.000,ALERT,211.93,302.37,59.970,1449560704,"274151322000095","219011344069620",0.00,2.50,0,299.67,303.88,0.0,0.0,0.000,612492.7,612492.7,86,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449560739,1991.00
12/08/2015 02:45,2,0.000,ALERT,212.38,303.58,59.975,1449560704,"201051344000988","219011344069620",0.00,3.30,0,298.47,305.98,0.0,0.0,0.000,299536.7,299536.7,5517,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449560740,1992.00
12/08/2015 02:45,2,0.000,ALERT,212.16,301.17,59.981,1449560704,"201051344001025","219011344069620",0.00,2.50,0,298.77,305.08,0.0,0.0,0.000,311437.0,311437.0,10180,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449560742,1993.00
12/08/2015 02:45,2,0.000,ALERT,212.61,303.28,59.938,1449560704,"201051344000458","219011344069620",0.00,4.00,0,300.87,306.88,0.0,0.0,0.000,309306.1,309306.1,5517,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449560744,1994.00
12/08/2015 02:45,2,0.000,ALERT,213.29,303.58,59.981,1449560704,"201051344000853","219011344069620",0.00,3.00,0,300.87,306.28,0.0,0.0,0.000,306230.1,306230.1,5520,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449560746,1995.00
12/08/2015 02:45,2,0.000,ALERT,212.61,301.77,59.991,1449560704,"201051344000685","219011344069620",0.00,3.30,0,299.37,303.88,0.0,0.0,0.000,313076.4,313076.4,10187,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449560748,1996.00
12/08/2015 02:45,2,0.000,ALERT,212.38,301.17,59.986,1449560704,"201051344000917","219011344069620",0.00,4.00,0,298.17,303.28,0.0,0.0,0.000,310811.6,310811.6,10196,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449560750,1997.00
12/08/2015 02:45,2,0.000,ALERT,212.38,301.77,59.981,1449560704,"201051344001145","219011344069620",0.00,3.00,0,299.67,304.48,0.0,0.0,0.000,313893.3,313893.3,10201,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449560751,1998.00
12/08/2015 02:45,2,0.000,ALERT,212.38,300.87,59.975,1449560704,"201051344000651","219011344069620",0.00,2.00,0,298.77,303.28,0.0,0.0,0.000,307895.7,307895.7,10183,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449560753,1999.00
12/08/2015 02:45,2,0.000,ALERT,211.70,301.17,59.991,1449560704,"274151322000088","219011344069620",0.00,3.70,0,298.17,302.98,0.0,0.0,0.000,566445.5,566445.5,86,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449560755,2000.00
12/08/2015 02:45,2,0.000,ALERT,212.61,300.87,59.975,1449560704,"274151322000068","219011344069620",0.00,4.00,0,297.57,302.07,0.0,0.0,0.000,474722.3,474722.3,86,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449560757,2001.00
12/08/2015 02:45,2,0.000,ALERT,211.93,301.77,59.986,1449560704,"201051344001135","219011344069620",0.00,3.00,0,299.67,304.48,0.0,0.0,0.000,304578.5,304578.5,10175,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449560759,2002.00
12/08/2015 02:45,2,0.000,ALERT,212.38,303.88,59.975,1449560704,"201051344000594","219011344069620",0.00,3.00,0,300.57,306.58,0.0,0.0,0.000,310485.4,310485.4,5520,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449560760,2003.00
12/08/2015 02:45,2,0.000,ALERT,212.16,301.17,59.970,1449560704,"201051344001203","219011344069620",0.00,3.00,0,299.37,305.68,0.0,0.0,0.000,310840.5,310840.5,10184,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449560762,2004.00
12/08/2015 02:45,2,0.000,ALERT,211.70,301.47,59.991,1449560704,"274151322000054","219011344069620",0.00,4.00,0,298.17,303.28,0.0,0.0,0.000,578509.3,578509.3,86,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449560764,2005.00
12/08/2015 02:45,2,0.000,ALERT,213.06,303.28,59.981,1449560704,"201051344000867","219011344069620",0.00,3.70,0,300.27,306.58,0.0,0.0,0.000,299621.7,299621.7,5515,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449560766,2006.00
12/08/2015 02:45,2,0.000,ALERT,212.16,301.47,59.970,1449560704,"201051344001093","219011344069620",0.00,3.70,0,299.07,303.88,0.0,0.0,0.000,308935.8,308935.8,10197,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449560768,2007.00
12/08/2015 02:45,2,0.000,ALERT,212.38,303.58,59.975,1449560704,"201051344000900","219011344069620",0.00,3.00,0,300.57,305.98,0.0,0.0,0.000,312716.8,312716.8,5525,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449560769,2008.00
12/08/2015 02:45,2,0.000,ALERT,212.83,302.37,59.986,1449560704,"201051344000648","219011344069620",0.00,2.50,0,300.27,306.28,0.0,0.0,0.000,306401.0,306401.0,5514,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449560771,2009.00
12/08/2015 02:45,2,0.000,ALERT,212.83,304.48,59.981,1449560704,"201051344000569","219011344069620",0.00,3.30,0,301.47,307.48,0.0,0.0,0.000,314004.9,314004.9,5518,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449560773,2010.00
12/08/2015 02:45,2,0.000,ALERT,212.61,303.28,59.986,1449560704,"201051344000983","219011344069620",0.00,3.30,0,301.17,306.88,0.0,0.0,0.000,309330.9,309330.9,5518,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449560775,2011.00
12/08/2015 02:45,2,0.000,ALERT,212.83,303.58,59.986,1449560704,"201051344001158","219011344069620",0.00,2.50,0,300.27,305.98,0.0,0.0,0.000,304901.9,304901.9,5516,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449560777,2012.00
12/08/2015 02:45,2,0.000,ALERT,213.29,304.18,59.981,1449560704,"201051344000576","219011344069620",0.00,3.00,0,300.87,306.58,0.0,0.0,0.000,306865.9,306865.9,5519,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449560779,2013.00
12/08/2015 02:45,2,0.000,ALERT,211.93,300.27,59.981,1449560704,"274151322000087","219011344069620",0.00,4.00,0,297.26,302.37,0.0,0.0,0.000,554055.8,554055.8,92,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449560780,2014.00
12/08/2015 03:00,2,0.000,ALERT,213.96,304.48,59.954,1449561603,"201051344000645","219011344069620",0.00,3.70,0,301.77,305.68,0.0,0.0,0.000,307633.6,307633.6,5521,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449561605,2015.00
12/08/2015 03:00,2,0.000,ALERT,212.38,301.47,59.922,1449561603,"274151322000085","219011344069620",0.00,3.30,0,299.67,303.28,0.0,0.0,0.000,581268.7,581268.7,88,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449561607,2016.00
12/08/2015 03:00,2,0.000,ALERT,213.96,304.18,59.954,1449561603,"201051344000633","219011344069620",0.00,3.00,0,299.67,305.38,0.0,0.0,0.000,300479.2,300479.2,5522,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449561609,2017.00
12/08/2015 03:00,2,0.000,ALERT,213.51,304.48,59.959,1449561603,"201051344000469","219011344069620",0.00,2.50,0,300.57,305.38,0.0,0.0,0.000,301369.3,301369.3,5527,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449561611,2018.00
12/08/2015 03:00,2,0.000,ALERT,212.61,302.68,59.954,1449561603,"201051344000646","219011344069620",0.00,3.00,0,299.07,303.88,0.0,0.0,0.000,306336.8,306336.8,10178,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449561613,2019.00
12/08/2015 03:00,2,0.000,ALERT,212.38,301.77,60.007,1449561603,"274151322000052","219011344069620",0.00,3.70,0,299.67,303.58,0.0,0.0,0.000,588792.1,588792.1,88,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449561614,2020.00
12/08/2015 03:00,2,0.000,ALERT,213.06,303.58,59.965,1449561603,"201051344000585","219011344069620",0.00,3.30,0,299.37,304.18,0.0,0.0,0.000,310934.4,310934.4,10187,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449561616,2021.00
12/08/2015 03:00,2,0.000,ALERT,212.83,303.28,59.965,1449561603,"201051344001230","219011344069620",0.00,3.30,0,299.97,304.48,0.0,0.0,0.000,309497.9,309497.9,10207,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449561618,2022.00
12/08/2015 03:00,2,0.000,ALERT,213.51,303.88,59.970,1449561603,"201051344000582","219011344069620",0.00,2.50,0,300.57,304.78,0.0,0.0,0.000,304246.0,304246.0,10178,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449561620,2023.00
12/08/2015 03:00,2,0.000,ALERT,212.38,302.68,59.959,1449561603,"201051344000955","219011344069620",0.00,3.30,0,299.67,303.88,0.0,0.0,0.000,313041.3,313041.3,10176,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449561622,2024.00
12/08/2015 03:00,2,0.000,ALERT,212.61,301.17,59.965,1449561603,"274151322000094","219011344069620",0.00,3.00,0,299.07,302.68,0.0,0.0,0.000,474848.3,474848.3,88,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449561624,2025.00
12/08/2015 03:00,2,0.000,ALERT,213.29,305.08,59.991,1449561603,"201051344000579","219011344069620",0.00,3.30,0,302.37,306.58,0.0,0.0,0.000,314961.1,314961.1,5520,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449561625,2026.00
12/08/2015 03:00,2,0.000,ALERT,212.61,303.28,59.922,1449561603,"201051344000890","219011344069620",0.00,3.30,0,300.27,305.08,0.0,0.0,0.000,311654.3,311654.3,10187,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449561627,2027.00
12/08/2015 03:00,2,0.000,ALERT,213.06,302.98,59.970,1449561603,"201051344000438","219011344069620",0.00,3.00,0,299.07,304.48,0.0,0.0,0.000,313356.1,313356.1,10182,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449561629,2028.00
12/08/2015 03:00,2,0.000,ALERT,213.29,302.37,59.933,1449561603,"201051344000417","219011344069620",0.00,3.30,0,299.07,303.58,0.0,0.0,0.000,307489.4,307489.4,10184,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449561631,2029.00
12/08/2015 03:00,2,0.000,ALERT,212.83,302.98,59.965,1449561603,"274151322000083","219011344069620",0.00,3.30,0,299.97,303.88,0.0,0.0,0.000,583321.0,583321.0,88,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449561632,2030.00
12/08/2015 03:00,2,0.000,ALERT,213.29,301.77,59.965,1449561603,"274151322000076","219011344069620",0.00,3.70,0,299.67,303.58,0.0,0.0,0.000,619516.6,619516.6,88,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449561634,2031.00
12/08/2015 03:00,2,0.000,ALERT,213.51,305.38,60.012,1449561603,"201051344000868","219011344069620",0.00,3.30,0,302.07,306.88,0.0,0.0,0.000,299161.9,299161.9,5519,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449561636,2032.00
12/08/2015 03:00,2,0.000,ALERT,212.61,303.28,59.965,1449561603,"274151322000095","219011344069620",0.00,2.50,0,301.17,304.18,0.0,0.0,0.000,612492.7,612492.7,88,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449561638,2033.00
12/08/2015 03:00,2,0.000,ALERT,213.29,304.48,60.007,1449561603,"201051344000988","219011344069620",0.00,3.30,0,299.37,305.68,0.0,0.0,0.000,299536.7,299536.7,5519,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449561640,2034.00
12/08/2015 03:00,2,0.000,ALERT,212.61,302.07,59.996,1449561603,"201051344001025","219011344069620",0.00,2.50,0,299.07,304.78,0.0,0.0,0.000,311437.0,311437.0,10182,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449561642,2035.00
12/08/2015 03:00,2,0.000,ALERT,213.29,304.78,59.975,1449561603,"201051344000458","219011344069620",0.00,4.50,0,301.47,306.88,0.0,0.0,0.000,309306.1,309306.1,5519,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449561643,2036.00
12/08/2015 03:00,2,0.000,ALERT,213.96,304.78,59.928,1449561603,"201051344000853","219011344069620",0.00,3.00,0,301.77,305.98,0.0,0.0,0.000,306230.1,306230.1,5522,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449561645,2037.00
12/08/2015 03:00,2,0.000,ALERT,213.29,302.98,59.975,1449561603,"201051344000685","219011344069620",0.00,3.30,0,299.67,304.18,0.0,0.0,0.000,313076.4,313076.4,10189,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449561647,2038.00
12/08/2015 03:00,2,0.000,ALERT,213.06,302.37,59.975,1449561603,"201051344000917","219011344069620",0.00,4.00,0,298.77,303.58,0.0,0.0,0.000,310811.6,310811.6,10198,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449561649,2039.00
12/08/2015 03:00,2,0.000,ALERT,213.29,303.28,59.970,1449561603,"201051344001145","219011344069620",0.00,3.00,0,300.27,304.78,0.0,0.0,0.000,313893.3,313893.3,10203,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449561651,2040.00
12/08/2015 03:00,2,0.000,ALERT,213.06,302.37,59.970,1449561603,"201051344000651","219011344069620",0.00,2.00,0,299.37,303.88,0.0,0.0,0.000,307895.7,307895.7,10185,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449561652,2041.00
12/08/2015 03:00,2,0.000,ALERT,212.38,301.77,59.981,1449561603,"274151322000088","219011344069620",0.00,4.00,0,299.67,302.98,0.0,0.0,0.000,566445.5,566445.5,88,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449561654,2042.00
12/08/2015 03:00,2,0.000,ALERT,213.29,301.17,59.970,1449561603,"274151322000068","219011344069620",0.00,4.00,0,299.37,302.37,0.0,0.0,0.000,474722.3,474722.3,88,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449561656,2043.00
12/08/2015 03:00,2,0.000,ALERT,212.38,302.98,59.970,1449561603,"201051344001135","219011344069620",0.00,3.00,0,299.97,304.78,0.0,0.0,0.000,304578.5,304578.5,10177,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449561658,2044.00
12/08/2015 03:00,2,0.000,ALERT,213.06,305.68,59.975,1449561603,"201051344000594","219011344069620",0.00,3.00,0,301.47,306.28,0.0,0.0,0.000,310485.4,310485.4,5522,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449561659,2045.00
12/08/2015 03:00,2,0.000,ALERT,213.06,302.68,59.981,1449561603,"201051344001203","219011344069620",0.00,3.00,0,299.07,305.68,0.0,0.0,0.000,310840.5,310840.5,10186,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449561661,2046.00
12/08/2015 03:00,2,0.000,ALERT,212.38,301.77,59.965,1449561603,"274151322000054","219011344069620",0.00,4.50,0,299.67,303.58,0.0,0.0,0.000,578509.3,578509.3,88,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449561663,2047.00
12/08/2015 03:00,2,0.000,ALERT,213.74,304.48,59.975,1449561603,"201051344000867","219011344069620",0.00,3.70,0,300.87,306.58,0.0,0.0,0.000,299621.7,299621.7,5517,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449561665,2048.00
12/08/2015 03:00,2,0.000,ALERT,213.06,302.98,59.970,1449561603,"201051344001093","219011344069620",0.00,4.00,0,299.67,303.88,0.0,0.0,0.000,308935.8,308935.8,10199,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449561667,2049.00
12/08/2015 03:00,2,0.000,ALERT,213.29,304.78,60.002,1449561603,"201051344000900","219011344069620",0.00,3.30,0,301.47,305.98,0.0,0.0,0.000,312716.8,312716.8,5527,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449561668,2050.00
12/08/2015 03:00,2,0.000,ALERT,213.51,304.18,59.975,1449561603,"201051344000648","219011344069620",0.00,2.50,0,301.17,305.98,0.0,0.0,0.000,306401.0,306401.0,5516,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449561670,2051.00
12/08/2015 03:00,2,0.000,ALERT,213.51,305.68,59.975,1449561603,"201051344000569","219011344069620",0.00,3.30,0,302.37,306.88,0.0,0.0,0.000,314004.9,314004.9,5520,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449561672,2052.00
12/08/2015 03:00,2,0.000,ALERT,213.29,305.08,59.922,1449561603,"201051344000983","219011344069620",0.00,3.30,0,301.47,306.58,0.0,0.0,0.000,309330.9,309330.9,5520,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449561674,2053.00
12/08/2015 03:00,2,0.000,ALERT,213.51,304.78,59.975,1449561603,"201051344001158","219011344069620",0.00,2.50,0,301.17,305.68,0.0,0.0,0.000,304901.9,304901.9,5518,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449561676,2054.00
12/08/2015 03:00,2,0.000,ALERT,213.96,305.38,59.970,1449561603,"201051344000576","219011344069620",0.00,3.00,0,301.77,306.28,0.0,0.0,0.000,306865.9,306865.9,5521,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449561677,2055.00
12/08/2015 03:00,2,0.000,ALERT,212.83,301.17,59.959,1449561603,"274151322000087","219011344069620",0.00,4.00,0,298.77,302.68,0.0,0.0,0.000,554055.8,554055.8,94,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449561679,2056.00
12/08/2015 03:15,2,0.000,ALERT,213.74,304.48,59.986,1449562503,"201051344000645","219011344069620",0.00,3.70,0,302.07,306.88,0.0,0.0,0.000,307633.6,307633.6,5523,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449562505,2057.00
12/08/2015 03:15,2,0.000,ALERT,212.38,301.77,59.965,1449562503,"274151322000085","219011344069620",0.00,3.70,0,299.67,303.28,0.0,0.0,0.000,581268.7,581268.7,90,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449562507,2058.00
12/08/2015 03:15,2,0.000,ALERT,213.74,304.18,59.981,1449562503,"201051344000633","219011344069620",0.00,3.00,0,300.57,306.58,0.0,0.0,0.000,300479.2,300479.2,5524,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449562509,2059.00
12/08/2015 03:15,2,0.000,ALERT,213.29,304.48,59.975,1449562503,"201051344000469","219011344069620",0.00,2.50,0,301.17,306.58,0.0,0.0,0.000,301369.3,301369.3,5529,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449562511,2060.00
12/08/2015 03:15,2,0.000,ALERT,212.16,302.37,59.975,1449562503,"201051344000646","219011344069620",0.00,3.00,0,299.07,304.48,0.0,0.0,0.000,306336.8,306336.8,10180,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449562512,2061.00
12/08/2015 03:15,2,0.000,ALERT,212.16,301.17,59.981,1449562503,"274151322000052","219011344069620",0.00,3.70,0,299.37,303.88,0.0,0.0,0.000,588792.1,588792.1,90,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449562514,2062.00
12/08/2015 03:15,2,0.000,ALERT,212.83,302.68,59.986,1449562503,"201051344000585","219011344069620",0.00,3.70,0,299.37,304.78,0.0,0.0,0.000,310934.4,310934.4,10189,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449562516,2063.00
12/08/2015 03:15,2,0.000,ALERT,212.38,302.37,59.965,1449562503,"201051344001230","219011344069620",0.00,3.30,0,299.97,304.78,0.0,0.0,0.000,309497.9,309497.9,10209,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449562518,2064.00
12/08/2015 03:15,2,0.000,ALERT,213.06,303.28,59.986,1449562503,"201051344000582","219011344069620",0.00,2.50,0,300.57,305.08,0.0,0.0,0.000,304246.0,304246.0,10180,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449562520,2065.00
12/08/2015 03:15,2,0.000,ALERT,212.16,302.37,59.981,1449562503,"201051344000955","219011344069620",0.00,3.30,0,299.67,304.78,0.0,0.0,0.000,313041.3,313041.3,10178,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449562522,2066.00
12/08/2015 03:15,2,0.000,ALERT,212.38,301.17,59.975,1449562503,"274151322000094","219011344069620",0.00,3.00,0,299.07,302.68,0.0,0.0,0.000,474848.3,474848.3,90,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449562524,2067.00
12/08/2015 03:15,2,0.000,ALERT,213.06,305.08,59.981,1449562503,"201051344000579","219011344069620",0.00,3.30,0,302.68,307.78,0.0,0.0,0.000,314961.1,314961.1,5522,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449562525,2068.00
12/08/2015 03:15,2,0.000,ALERT,212.16,302.68,60.023,1449562503,"201051344000890","219011344069620",0.00,3.70,0,300.27,305.68,0.0,0.0,0.000,311654.3,311654.3,10189,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449562527,2069.00
12/08/2015 03:15,2,0.000,ALERT,212.38,302.07,59.986,1449562503,"201051344000438","219011344069620",0.00,3.00,0,299.67,305.08,0.0,0.0,0.000,313356.1,313356.1,10184,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449562529,2070.00
12/08/2015 03:15,2,0.000,ALERT,212.83,302.07,59.981,1449562503,"201051344000417","219011344069620",0.00,3.30,0,299.07,303.88,0.0,0.0,0.000,307489.4,307489.4,10186,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449562531,2071.00
12/08/2015 03:15,2,0.000,ALERT,212.61,302.68,59.970,1449562503,"274151322000083","219011344069620",0.00,3.70,0,299.97,304.18,0.0,0.0,0.000,583321.0,583321.0,90,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449562533,2072.00
12/08/2015 03:15,2,0.000,ALERT,213.06,301.77,59.970,1449562503,"274151322000076","219011344069620",0.00,3.70,0,299.67,303.88,0.0,0.0,0.000,619516.6,619516.6,90,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449562534,2073.00
12/08/2015 03:15,2,0.000,ALERT,213.06,305.38,59.986,1449562503,"201051344000868","219011344069620",0.00,3.30,0,302.98,307.78,0.0,0.0,0.000,299161.9,299161.9,5521,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449562536,2074.00
12/08/2015 03:15,2,0.000,ALERT,212.38,302.68,59.975,1449562503,"274151322000095","219011344069620",0.00,3.00,0,300.57,304.48,0.0,0.0,0.000,612492.7,612492.7,90,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449562538,2075.00
12/08/2015 03:15,2,0.000,ALERT,213.06,304.48,59.975,1449562503,"201051344000988","219011344069620",0.00,3.70,0,299.67,306.58,0.0,0.0,0.000,299536.7,299536.7,5521,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449562540,2076.00
12/08/2015 03:15,2,0.000,ALERT,212.16,301.47,59.965,1449562503,"201051344001025","219011344069620",0.00,2.50,0,299.07,305.08,0.0,0.0,0.000,311437.0,311437.0,10184,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449562542,2077.00
12/08/2015 03:15,2,0.000,ALERT,212.83,304.48,59.970,1449562503,"201051344000458","219011344069620",0.00,4.50,0,302.37,307.48,0.0,0.0,0.000,309306.1,309306.1,5521,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449562544,2078.00
12/08/2015 03:15,2,0.000,ALERT,213.74,304.48,59.986,1449562503,"201051344000853","219011344069620",0.00,3.30,0,302.07,306.88,0.0,0.0,0.000,306230.1,306230.1,5524,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449562545,2079.00
12/08/2015 03:15,2,0.000,ALERT,212.83,302.07,59.970,1449562503,"201051344000685","219011344069620",0.00,3.30,0,299.67,304.48,0.0,0.0,0.000,313076.4,313076.4,10191,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449562547,2080.00
12/08/2015 03:15,2,0.000,ALERT,212.61,301.47,59.975,1449562503,"201051344000917","219011344069620",0.00,4.00,0,298.47,304.18,0.0,0.0,0.000,310811.6,310811.6,10200,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449562549,2081.00
12/08/2015 03:15,2,0.000,ALERT,212.61,302.37,60.012,1449562503,"201051344001145","219011344069620",0.00,3.30,0,299.97,305.38,0.0,0.0,0.000,313893.3,313893.3,10205,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449562551,2082.00
12/08/2015 03:15,2,0.000,ALERT,212.38,301.47,59.970,1449562503,"201051344000651","219011344069620",0.00,2.50,0,299.07,304.18,0.0,0.0,0.000,307895.7,307895.7,10187,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449562553,2083.00
12/08/2015 03:15,2,0.000,ALERT,211.93,301.47,59.928,1449562503,"274151322000088","219011344069620",0.00,4.00,0,299.37,303.28,0.0,0.0,0.000,566445.5,566445.5,90,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449562554,2084.00
12/08/2015 03:15,2,0.000,ALERT,213.06,300.87,59.965,1449562503,"274151322000068","219011344069620",0.00,4.50,0,298.77,302.37,0.0,0.0,0.000,474722.3,474722.3,90,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449562556,2085.00
12/08/2015 03:15,2,0.000,ALERT,211.93,302.07,59.965,1449562503,"201051344001135","219011344069620",0.00,3.30,0,299.67,305.08,0.0,0.0,0.000,304578.5,304578.5,10179,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449562558,2086.00
12/08/2015 03:15,2,0.000,ALERT,212.83,305.08,59.965,1449562503,"201051344000594","219011344069620",0.00,3.30,0,301.77,307.18,0.0,0.0,0.000,310485.4,310485.4,5524,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449562560,2087.00
12/08/2015 03:15,2,0.000,ALERT,212.61,302.07,59.965,1449562503,"201051344001203","219011344069620",0.00,3.00,0,299.37,306.28,0.0,0.0,0.000,310840.5,310840.5,10188,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449562561,2088.00
12/08/2015 03:15,2,0.000,ALERT,212.16,301.47,59.959,1449562503,"274151322000054","219011344069620",0.00,4.50,0,299.37,303.88,0.0,0.0,0.000,578509.3,578509.3,90,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449562563,2089.00
12/08/2015 03:15,2,0.000,ALERT,213.29,303.88,59.965,1449562503,"201051344000867","219011344069620",0.00,3.70,0,301.47,307.18,0.0,0.0,0.000,299621.7,299621.7,5519,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449562565,2090.00
12/08/2015 03:15,2,0.000,ALERT,212.61,302.37,59.959,1449562503,"201051344001093","219011344069620",0.00,4.00,0,299.37,304.48,0.0,0.0,0.000,308935.8,308935.8,10201,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449562567,2091.00
12/08/2015 03:15,2,0.000,ALERT,213.06,304.48,59.928,1449562503,"201051344000900","219011344069620",0.00,3.30,0,301.77,306.58,0.0,0.0,0.000,312716.8,312716.8,5529,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449562569,2092.00
12/08/2015 03:15,2,0.000,ALERT,213.06,303.58,59.975,1449562503,"201051344000648","219011344069620",0.00,2.50,0,301.47,306.88,0.0,0.0,0.000,306401.0,306401.0,5518,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449562570,2093.00
12/08/2015 03:15,2,0.000,ALERT,213.06,305.08,59.938,1449562503,"201051344000569","219011344069620",0.00,3.30,0,302.68,307.78,0.0,0.0,0.000,314004.9,314004.9,5522,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449562572,2094.00
12/08/2015 03:15,2,0.000,ALERT,213.06,304.48,59.954,1449562503,"201051344000983","219011344069620",0.00,3.70,0,302.37,307.18,0.0,0.0,0.000,309330.9,309330.9,5522,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449562574,2095.00
12/08/2015 03:15,2,0.000,ALERT,213.06,304.48,59.965,1449562503,"201051344001158","219011344069620",0.00,3.00,0,301.77,306.58,0.0,0.0,0.000,304901.9,304901.9,5520,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449562576,2096.00
12/08/2015 03:15,2,0.000,ALERT,213.74,305.38,59.965,1449562503,"201051344000576","219011344069620",0.00,3.30,0,302.37,307.18,0.0,0.0,0.000,306865.9,306865.9,5523,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449562578,2097.00
12/08/2015 03:15,2,0.000,ALERT,212.61,301.17,59.959,1449562503,"274151322000087","219011344069620",0.00,4.00,0,298.77,302.68,0.0,0.0,0.000,554055.8,554055.8,96,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449562580,2098.00
