ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/08/2015 03:30,2,0.000,ALERT,213.29,304.48,59.944,1449563403,"201051344000645","219011344069620",0.00,3.70,0,302.37,306.28,0.0,0.0,0.000,307633.6,307633.6,5525,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449563405,2099.00
12/08/2015 03:30,2,0.000,ALERT,212.16,301.47,59.970,1449563403,"274151322000085","219011344069620",0.00,3.70,0,299.37,303.28,0.0,0.0,0.000,581268.7,581268.7,92,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449563407,2100.00
12/08/2015 03:30,2,0.000,ALERT,213.51,303.58,59.965,1449563403,"201051344000633","219011344069620",0.00,3.00,0,300.57,305.68,0.0,0.0,0.000,300479.2,300479.2,5526,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449563409,2101.00
12/08/2015 03:30,2,0.000,ALERT,212.83,303.58,59.970,1449563403,"201051344000469","219011344069620",0.00,3.00,0,301.77,305.98,0.0,0.0,0.000,301369.3,301369.3,5531,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449563411,2102.00
12/08/2015 03:30,2,0.000,ALERT,212.38,302.68,59.965,1449563403,"201051344000646","219011344069620",0.00,3.30,0,299.67,303.88,0.0,0.0,0.000,306336.8,306336.8,10182,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449563412,2103.00
12/08/2015 03:30,2,0.000,ALERT,211.93,301.47,59.975,1449563403,"274151322000052","219011344069620",0.00,3.70,0,299.37,303.58,0.0,0.0,0.000,588792.1,588792.1,92,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449563414,2104.00
12/08/2015 03:30,2,0.000,ALERT,212.61,302.37,59.975,1449563403,"201051344000585","219011344069620",0.00,3.70,0,300.27,304.18,0.0,0.0,0.000,310934.4,310934.4,10191,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449563416,2105.00
12/08/2015 03:30,2,0.000,ALERT,212.61,302.98,59.970,1449563403,"201051344001230","219011344069620",0.00,3.30,0,300.57,304.18,0.0,0.0,0.000,309497.9,309497.9,10211,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449563418,2106.00
12/08/2015 03:30,2,0.000,ALERT,213.06,303.58,59.938,1449563403,"201051344000582","219011344069620",0.00,3.00,0,301.17,304.78,0.0,0.0,0.000,304246.0,304246.0,10182,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449563419,2107.00
12/08/2015 03:30,2,0.000,ALERT,212.16,302.37,59.965,1449563403,"201051344000955","219011344069620",0.00,3.30,0,300.27,303.88,0.0,0.0,0.000,313041.3,313041.3,10180,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449563421,2108.00
12/08/2015 03:30,2,0.000,ALERT,212.16,301.47,59.912,1449563403,"274151322000094","219011344069620",0.00,3.00,0,299.07,302.68,0.0,0.0,0.000,474848.3,474848.3,92,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449563423,2109.00
12/08/2015 03:30,2,0.000,ALERT,212.83,304.78,59.959,1449563403,"201051344000579","219011344069620",0.00,3.30,0,302.98,306.88,0.0,0.0,0.000,314961.1,314961.1,5524,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449563425,2110.00
12/08/2015 03:30,2,0.000,ALERT,212.38,302.98,59.954,1449563403,"201051344000890","219011344069620",0.00,3.70,0,300.27,305.08,0.0,0.0,0.000,311654.3,311654.3,10191,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449563427,2111.00
12/08/2015 03:30,2,0.000,ALERT,212.83,302.68,59.959,1449563403,"201051344000438","219011344069620",0.00,3.00,0,300.27,304.48,0.0,0.0,0.000,313356.1,313356.1,10186,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449563428,2112.00
12/08/2015 03:30,2,0.000,ALERT,212.83,302.07,59.965,1449563403,"201051344000417","219011344069620",0.00,3.30,0,299.97,303.58,0.0,0.0,0.000,307489.4,307489.4,10188,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449563430,2113.00
12/08/2015 03:30,2,0.000,ALERT,212.38,302.98,59.954,1449563403,"274151322000083","219011344069620",0.00,3.70,0,299.67,303.88,0.0,0.0,0.000,583321.0,583321.0,92,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449563432,2114.00
12/08/2015 03:30,2,0.000,ALERT,213.06,302.07,59.959,1449563403,"274151322000076","219011344069620",0.00,3.70,0,299.37,303.58,0.0,0.0,0.000,619516.6,619516.6,92,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449563434,2115.00
12/08/2015 03:30,2,0.000,ALERT,212.83,305.08,59.954,1449563403,"201051344000868","219011344069620",0.00,3.00,0,303.28,306.88,0.0,0.0,0.000,299161.9,299161.9,5523,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449563435,2116.00
12/08/2015 03:30,2,0.000,ALERT,212.38,303.28,59.944,1449563403,"274151322000095","219011344069620",0.00,3.00,0,300.57,304.18,0.0,0.0,0.000,612492.7,612492.7,92,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449563438,2117.00
12/08/2015 03:30,2,0.000,ALERT,212.83,304.18,59.959,1449563403,"201051344000988","219011344069620",0.00,3.70,0,300.27,305.98,0.0,0.0,0.000,299536.7,299536.7,5523,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449563440,2118.00
12/08/2015 03:30,2,0.000,ALERT,212.38,301.77,59.959,1449563403,"201051344001025","219011344069620",0.00,3.00,0,299.37,304.78,0.0,0.0,0.000,311437.0,311437.0,10186,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449563442,2119.00
12/08/2015 03:30,2,0.000,ALERT,212.61,304.18,59.949,1449563403,"201051344000458","219011344069620",0.00,4.50,0,302.68,306.88,0.0,0.0,0.000,309306.1,309306.1,5523,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449563444,2120.00
12/08/2015 03:30,2,0.000,ALERT,213.51,304.18,59.965,1449563403,"201051344000853","219011344069620",0.00,3.30,0,302.37,306.28,0.0,0.0,0.000,306230.1,306230.1,5526,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449563446,2121.00
12/08/2015 03:30,2,0.000,ALERT,212.83,302.37,59.975,1449563403,"201051344000685","219011344069620",0.00,3.70,0,300.27,304.18,0.0,0.0,0.000,313076.4,313076.4,10193,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449563447,2122.00
12/08/2015 03:30,2,0.000,ALERT,212.61,301.77,59.959,1449563403,"201051344000917","219011344069620",0.00,4.50,0,298.77,303.58,0.0,0.0,0.000,310811.6,310811.6,10202,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449563449,2123.00
12/08/2015 03:30,2,0.000,ALERT,212.61,302.68,59.959,1449563403,"201051344001145","219011344069620",0.00,3.30,0,300.57,304.78,0.0,0.0,0.000,313893.3,313893.3,10207,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449563451,2124.00
12/08/2015 03:30,2,0.000,ALERT,212.61,301.77,59.965,1449563403,"201051344000651","219011344069620",0.00,2.50,0,299.37,303.58,0.0,0.0,0.000,307895.7,307895.7,10189,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449563453,2125.00
12/08/2015 03:30,2,0.000,ALERT,211.70,301.77,59.949,1449563403,"274151322000088","219011344069620",0.00,4.00,0,299.37,302.98,0.0,0.0,0.000,566445.5,566445.5,92,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449563455,2126.00
12/08/2015 03:30,2,0.000,ALERT,212.61,300.87,59.949,1449563403,"274151322000068","219011344069620",0.00,4.50,0,299.07,302.37,0.0,0.0,0.000,474722.3,474722.3,92,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449563456,2127.00
12/08/2015 03:30,2,0.000,ALERT,212.16,302.37,59.959,1449563403,"201051344001135","219011344069620",0.00,3.30,0,300.27,304.48,0.0,0.0,0.000,304578.5,304578.5,10181,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449563458,2128.00
12/08/2015 03:30,2,0.000,ALERT,212.38,304.78,59.959,1449563403,"201051344000594","219011344069620",0.00,3.30,0,302.07,306.28,0.0,0.0,0.000,310485.4,310485.4,5526,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449563460,2129.00
12/08/2015 03:30,2,0.000,ALERT,212.61,302.07,59.970,1449563403,"201051344001203","219011344069620",0.00,3.30,0,300.27,305.68,0.0,0.0,0.000,310840.5,310840.5,10190,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449563462,2130.00
12/08/2015 03:30,2,0.000,ALERT,211.93,302.37,59.912,1449563403,"274151322000054","219011344069620",0.00,4.50,0,299.37,303.58,0.0,0.0,0.000,578509.3,578509.3,92,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449563464,2131.00
12/08/2015 03:30,2,0.000,ALERT,213.06,303.58,59.954,1449563403,"201051344000867","219011344069620",0.00,3.70,0,301.77,306.28,0.0,0.0,0.000,299621.7,299621.7,5521,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449563465,2132.00
12/08/2015 03:30,2,0.000,ALERT,212.38,302.07,59.965,1449563403,"201051344001093","219011344069620",0.00,4.50,0,299.97,303.88,0.0,0.0,0.000,308935.8,308935.8,10203,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449563467,2133.00
12/08/2015 03:30,2,0.000,ALERT,212.83,304.48,59.975,1449563403,"201051344000900","219011344069620",0.00,3.30,0,302.37,306.28,0.0,0.0,0.000,312716.8,312716.8,5531,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449563469,2134.00
12/08/2015 03:30,2,0.000,ALERT,213.06,303.58,60.002,1449563403,"201051344000648","219011344069620",0.00,3.00,0,301.77,305.98,0.0,0.0,0.000,306401.0,306401.0,5520,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449563471,2135.00
12/08/2015 03:30,2,0.000,ALERT,213.06,304.78,59.965,1449563403,"201051344000569","219011344069620",0.00,3.70,0,303.28,307.18,0.0,0.0,0.000,314004.9,314004.9,5524,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449563473,2136.00
12/08/2015 03:30,2,0.000,ALERT,212.83,304.48,59.949,1449563403,"201051344000983","219011344069620",0.00,3.70,0,302.68,306.28,0.0,0.0,0.000,309330.9,309330.9,5524,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449563474,2137.00
12/08/2015 03:30,2,0.000,ALERT,213.06,304.18,59.959,1449563403,"201051344001158","219011344069620",0.00,3.00,0,302.07,305.98,0.0,0.0,0.000,304901.9,304901.9,5522,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449563476,2138.00
12/08/2015 03:30,2,0.000,ALERT,213.29,304.78,59.965,1449563403,"201051344000576","219011344069620",0.00,3.30,0,302.68,306.58,0.0,0.0,0.000,306865.9,306865.9,5525,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449563478,2139.00
12/08/2015 03:30,2,0.000,ALERT,212.16,300.27,59.954,1449563403,"274151322000087","219011344069620",0.00,4.00,0,298.77,302.68,0.0,0.0,0.000,554055.8,554055.8,98,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449563480,2140.00
12/08/2015 03:45,2,0.000,ALERT,213.74,304.48,59.954,1449564303,"201051344000645","219011344069620",0.00,4.00,0,302.37,305.98,0.0,0.0,0.000,307633.6,307633.6,5527,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449564305,2141.00
12/08/2015 03:45,2,0.000,ALERT,212.38,301.47,59.954,1449564303,"274151322000085","219011344069620",0.00,4.00,0,299.37,303.88,0.0,0.0,0.000,581268.7,581268.7,94,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449564307,2142.00
12/08/2015 03:45,2,0.000,ALERT,213.74,304.18,59.917,1449564303,"201051344000633","219011344069620",0.00,3.30,0,300.27,305.68,0.0,0.0,0.000,300479.2,300479.2,5528,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449564309,2143.00
12/08/2015 03:45,2,0.000,ALERT,213.29,304.48,59.954,1449564303,"201051344000469","219011344069620",0.00,3.00,0,300.87,305.68,0.0,0.0,0.000,301369.3,301369.3,5533,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449564311,2144.00
12/08/2015 03:45,2,0.000,ALERT,212.38,302.68,59.981,1449564303,"201051344000646","219011344069620",0.00,3.30,0,299.97,303.88,0.0,0.0,0.000,306336.8,306336.8,10184,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449564313,2145.00
12/08/2015 03:45,2,0.000,ALERT,211.93,302.37,59.944,1449564303,"274151322000052","219011344069620",0.00,4.00,0,299.07,304.18,0.0,0.0,0.000,588792.1,588792.1,94,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449564314,2146.00
12/08/2015 03:45,2,0.000,ALERT,212.61,302.98,59.933,1449564303,"201051344000585","219011344069620",0.00,4.00,0,300.27,304.18,0.0,0.0,0.000,310934.4,310934.4,10193,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449564316,2147.00
12/08/2015 03:45,2,0.000,ALERT,212.61,303.28,59.944,1449564303,"201051344001230","219011344069620",0.00,3.70,0,300.87,304.48,0.0,0.0,0.000,309497.9,309497.9,10213,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449564318,2148.00
12/08/2015 03:45,2,0.000,ALERT,213.06,303.58,59.954,1449564303,"201051344000582","219011344069620",0.00,3.00,0,301.47,304.78,0.0,0.0,0.000,304246.0,304246.0,10184,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449564320,2149.00
12/08/2015 03:45,2,0.000,ALERT,212.16,302.68,59.949,1449564303,"201051344000955","219011344069620",0.00,3.70,0,300.57,304.18,0.0,0.0,0.000,313041.3,313041.3,10182,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449564322,2150.00
12/08/2015 03:45,2,0.000,ALERT,212.38,300.57,59.954,1449564303,"274151322000094","219011344069620",0.00,3.30,0,299.07,303.28,0.0,0.0,0.000,474848.3,474848.3,94,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449564323,2151.00
12/08/2015 03:45,2,0.000,ALERT,213.29,305.38,59.944,1449564303,"201051344000579","219011344069620",0.00,3.70,0,302.68,306.88,0.0,0.0,0.000,314961.1,314961.1,5526,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449564325,2152.00
12/08/2015 03:45,2,0.000,ALERT,212.16,302.68,59.959,1449564303,"201051344000890","219011344069620",0.00,3.70,0,300.87,305.08,0.0,0.0,0.000,311654.3,311654.3,10193,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449564327,2153.00
12/08/2015 03:45,2,0.000,ALERT,212.61,302.68,59.965,1449564303,"201051344000438","219011344069620",0.00,3.30,0,300.57,304.48,0.0,0.0,0.000,313356.1,313356.1,10188,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449564329,2154.00
12/08/2015 03:45,2,0.000,ALERT,212.83,302.07,59.975,1449564303,"201051344000417","219011344069620",0.00,3.70,0,299.97,303.58,0.0,0.0,0.000,307489.4,307489.4,10190,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449564331,2155.00
12/08/2015 03:45,2,0.000,ALERT,212.38,301.47,59.933,1449564303,"274151322000083","219011344069620",0.00,4.00,0,299.67,304.18,0.0,0.0,0.000,583321.0,583321.0,94,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449564332,2156.00
12/08/2015 03:45,2,0.000,ALERT,213.06,301.47,59.959,1449564303,"274151322000076","219011344069620",0.00,4.00,0,299.67,304.18,0.0,0.0,0.000,619516.6,619516.6,94,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449564334,2157.00
12/08/2015 03:45,2,0.000,ALERT,213.29,305.08,59.954,1449564303,"201051344000868","219011344069620",0.00,3.30,0,302.68,306.88,0.0,0.0,0.000,299161.9,299161.9,5525,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449564336,2158.00
12/08/2015 03:45,2,0.000,ALERT,212.38,302.37,59.965,1449564303,"274151322000095","219011344069620",0.00,3.00,0,300.57,304.48,0.0,0.0,0.000,612492.7,612492.7,94,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449564338,2159.00
12/08/2015 03:45,2,0.000,ALERT,212.83,304.18,59.991,1449564303,"201051344000988","219011344069620",0.00,3.70,0,299.67,305.68,0.0,0.0,0.000,299536.7,299536.7,5525,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449564340,2160.00
12/08/2015 03:45,2,0.000,ALERT,212.38,302.07,59.965,1449564303,"201051344001025","219011344069620",0.00,3.00,0,299.97,304.48,0.0,0.0,0.000,311437.0,311437.0,10188,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449564342,2161.00
12/08/2015 03:45,2,0.000,ALERT,213.06,304.48,59.944,1449564303,"201051344000458","219011344069620",0.00,5.00,0,302.07,306.88,0.0,0.0,0.000,309306.1,309306.1,5525,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449564344,2162.00
12/08/2015 03:45,2,0.000,ALERT,213.74,304.18,59.970,1449564303,"201051344000853","219011344069620",0.00,3.30,0,302.07,305.98,0.0,0.0,0.000,306230.1,306230.1,5528,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449564345,2163.00
12/08/2015 03:45,2,0.000,ALERT,212.83,302.68,59.954,1449564303,"201051344000685","219011344069620",0.00,3.70,0,300.27,304.18,0.0,0.0,0.000,313076.4,313076.4,10195,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449564347,2164.00
12/08/2015 03:45,2,0.000,ALERT,212.61,302.07,59.970,1449564303,"201051344000917","219011344069620",0.00,4.50,0,299.07,303.58,0.0,0.0,0.000,310811.6,310811.6,10204,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449564349,2165.00
12/08/2015 03:45,2,0.000,ALERT,212.61,302.68,59.965,1449564303,"201051344001145","219011344069620",0.00,3.30,0,300.57,304.78,0.0,0.0,0.000,313893.3,313893.3,10209,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449564351,2166.00
12/08/2015 03:45,2,0.000,ALERT,212.61,302.07,59.981,1449564303,"201051344000651","219011344069620",0.00,2.50,0,299.97,303.58,0.0,0.0,0.000,307895.7,307895.7,10191,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449564353,2167.00
12/08/2015 03:45,2,0.000,ALERT,211.93,300.87,59.986,1449564303,"274151322000088","219011344069620",0.00,4.50,0,299.37,303.58,0.0,0.0,0.000,566445.5,566445.5,94,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449564355,2168.00
12/08/2015 03:45,2,0.000,ALERT,212.83,300.87,59.981,1449564303,"274151322000068","219011344069620",0.00,4.50,0,298.77,302.68,0.0,0.0,0.000,474722.3,474722.3,94,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449564356,2169.00
12/08/2015 03:45,2,0.000,ALERT,212.38,302.68,59.986,1449564303,"201051344001135","219011344069620",0.00,3.30,0,300.27,304.48,0.0,0.0,0.000,304578.5,304578.5,10183,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449564358,2170.00
12/08/2015 03:45,2,0.000,ALERT,212.83,305.08,59.981,1449564303,"201051344000594","219011344069620",0.00,3.30,0,302.07,306.28,0.0,0.0,0.000,310485.4,310485.4,5528,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449564360,2171.00
12/08/2015 03:45,2,0.000,ALERT,212.61,302.37,59.975,1449564303,"201051344001203","219011344069620",0.00,3.30,0,300.27,305.68,0.0,0.0,0.000,310840.5,310840.5,10192,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449564362,2172.00
12/08/2015 03:45,2,0.000,ALERT,211.93,301.77,59.970,1449564303,"274151322000054","219011344069620",0.00,4.50,0,299.37,303.88,0.0,0.0,0.000,578509.3,578509.3,94,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449564364,2173.00
12/08/2015 03:45,2,0.000,ALERT,213.29,304.18,60.007,1449564303,"201051344000867","219011344069620",0.00,4.00,0,301.77,306.28,0.0,0.0,0.000,299621.7,299621.7,5523,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449564366,2174.00
12/08/2015 03:45,2,0.000,ALERT,212.61,302.68,60.012,1449564303,"201051344001093","219011344069620",0.00,4.50,0,300.27,303.88,0.0,0.0,0.000,308935.8,308935.8,10205,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449564368,2175.00
12/08/2015 03:45,2,0.000,ALERT,213.06,304.18,59.970,1449564303,"201051344000900","219011344069620",0.00,3.30,0,302.07,305.68,0.0,0.0,0.000,312716.8,312716.8,5533,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449564370,2176.00
12/08/2015 03:45,2,0.000,ALERT,213.51,303.88,59.981,1449564303,"201051344000648","219011344069620",0.00,3.00,0,301.77,305.98,0.0,0.0,0.000,306401.0,306401.0,5522,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449564371,2177.00
12/08/2015 03:45,2,0.000,ALERT,213.29,305.08,59.970,1449564303,"201051344000569","219011344069620",0.00,3.70,0,302.68,306.88,0.0,0.0,0.000,314004.9,314004.9,5526,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449564373,2178.00
12/08/2015 03:45,2,0.000,ALERT,213.06,304.48,59.981,1449564303,"201051344000983","219011344069620",0.00,4.00,0,302.37,306.28,0.0,0.0,0.000,309330.9,309330.9,5526,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449564375,2179.00
12/08/2015 03:45,2,0.000,ALERT,213.29,304.48,59.975,1449564303,"201051344001158","219011344069620",0.00,3.00,0,301.77,305.68,0.0,0.0,0.000,304901.9,304901.9,5524,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449564377,2180.00
12/08/2015 03:45,2,0.000,ALERT,213.51,305.08,59.975,1449564303,"201051344000576","219011344069620",0.00,3.30,0,302.68,306.28,0.0,0.0,0.000,306865.9,306865.9,5527,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449564379,2181.00
12/08/2015 03:45,2,0.000,ALERT,212.16,300.57,59.970,1449564303,"274151322000087","219011344069620",0.00,4.50,0,298.47,302.98,0.0,0.0,0.000,554055.8,554055.8,100,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449564381,2182.00
12/08/2015 04:00,2,0.000,ALERT,213.74,304.48,59.954,1449565203,"201051344000645","219011344069620",0.00,4.00,0,302.07,306.28,0.0,0.0,0.000,307633.6,307633.6,5529,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449565205,2183.00
12/08/2015 04:00,2,0.000,ALERT,212.38,301.47,59.944,1449565203,"274151322000085","219011344069620",0.00,4.00,0,299.07,303.28,0.0,0.0,0.000,581268.7,581268.7,96,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449565207,2184.00
12/08/2015 04:00,2,0.000,ALERT,213.74,303.88,59.928,1449565203,"201051344000633","219011344069620",0.00,3.30,0,300.57,305.68,0.0,0.0,0.000,300479.2,300479.2,5530,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449565208,2185.00
12/08/2015 04:00,2,0.000,ALERT,213.29,304.48,59.949,1449565203,"201051344000469","219011344069620",0.00,3.30,0,301.17,305.98,0.0,0.0,0.000,301369.3,301369.3,5535,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449565210,2186.00
12/08/2015 04:00,2,0.000,ALERT,212.38,302.68,59.954,1449565203,"201051344000646","219011344069620",0.00,3.30,0,299.67,304.18,0.0,0.0,0.000,306336.8,306336.8,10186,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449565212,2187.00
12/08/2015 04:00,2,0.000,ALERT,211.93,301.47,59.944,1449565203,"274151322000052","219011344069620",0.00,4.00,0,298.77,303.58,0.0,0.0,0.000,588792.1,588792.1,96,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449565214,2188.00
12/08/2015 04:00,2,0.000,ALERT,212.83,302.98,59.954,1449565203,"201051344000585","219011344069620",0.00,4.00,0,299.67,304.18,0.0,0.0,0.000,310934.4,310934.4,10195,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449565216,2189.00
12/08/2015 04:00,2,0.000,ALERT,212.61,302.68,59.959,1449565203,"201051344001230","219011344069620",0.00,3.70,0,300.57,304.48,0.0,0.0,0.000,309497.9,309497.9,10215,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449565217,2190.00
12/08/2015 04:00,2,0.000,ALERT,213.06,303.28,59.959,1449565203,"201051344000582","219011344069620",0.00,3.30,0,300.87,305.08,0.0,0.0,0.000,304246.0,304246.0,10186,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449565219,2191.00
12/08/2015 04:00,2,0.000,ALERT,212.38,302.68,59.928,1449565203,"201051344000955","219011344069620",0.00,3.70,0,299.97,304.18,0.0,0.0,0.000,313041.3,313041.3,10184,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449565221,2192.00
12/08/2015 04:00,2,0.000,ALERT,212.16,300.57,59.949,1449565203,"274151322000094","219011344069620",0.00,3.30,0,298.77,302.68,0.0,0.0,0.000,474848.3,474848.3,96,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449565223,2193.00
12/08/2015 04:00,2,0.000,ALERT,213.06,304.78,59.959,1449565203,"201051344000579","219011344069620",0.00,3.70,0,302.68,306.88,0.0,0.0,0.000,314961.1,314961.1,5528,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449565225,2194.00
12/08/2015 04:00,2,0.000,ALERT,212.38,302.98,59.949,1449565203,"201051344000890","219011344069620",0.00,4.00,0,300.57,305.68,0.0,0.0,0.000,311654.3,311654.3,10195,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449565227,2195.00
12/08/2015 04:00,2,0.000,ALERT,212.61,302.37,59.954,1449565203,"201051344000438","219011344069620",0.00,3.30,0,300.27,304.48,0.0,0.0,0.000,313356.1,313356.1,10190,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449565229,2196.00
12/08/2015 04:00,2,0.000,ALERT,212.83,302.07,59.965,1449565203,"201051344000417","219011344069620",0.00,3.30,0,299.67,303.58,0.0,0.0,0.000,307489.4,307489.4,10192,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449565230,2197.00
12/08/2015 04:00,2,0.000,ALERT,212.38,302.07,59.944,1449565203,"274151322000083","219011344069620",0.00,4.00,0,299.07,303.58,0.0,0.0,0.000,583321.0,583321.0,96,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449565232,2198.00
12/08/2015 04:00,2,0.000,ALERT,212.83,301.47,59.949,1449565203,"274151322000076","219011344069620",0.00,4.00,0,299.07,303.58,0.0,0.0,0.000,619516.6,619516.6,96,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449565234,2199.00
12/08/2015 04:00,2,0.000,ALERT,213.29,305.38,59.954,1449565203,"201051344000868","219011344069620",0.00,3.70,0,302.98,306.58,0.0,0.0,0.000,299161.9,299161.9,5527,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449565236,2200.00
12/08/2015 04:00,2,0.000,ALERT,212.38,302.68,59.949,1449565203,"274151322000095","219011344069620",0.00,3.30,0,300.27,304.18,0.0,0.0,0.000,612492.7,612492.7,96,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449565238,2201.00
12/08/2015 04:00,2,0.000,ALERT,212.83,304.18,59.954,1449565203,"201051344000988","219011344069620",0.00,4.00,0,299.67,305.68,0.0,0.0,0.000,299536.7,299536.7,5527,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449565240,2202.00
12/08/2015 04:00,2,0.000,ALERT,212.38,301.47,59.965,1449565203,"201051344001025","219011344069620",0.00,3.30,0,299.67,304.78,0.0,0.0,0.000,311437.0,311437.0,10190,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449565241,2203.00
12/08/2015 04:00,2,0.000,ALERT,212.83,304.18,59.954,1449565203,"201051344000458","219011344069620",0.00,5.00,0,302.07,306.58,0.0,0.0,0.000,309306.1,309306.1,5527,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449565243,2204.00
12/08/2015 04:00,2,0.000,ALERT,213.74,304.18,59.954,1449565203,"201051344000853","219011344069620",0.00,3.70,0,302.07,306.58,0.0,0.0,0.000,306230.1,306230.1,5530,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449565245,2205.00
12/08/2015 04:00,2,0.000,ALERT,213.06,302.68,59.959,1449565203,"201051344000685","219011344069620",0.00,3.70,0,299.97,304.18,0.0,0.0,0.000,313076.4,313076.4,10197,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449565247,2206.00
12/08/2015 04:00,2,0.000,ALERT,212.83,302.07,59.965,1449565203,"201051344000917","219011344069620",0.00,4.50,0,298.77,303.58,0.0,0.0,0.000,310811.6,310811.6,10206,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449565249,2207.00
12/08/2015 04:00,2,0.000,ALERT,212.83,302.68,59.965,1449565203,"201051344001145","219011344069620",0.00,3.70,0,300.57,305.08,0.0,0.0,0.000,313893.3,313893.3,10211,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449565250,2208.00
12/08/2015 04:00,2,0.000,ALERT,212.83,302.07,59.954,1449565203,"201051344000651","219011344069620",0.00,2.50,0,299.67,303.88,0.0,0.0,0.000,307895.7,307895.7,10193,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449565252,2209.00
12/08/2015 04:00,2,0.000,ALERT,211.70,300.27,59.938,1449565203,"274151322000088","219011344069620",0.00,4.50,0,298.77,302.98,0.0,0.0,0.000,566445.5,566445.5,96,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449565254,2210.00
12/08/2015 04:00,2,0.000,ALERT,213.06,300.57,59.954,1449565203,"274151322000068","219011344069620",0.00,5.00,0,298.47,302.37,0.0,0.0,0.000,474722.3,474722.3,96,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449565256,2211.00
12/08/2015 04:00,2,0.000,ALERT,212.16,302.37,59.954,1449565203,"201051344001135","219011344069620",0.00,3.30,0,300.27,304.78,0.0,0.0,0.000,304578.5,304578.5,10185,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449565258,2212.00
12/08/2015 04:00,2,0.000,ALERT,212.61,304.78,59.959,1449565203,"201051344000594","219011344069620",0.00,3.70,0,301.77,306.28,0.0,0.0,0.000,310485.4,310485.4,5530,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449565259,2213.00
12/08/2015 04:00,2,0.000,ALERT,212.61,301.77,59.949,1449565203,"201051344001203","219011344069620",0.00,3.30,0,299.97,305.68,0.0,0.0,0.000,310840.5,310840.5,10194,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449565261,2214.00
12/08/2015 04:00,2,0.000,ALERT,212.16,301.77,59.954,1449565203,"274151322000054","219011344069620",0.00,5.00,0,299.07,303.58,0.0,0.0,0.000,578509.3,578509.3,96,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449565263,2215.00
12/08/2015 04:00,2,0.000,ALERT,213.29,303.88,59.954,1449565203,"201051344000867","219011344069620",0.00,4.00,0,301.47,306.28,0.0,0.0,0.000,299621.7,299621.7,5525,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449565265,2216.00
12/08/2015 04:00,2,0.000,ALERT,212.38,302.07,59.996,1449565203,"201051344001093","219011344069620",0.00,4.50,0,299.67,304.18,0.0,0.0,0.000,308935.8,308935.8,10207,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449565267,2217.00
12/08/2015 04:00,2,0.000,ALERT,212.83,304.18,59.959,1449565203,"201051344000900","219011344069620",0.00,3.70,0,301.77,305.98,0.0,0.0,0.000,312716.8,312716.8,5535,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449565269,2218.00
12/08/2015 04:00,2,0.000,ALERT,213.51,303.58,59.949,1449565203,"201051344000648","219011344069620",0.00,3.00,0,301.47,305.98,0.0,0.0,0.000,306401.0,306401.0,5524,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449565271,2219.00
12/08/2015 04:00,2,0.000,ALERT,213.06,304.78,59.954,1449565203,"201051344000569","219011344069620",0.00,4.00,0,302.68,306.88,0.0,0.0,0.000,314004.9,314004.9,5528,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449565273,2220.00
12/08/2015 04:00,2,0.000,ALERT,213.06,304.48,59.954,1449565203,"201051344000983","219011344069620",0.00,4.00,0,302.37,306.28,0.0,0.0,0.000,309330.9,309330.9,5528,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449565274,2221.00
12/08/2015 04:00,2,0.000,ALERT,213.29,304.18,59.959,1449565203,"201051344001158","219011344069620",0.00,3.00,0,301.77,305.68,0.0,0.0,0.000,304901.9,304901.9,5526,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449565276,2222.00
12/08/2015 04:00,2,0.000,ALERT,213.51,304.78,59.954,1449565203,"201051344000576","219011344069620",0.00,3.30,0,302.37,306.28,0.0,0.0,0.000,306865.9,306865.9,5529,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449565278,2223.00
12/08/2015 04:00,2,0.000,ALERT,212.38,300.87,59.959,1449565203,"274151322000087","219011344069620",0.00,5.00,0,297.87,302.37,0.0,0.0,0.000,554055.8,554055.8,102,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449565280,2224.00
12/08/2015 04:15,2,0.000,ALERT,213.29,303.28,59.970,1449566104,"201051344000645","219011344069620",0.00,4.00,0,302.37,305.98,0.0,0.0,0.000,307633.6,307633.6,5531,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449566106,2225.00
12/08/2015 04:15,2,0.000,ALERT,212.38,301.47,59.928,1449566104,"274151322000085","219011344069620",0.00,4.00,0,299.67,302.98,0.0,0.0,0.000,581268.7,581268.7,98,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449566108,2226.00
12/08/2015 04:15,2,0.000,ALERT,213.51,303.28,59.970,1449566104,"201051344000633","219011344069620",0.00,3.30,0,300.57,305.38,0.0,0.0,0.000,300479.2,300479.2,5532,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449566110,2227.00
12/08/2015 04:15,2,0.000,ALERT,213.06,303.28,59.959,1449566104,"201051344000469","219011344069620",0.00,3.30,0,301.47,305.68,0.0,0.0,0.000,301369.3,301369.3,5537,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449566111,2228.00
12/08/2015 04:15,2,0.000,ALERT,211.93,302.37,59.959,1449566104,"201051344000646","219011344069620",0.00,3.70,0,300.27,303.88,0.0,0.0,0.000,306336.8,306336.8,10188,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449566113,2229.00
12/08/2015 04:15,2,0.000,ALERT,212.16,301.77,59.996,1449566104,"274151322000052","219011344069620",0.00,4.00,0,299.67,303.58,0.0,0.0,0.000,588792.1,588792.1,98,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449566115,2230.00
12/08/2015 04:15,2,0.000,ALERT,212.38,302.68,60.012,1449566104,"201051344000585","219011344069620",0.00,4.00,0,300.27,304.18,0.0,0.0,0.000,310934.4,310934.4,10197,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449566117,2231.00
12/08/2015 04:15,2,0.000,ALERT,212.16,302.68,59.975,1449566104,"201051344001230","219011344069620",0.00,3.70,0,300.87,304.48,0.0,0.0,0.000,309497.9,309497.9,10217,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449566119,2232.00
12/08/2015 04:15,2,0.000,ALERT,212.83,303.28,59.954,1449566104,"201051344000582","219011344069620",0.00,3.30,0,301.47,304.78,0.0,0.0,0.000,304246.0,304246.0,10188,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449566120,2233.00
12/08/2015 04:15,2,0.000,ALERT,211.70,302.37,59.970,1449566104,"201051344000955","219011344069620",0.00,3.70,0,300.57,304.18,0.0,0.0,0.000,313041.3,313041.3,10186,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449566122,2234.00
12/08/2015 04:15,2,0.000,ALERT,212.38,301.17,59.954,1449566104,"274151322000094","219011344069620",0.00,3.30,0,299.37,302.37,0.0,0.0,0.000,474848.3,474848.3,98,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449566124,2235.00
12/08/2015 04:15,2,0.000,ALERT,213.06,304.18,59.959,1449566104,"201051344000579","219011344069620",0.00,4.00,0,302.98,306.58,0.0,0.0,0.000,314961.1,314961.1,5530,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449566126,2236.00
12/08/2015 04:15,2,0.000,ALERT,212.16,302.68,59.981,1449566104,"201051344000890","219011344069620",0.00,4.00,0,300.57,305.08,0.0,0.0,0.000,311654.3,311654.3,10197,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449566128,2237.00
12/08/2015 04:15,2,0.000,ALERT,212.16,302.07,59.981,1449566104,"201051344000438","219011344069620",0.00,3.30,0,300.57,304.48,0.0,0.0,0.000,313356.1,313356.1,10192,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449566129,2238.00
12/08/2015 04:15,2,0.000,ALERT,212.61,302.07,59.991,1449566104,"201051344000417","219011344069620",0.00,4.00,0,300.27,303.58,0.0,0.0,0.000,307489.4,307489.4,10194,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449566131,2239.00
12/08/2015 04:15,2,0.000,ALERT,212.38,302.07,60.012,1449566104,"274151322000083","219011344069620",0.00,4.00,0,299.97,303.58,0.0,0.0,0.000,583321.0,583321.0,98,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449566133,2240.00
12/08/2015 04:15,2,0.000,ALERT,213.06,301.77,59.991,1449566104,"274151322000076","219011344069620",0.00,4.50,0,299.67,303.28,0.0,0.0,0.000,619516.6,619516.6,98,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449566135,2241.00
12/08/2015 04:15,2,0.000,ALERT,213.06,304.48,59.996,1449566104,"201051344000868","219011344069620",0.00,3.30,0,302.98,306.88,0.0,0.0,0.000,299161.9,299161.9,5529,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449566137,2242.00
12/08/2015 04:15,2,0.000,ALERT,212.38,302.68,59.991,1449566104,"274151322000095","219011344069620",0.00,3.30,0,300.87,303.88,0.0,0.0,0.000,612492.7,612492.7,98,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449566138,2243.00
12/08/2015 04:15,2,0.000,ALERT,212.83,303.28,59.981,1449566104,"201051344000988","219011344069620",0.00,4.00,0,299.67,305.68,0.0,0.0,0.000,299536.7,299536.7,5529,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449566140,2244.00
12/08/2015 04:15,2,0.000,ALERT,211.93,301.77,59.991,1449566104,"201051344001025","219011344069620",0.00,3.30,0,299.67,304.48,0.0,0.0,0.000,311437.0,311437.0,10192,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449566142,2245.00
