ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/08/2015 04:15,2,0.000,ALERT,212.83,303.58,59.981,1449566104,"201051344000458","219011344069620",0.00,5.00,0,302.37,306.58,0.0,0.0,0.000,309306.1,309306.1,5529,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449566144,2246.00
12/08/2015 04:15,2,0.000,ALERT,213.51,303.58,59.986,1449566104,"201051344000853","219011344069620",0.00,3.70,0,302.07,305.98,0.0,0.0,0.000,306230.1,306230.1,5532,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449566146,2247.00
12/08/2015 04:15,2,0.000,ALERT,212.38,302.37,59.991,1449566104,"201051344000685","219011344069620",0.00,4.00,0,300.57,304.18,0.0,0.0,0.000,313076.4,313076.4,10199,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449566148,2248.00
12/08/2015 04:15,2,0.000,ALERT,212.61,302.07,60.002,1449566104,"201051344000917","219011344069620",0.00,4.50,0,299.07,303.58,0.0,0.0,0.000,310811.6,310811.6,10208,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449566150,2249.00
12/08/2015 04:15,2,0.000,ALERT,212.61,302.98,59.991,1449566104,"201051344001145","219011344069620",0.00,3.70,0,301.17,304.78,0.0,0.0,0.000,313893.3,313893.3,10213,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449566151,2250.00
12/08/2015 04:15,2,0.000,ALERT,212.38,302.07,59.986,1449566104,"201051344000651","219011344069620",0.00,3.00,0,299.97,303.58,0.0,0.0,0.000,307895.7,307895.7,10195,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449566153,2251.00
12/08/2015 04:15,2,0.000,ALERT,211.93,301.77,59.981,1449566104,"274151322000088","219011344069620",0.00,5.00,0,299.07,302.68,0.0,0.0,0.000,566445.5,566445.5,98,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449566155,2252.00
12/08/2015 04:15,2,0.000,ALERT,213.06,300.87,59.991,1449566104,"274151322000068","219011344069620",0.00,5.00,0,299.07,302.07,0.0,0.0,0.000,474722.3,474722.3,98,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449566157,2253.00
12/08/2015 04:15,2,0.000,ALERT,211.93,302.37,59.959,1449566104,"201051344001135","219011344069620",0.00,3.70,0,300.57,304.48,0.0,0.0,0.000,304578.5,304578.5,10187,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449566158,2254.00
12/08/2015 04:15,2,0.000,ALERT,212.61,303.88,60.039,1449566104,"201051344000594","219011344069620",0.00,3.70,0,302.07,306.28,0.0,0.0,0.000,310485.4,310485.4,5532,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449566160,2255.00
12/08/2015 04:15,2,0.000,ALERT,212.16,302.07,59.986,1449566104,"201051344001203","219011344069620",0.00,3.70,0,299.97,305.68,0.0,0.0,0.000,310840.5,310840.5,10196,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449566162,2256.00
12/08/2015 04:15,2,0.000,ALERT,212.16,302.07,59.996,1449566104,"274151322000054","219011344069620",0.00,5.00,0,299.97,303.28,0.0,0.0,0.000,578509.3,578509.3,98,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449566164,2257.00
12/08/2015 04:15,2,0.000,ALERT,213.29,303.28,60.002,1449566104,"201051344000867","219011344069620",0.00,4.00,0,301.77,305.98,0.0,0.0,0.000,299621.7,299621.7,5527,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449566166,2258.00
12/08/2015 04:15,2,0.000,ALERT,212.38,302.37,60.002,1449566104,"201051344001093","219011344069620",0.00,5.00,0,300.27,303.88,0.0,0.0,0.000,308935.8,308935.8,10209,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449566167,2259.00
12/08/2015 04:15,2,0.000,ALERT,212.83,303.58,59.996,1449566104,"201051344000900","219011344069620",0.00,3.70,0,301.77,305.68,0.0,0.0,0.000,312716.8,312716.8,5537,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449566169,2260.00
12/08/2015 04:15,2,0.000,ALERT,213.06,302.68,59.954,1449566104,"201051344000648","219011344069620",0.00,3.00,0,301.47,305.68,0.0,0.0,0.000,306401.0,306401.0,5526,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449566171,2261.00
12/08/2015 04:15,2,0.000,ALERT,213.06,303.88,59.986,1449566104,"201051344000569","219011344069620",0.00,4.00,0,302.68,306.58,0.0,0.0,0.000,314004.9,314004.9,5530,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449566173,2262.00
12/08/2015 04:15,2,0.000,ALERT,212.83,303.58,60.039,1449566104,"201051344000983","219011344069620",0.00,4.00,0,302.37,306.28,0.0,0.0,0.000,309330.9,309330.9,5530,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449566175,2263.00
12/08/2015 04:15,2,0.000,ALERT,213.06,303.28,59.996,1449566104,"201051344001158","219011344069620",0.00,3.30,0,301.77,305.68,0.0,0.0,0.000,304901.9,304901.9,5528,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449566176,2264.00
12/08/2015 04:15,2,0.000,ALERT,213.29,303.88,59.986,1449566104,"201051344000576","219011344069620",0.00,3.70,0,302.37,306.58,0.0,0.0,0.000,306865.9,306865.9,5531,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449566178,2265.00
12/08/2015 04:15,2,0.000,ALERT,212.61,300.87,59.996,1449566104,"274151322000087","219011344069620",0.00,5.00,0,298.77,302.37,0.0,0.0,0.000,554055.8,554055.8,104,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449566180,2266.00
12/08/2015 04:30,2,0.000,ALERT,213.29,303.58,59.996,1449567005,"201051344000645","219011344069620",0.00,4.00,0,301.47,305.08,0.0,0.0,0.000,307633.6,307633.6,5533,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449567007,2267.00
12/08/2015 04:30,2,0.000,ALERT,212.38,301.17,59.996,1449567005,"274151322000085","219011344069620",0.00,4.50,0,299.67,302.98,0.0,0.0,0.000,581268.7,581268.7,100,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449567009,2268.00
12/08/2015 04:30,2,0.000,ALERT,213.51,303.28,59.996,1449567005,"201051344000633","219011344069620",0.00,3.70,0,299.97,304.78,0.0,0.0,0.000,300479.2,300479.2,5534,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449567010,2269.00
12/08/2015 04:30,2,0.000,ALERT,212.83,303.58,59.975,1449567005,"201051344000469","219011344069620",0.00,3.30,0,300.57,305.08,0.0,0.0,0.000,301369.3,301369.3,5539,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449567012,2270.00
12/08/2015 04:30,2,0.000,ALERT,211.93,302.07,60.002,1449567005,"201051344000646","219011344069620",0.00,3.70,0,299.97,304.18,0.0,0.0,0.000,306336.8,306336.8,10190,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449567014,2271.00
12/08/2015 04:30,2,0.000,ALERT,211.93,300.57,59.991,1449567005,"274151322000052","219011344069620",0.00,4.50,0,299.37,303.58,0.0,0.0,0.000,588792.1,588792.1,100,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449567016,2272.00
12/08/2015 04:30,2,0.000,ALERT,212.38,302.37,59.991,1449567005,"201051344000585","219011344069620",0.00,4.00,0,299.97,303.88,0.0,0.0,0.000,310934.4,310934.4,10199,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449567018,2273.00
12/08/2015 04:30,2,0.000,ALERT,212.16,302.68,59.991,1449567005,"201051344001230","219011344069620",0.00,4.00,0,300.87,304.18,0.0,0.0,0.000,309497.9,309497.9,10219,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449567020,2274.00
12/08/2015 04:30,2,0.000,ALERT,212.83,302.98,60.007,1449567005,"201051344000582","219011344069620",0.00,3.30,0,301.47,304.48,0.0,0.0,0.000,304246.0,304246.0,10190,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449567022,2275.00
12/08/2015 04:30,2,0.000,ALERT,211.70,302.07,59.996,1449567005,"201051344000955","219011344069620",0.00,4.00,0,300.57,303.88,0.0,0.0,0.000,313041.3,313041.3,10188,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449567023,2276.00
12/08/2015 04:30,2,0.000,ALERT,212.16,300.87,60.028,1449567005,"274151322000094","219011344069620",0.00,3.70,0,299.37,302.37,0.0,0.0,0.000,474848.3,474848.3,100,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449567025,2277.00
12/08/2015 04:30,2,0.000,ALERT,212.83,304.18,60.002,1449567005,"201051344000579","219011344069620",0.00,4.00,0,302.37,305.68,0.0,0.0,0.000,314961.1,314961.1,5532,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449567027,2278.00
12/08/2015 04:30,2,0.000,ALERT,212.16,302.68,59.991,1449567005,"201051344000890","219011344069620",0.00,4.00,0,300.57,305.08,0.0,0.0,0.000,311654.3,311654.3,10199,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449567029,2279.00
12/08/2015 04:30,2,0.000,ALERT,212.38,302.07,59.986,1449567005,"201051344000438","219011344069620",0.00,3.70,0,300.57,304.18,0.0,0.0,0.000,313356.1,313356.1,10194,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449567030,2280.00
12/08/2015 04:30,2,0.000,ALERT,212.16,301.47,59.996,1449567005,"201051344000417","219011344069620",0.00,3.70,0,299.67,303.58,0.0,0.0,0.000,307489.4,307489.4,10196,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449567032,2281.00
12/08/2015 04:30,2,0.000,ALERT,212.38,302.07,59.991,1449567005,"274151322000083","219011344069620",0.00,4.00,0,299.97,303.88,0.0,0.0,0.000,583321.0,583321.0,100,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449567034,2282.00
12/08/2015 04:30,2,0.000,ALERT,212.61,301.47,59.975,1449567005,"274151322000076","219011344069620",0.00,4.00,0,299.67,303.58,0.0,0.0,0.000,619516.6,619516.6,100,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449567036,2283.00
12/08/2015 04:30,2,0.000,ALERT,212.83,304.18,60.002,1449567005,"201051344000868","219011344069620",0.00,3.70,0,302.07,305.98,0.0,0.0,0.000,299161.9,299161.9,5531,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449567038,2284.00
12/08/2015 04:30,2,0.000,ALERT,212.38,302.37,60.002,1449567005,"274151322000095","219011344069620",0.00,3.70,0,300.87,304.18,0.0,0.0,0.000,612492.7,612492.7,100,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449567039,2285.00
12/08/2015 04:30,2,0.000,ALERT,212.61,303.58,59.991,1449567005,"201051344000988","219011344069620",0.00,4.00,0,299.07,304.78,0.0,0.0,0.000,299536.7,299536.7,5531,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449567041,2286.00
12/08/2015 04:30,2,0.000,ALERT,212.16,301.77,60.007,1449567005,"201051344001025","219011344069620",0.00,3.30,0,299.97,304.48,0.0,0.0,0.000,311437.0,311437.0,10194,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449567043,2287.00
12/08/2015 04:30,2,0.000,ALERT,212.61,303.58,60.002,1449567005,"201051344000458","219011344069620",0.00,5.50,0,301.77,305.68,0.0,0.0,0.000,309306.1,309306.1,5531,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449567045,2288.00
12/08/2015 04:30,2,0.000,ALERT,213.29,302.98,59.991,1449567005,"201051344000853","219011344069620",0.00,3.70,0,301.77,305.38,0.0,0.0,0.000,306230.1,306230.1,5534,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449567047,2289.00
12/08/2015 04:30,2,0.000,ALERT,212.61,302.37,60.002,1449567005,"201051344000685","219011344069620",0.00,4.00,0,300.57,303.88,0.0,0.0,0.000,313076.4,313076.4,10201,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449567049,2290.00
12/08/2015 04:30,2,0.000,ALERT,212.38,301.77,60.007,1449567005,"201051344000917","219011344069620",0.00,5.00,0,299.37,303.58,0.0,0.0,0.000,310811.6,310811.6,10210,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449567051,2291.00
12/08/2015 04:30,2,0.000,ALERT,212.16,302.07,59.991,1449567005,"201051344001145","219011344069620",0.00,3.70,0,300.87,304.78,0.0,0.0,0.000,313893.3,313893.3,10215,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449567053,2292.00
12/08/2015 04:30,2,0.000,ALERT,212.38,301.77,60.002,1449567005,"201051344000651","219011344069620",0.00,3.00,0,299.97,303.58,0.0,0.0,0.000,307895.7,307895.7,10197,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449567054,2293.00
12/08/2015 04:30,2,0.000,ALERT,211.70,300.57,59.991,1449567005,"274151322000088","219011344069620",0.00,5.00,0,299.37,303.28,0.0,0.0,0.000,566445.5,566445.5,100,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449567056,2294.00
12/08/2015 04:30,2,0.000,ALERT,212.61,300.57,60.028,1449567005,"274151322000068","219011344069620",0.00,5.00,0,299.07,302.07,0.0,0.0,0.000,474722.3,474722.3,100,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449567058,2295.00
12/08/2015 04:30,2,0.000,ALERT,211.93,302.07,59.986,1449567005,"201051344001135","219011344069620",0.00,3.70,0,300.57,304.18,0.0,0.0,0.000,304578.5,304578.5,10189,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449567060,2296.00
12/08/2015 04:30,2,0.000,ALERT,212.38,303.88,59.991,1449567005,"201051344000594","219011344069620",0.00,3.70,0,301.17,305.38,0.0,0.0,0.000,310485.4,310485.4,5534,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449567061,2297.00
12/08/2015 04:30,2,0.000,ALERT,212.38,302.07,59.986,1449567005,"201051344001203","219011344069620",0.00,3.70,0,300.27,305.68,0.0,0.0,0.000,310840.5,310840.5,10198,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449567063,2298.00
12/08/2015 04:30,2,0.000,ALERT,211.93,300.87,59.986,1449567005,"274151322000054","219011344069620",0.00,5.50,0,299.67,303.58,0.0,0.0,0.000,578509.3,578509.3,100,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449567065,2299.00
12/08/2015 04:30,2,0.000,ALERT,213.06,302.98,59.996,1449567005,"201051344000867","219011344069620",0.00,4.50,0,300.87,305.38,0.0,0.0,0.000,299621.7,299621.7,5529,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449567067,2300.00
12/08/2015 04:30,2,0.000,ALERT,212.16,302.07,59.991,1449567005,"201051344001093","219011344069620",0.00,4.50,0,300.27,303.88,0.0,0.0,0.000,308935.8,308935.8,10211,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449567069,2301.00
12/08/2015 04:30,2,0.000,ALERT,212.61,303.28,59.986,1449567005,"201051344000900","219011344069620",0.00,3.70,0,301.17,304.78,0.0,0.0,0.000,312716.8,312716.8,5539,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449567071,2302.00
12/08/2015 04:30,2,0.000,ALERT,212.83,302.68,59.991,1449567005,"201051344000648","219011344069620",0.00,3.30,0,300.87,305.08,0.0,0.0,0.000,306401.0,306401.0,5528,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449567072,2303.00
12/08/2015 04:30,2,0.000,ALERT,212.83,303.88,59.991,1449567005,"201051344000569","219011344069620",0.00,4.00,0,302.07,305.98,0.0,0.0,0.000,314004.9,314004.9,5532,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449567074,2304.00
12/08/2015 04:30,2,0.000,ALERT,212.61,303.28,59.965,1449567005,"201051344000983","219011344069620",0.00,4.00,0,301.77,305.38,0.0,0.0,0.000,309330.9,309330.9,5532,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449567076,2305.00
12/08/2015 04:30,2,0.000,ALERT,212.83,303.28,59.996,1449567005,"201051344001158","219011344069620",0.00,3.30,0,301.17,304.48,0.0,0.0,0.000,304901.9,304901.9,5530,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449567078,2306.00
12/08/2015 04:30,2,0.000,ALERT,213.06,303.88,59.986,1449567005,"201051344000576","219011344069620",0.00,3.70,0,301.47,305.38,0.0,0.0,0.000,306865.9,306865.9,5533,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449567080,2307.00
12/08/2015 04:30,2,0.000,ALERT,212.16,300.27,59.991,1449567005,"274151322000087","219011344069620",0.00,5.00,0,298.77,302.68,0.0,0.0,0.000,554055.8,554055.8,106,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449567082,2308.00
12/08/2015 04:45,2,0.000,ALERT,213.29,303.58,59.928,1449567903,"201051344000645","219011344069620",0.00,4.50,0,301.17,305.68,0.0,0.0,0.000,307633.6,307633.6,5535,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449567905,2309.00
12/08/2015 04:45,2,0.000,ALERT,211.93,301.17,59.975,1449567903,"274151322000085","219011344069620",0.00,4.50,0,299.07,305.38,0.0,0.0,0.000,581268.7,581268.7,102,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449567907,2310.00
12/08/2015 04:45,2,0.000,ALERT,213.51,303.58,59.949,1449567903,"201051344000633","219011344069620",0.00,3.70,0,299.37,304.78,0.0,0.0,0.000,300479.2,300479.2,5536,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449567909,2311.00
12/08/2015 04:45,2,0.000,ALERT,212.83,303.58,59.975,1449567903,"201051344000469","219011344069620",0.00,3.30,0,299.97,305.08,0.0,0.0,0.000,301369.3,301369.3,5541,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449567911,2312.00
12/08/2015 04:45,2,0.000,ALERT,211.93,301.77,59.986,1449567903,"201051344000646","219011344069620",0.00,3.70,0,298.77,303.58,0.0,0.0,0.000,306336.8,306336.8,10192,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449567913,2313.00
12/08/2015 04:45,2,0.000,ALERT,211.70,301.77,59.996,1449567903,"274151322000052","219011344069620",0.00,4.50,0,298.77,305.38,0.0,0.0,0.000,588792.1,588792.1,102,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449567914,2314.00
12/08/2015 04:45,2,0.000,ALERT,212.38,302.37,59.996,1449567903,"201051344000585","219011344069620",0.00,4.00,0,298.77,303.88,0.0,0.0,0.000,310934.4,310934.4,10201,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449567916,2315.00
12/08/2015 04:45,2,0.000,ALERT,212.16,302.07,60.002,1449567903,"201051344001230","219011344069620",0.00,4.00,0,299.67,303.88,0.0,0.0,0.000,309497.9,309497.9,10221,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449567918,2316.00
12/08/2015 04:45,2,0.000,ALERT,212.83,302.98,60.002,1449567903,"201051344000582","219011344069620",0.00,3.30,0,300.27,304.18,0.0,0.0,0.000,304246.0,304246.0,10192,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449567920,2317.00
12/08/2015 04:45,2,0.000,ALERT,211.93,302.07,59.996,1449567903,"201051344000955","219011344069620",0.00,4.00,0,299.37,303.58,0.0,0.0,0.000,313041.3,313041.3,10190,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449567921,2318.00
12/08/2015 04:45,2,0.000,ALERT,211.93,300.87,60.012,1449567903,"274151322000094","219011344069620",0.00,3.70,0,298.77,304.78,0.0,0.0,0.000,474848.3,474848.3,102,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449567923,2319.00
12/08/2015 04:45,2,0.000,ALERT,212.83,304.48,59.986,1449567903,"201051344000579","219011344069620",0.00,4.00,0,301.77,306.28,0.0,0.0,0.000,314961.1,314961.1,5534,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449567925,2320.00
12/08/2015 04:45,2,0.000,ALERT,212.16,302.37,60.002,1449567903,"201051344000890","219011344069620",0.00,4.50,0,299.67,304.78,0.0,0.0,0.000,311654.3,311654.3,10201,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449567927,2321.00
12/08/2015 04:45,2,0.000,ALERT,212.16,301.77,60.002,1449567903,"201051344000438","219011344069620",0.00,3.70,0,299.37,303.88,0.0,0.0,0.000,313356.1,313356.1,10196,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449567929,2322.00
12/08/2015 04:45,2,0.000,ALERT,212.38,301.77,60.007,1449567903,"201051344000417","219011344069620",0.00,4.00,0,298.77,303.28,0.0,0.0,0.000,307489.4,307489.4,10198,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449567931,2323.00
12/08/2015 04:45,2,0.000,ALERT,212.16,302.37,60.002,1449567903,"274151322000083","219011344069620",0.00,4.50,0,299.37,305.68,0.0,0.0,0.000,583321.0,583321.0,102,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449567932,2324.00
12/08/2015 04:45,2,0.000,ALERT,212.61,301.47,60.002,1449567903,"274151322000076","219011344069620",0.00,4.50,0,299.07,305.68,0.0,0.0,0.000,619516.6,619516.6,102,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449567934,2325.00
12/08/2015 04:45,2,0.000,ALERT,212.83,304.78,60.039,1449567903,"201051344000868","219011344069620",0.00,3.70,0,301.77,306.58,0.0,0.0,0.000,299161.9,299161.9,5533,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449567936,2326.00
12/08/2015 04:45,2,0.000,ALERT,211.93,302.37,59.996,1449567903,"274151322000095","219011344069620",0.00,3.70,0,300.27,306.28,0.0,0.0,0.000,612492.7,612492.7,102,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449567938,2327.00
12/08/2015 04:45,2,0.000,ALERT,212.83,303.88,59.975,1449567903,"201051344000988","219011344069620",0.00,4.00,0,298.77,304.78,0.0,0.0,0.000,299536.7,299536.7,5533,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449567940,2328.00
12/08/2015 04:45,2,0.000,ALERT,211.93,301.47,60.002,1449567903,"201051344001025","219011344069620",0.00,3.30,0,298.77,304.48,0.0,0.0,0.000,311437.0,311437.0,10196,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449567942,2329.00
12/08/2015 04:45,2,0.000,ALERT,212.83,303.88,60.034,1449567903,"201051344000458","219011344069620",0.00,5.00,0,301.17,306.28,0.0,0.0,0.000,309306.1,309306.1,5533,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449567943,2330.00
12/08/2015 04:45,2,0.000,ALERT,213.29,303.88,60.012,1449567903,"201051344000853","219011344069620",0.00,3.70,0,300.87,305.68,0.0,0.0,0.000,306230.1,306230.1,5536,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449567945,2331.00
12/08/2015 04:45,2,0.000,ALERT,212.38,302.07,59.965,1449567903,"201051344000685","219011344069620",0.00,4.00,0,299.37,303.88,0.0,0.0,0.000,313076.4,313076.4,10203,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449567947,2332.00
12/08/2015 04:45,2,0.000,ALERT,212.38,301.77,60.007,1449567903,"201051344000917","219011344069620",0.00,5.00,0,297.87,303.58,0.0,0.0,0.000,310811.6,310811.6,10212,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449567949,2333.00
12/08/2015 04:45,2,0.000,ALERT,212.61,302.68,60.007,1449567903,"201051344001145","219011344069620",0.00,3.70,0,299.67,304.18,0.0,0.0,0.000,313893.3,313893.3,10217,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449567951,2334.00
12/08/2015 04:45,2,0.000,ALERT,212.38,301.47,60.002,1449567903,"201051344000651","219011344069620",0.00,3.00,0,298.77,303.28,0.0,0.0,0.000,307895.7,307895.7,10199,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449567952,2335.00
12/08/2015 04:45,2,0.000,ALERT,211.70,301.47,60.002,1449567903,"274151322000088","219011344069620",0.00,5.00,0,299.07,304.78,0.0,0.0,0.000,566445.5,566445.5,102,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449567954,2336.00
12/08/2015 04:45,2,0.000,ALERT,212.61,300.87,60.002,1449567903,"274151322000068","219011344069620",0.00,5.00,0,298.47,304.18,0.0,0.0,0.000,474722.3,474722.3,102,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449567956,2337.00
12/08/2015 04:45,2,0.000,ALERT,211.93,302.07,60.018,1449567903,"201051344001135","219011344069620",0.00,3.70,0,299.37,304.48,0.0,0.0,0.000,304578.5,304578.5,10191,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449567958,2338.00
12/08/2015 04:45,2,0.000,ALERT,212.38,304.18,60.007,1449567903,"201051344000594","219011344069620",0.00,3.70,0,300.87,305.38,0.0,0.0,0.000,310485.4,310485.4,5536,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449567959,2339.00
12/08/2015 04:45,2,0.000,ALERT,212.38,301.77,60.002,1449567903,"201051344001203","219011344069620",0.00,3.70,0,299.07,305.68,0.0,0.0,0.000,310840.5,310840.5,10200,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449567961,2340.00
12/08/2015 04:45,2,0.000,ALERT,211.93,301.17,60.007,1449567903,"274151322000054","219011344069620",0.00,5.00,0,298.77,305.08,0.0,0.0,0.000,578509.3,578509.3,102,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449567963,2341.00
12/08/2015 04:45,2,0.000,ALERT,213.06,303.58,60.002,1449567903,"201051344000867","219011344069620",0.00,4.50,0,300.27,305.98,0.0,0.0,0.000,299621.7,299621.7,5531,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449567965,2342.00
12/08/2015 04:45,2,0.000,ALERT,212.16,302.07,59.986,1449567903,"201051344001093","219011344069620",0.00,5.00,0,299.07,303.28,0.0,0.0,0.000,308935.8,308935.8,10213,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449567967,2343.00
12/08/2015 04:45,2,0.000,ALERT,212.61,303.88,60.018,1449567903,"201051344000900","219011344069620",0.00,3.70,0,300.57,305.08,0.0,0.0,0.000,312716.8,312716.8,5541,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449567969,2344.00
12/08/2015 04:45,2,0.000,ALERT,213.29,303.28,60.018,1449567903,"201051344000648","219011344069620",0.00,3.30,0,300.57,305.68,0.0,0.0,0.000,306401.0,306401.0,5530,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449567970,2345.00
12/08/2015 04:45,2,0.000,ALERT,213.06,304.48,60.034,1449567903,"201051344000569","219011344069620",0.00,4.00,0,301.77,306.58,0.0,0.0,0.000,314004.9,314004.9,5534,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449567972,2346.00
12/08/2015 04:45,2,0.000,ALERT,212.83,303.88,60.012,1449567903,"201051344000983","219011344069620",0.00,4.00,0,301.17,305.98,0.0,0.0,0.000,309330.9,309330.9,5534,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449567974,2347.00
12/08/2015 04:45,2,0.000,ALERT,213.06,303.88,60.012,1449567903,"201051344001158","219011344069620",0.00,3.30,0,300.57,304.78,0.0,0.0,0.000,304901.9,304901.9,5532,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449567976,2348.00
12/08/2015 04:45,2,0.000,ALERT,213.51,304.48,60.012,1449567903,"201051344000576","219011344069620",0.00,3.70,0,301.17,305.38,0.0,0.0,0.000,306865.9,306865.9,5535,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449567978,2349.00
12/08/2015 04:45,2,0.000,ALERT,212.16,300.57,60.007,1449567903,"274151322000087","219011344069620",0.00,5.00,0,298.17,304.48,0.0,0.0,0.000,554055.8,554055.8,108,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449567979,2350.00
12/08/2015 05:00,2,0.000,ALERT,212.61,302.68,59.981,1449568803,"201051344000645","219011344069620",0.00,4.50,0,301.17,305.08,0.0,0.0,0.000,307633.6,307633.6,5537,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449568805,2351.00
12/08/2015 05:00,2,0.000,ALERT,211.70,301.17,59.981,1449568803,"274151322000085","219011344069620",0.00,4.50,0,299.07,302.98,0.0,0.0,0.000,581268.7,581268.7,104,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449568806,2352.00
12/08/2015 05:00,2,0.000,ALERT,212.83,302.98,59.981,1449568803,"201051344000633","219011344069620",0.00,3.70,0,299.67,304.78,0.0,0.0,0.000,300479.2,300479.2,5538,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449568808,2353.00
12/08/2015 05:00,2,0.000,ALERT,212.16,302.98,59.975,1449568803,"201051344000469","219011344069620",0.00,3.30,0,300.27,305.08,0.0,0.0,0.000,301369.3,301369.3,5543,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449568810,2354.00
12/08/2015 05:00,2,0.000,ALERT,211.25,300.57,59.959,1449568803,"201051344000646","219011344069620",0.00,3.70,0,298.17,303.58,0.0,0.0,0.000,306336.8,306336.8,10194,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449568812,2355.00
12/08/2015 05:00,2,0.000,ALERT,211.48,301.77,59.991,1449568803,"274151322000052","219011344069620",0.00,4.50,0,299.07,303.28,0.0,0.0,0.000,588792.1,588792.1,104,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449568814,2356.00
12/08/2015 05:00,2,0.000,ALERT,211.48,300.57,59.996,1449568803,"201051344000585","219011344069620",0.00,4.50,0,298.17,303.58,0.0,0.0,0.000,310934.4,310934.4,10203,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449568815,2357.00
12/08/2015 05:00,2,0.000,ALERT,211.48,300.87,59.959,1449568803,"201051344001230","219011344069620",0.00,4.00,0,299.07,303.88,0.0,0.0,0.000,309497.9,309497.9,10223,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449568817,2358.00
12/08/2015 05:00,2,0.000,ALERT,211.93,301.47,60.002,1449568803,"201051344000582","219011344069620",0.00,3.30,0,299.37,304.18,0.0,0.0,0.000,304246.0,304246.0,10194,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449568819,2359.00
12/08/2015 05:00,2,0.000,ALERT,211.03,300.57,59.996,1449568803,"201051344000955","219011344069620",0.00,4.00,0,298.47,303.28,0.0,0.0,0.000,313041.3,313041.3,10192,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449568821,2360.00
12/08/2015 05:00,2,0.000,ALERT,211.70,300.87,59.991,1449568803,"274151322000094","219011344069620",0.00,3.70,0,298.47,302.37,0.0,0.0,0.000,474848.3,474848.3,104,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449568822,2361.00
12/08/2015 05:00,2,0.000,ALERT,212.38,303.88,59.996,1449568803,"201051344000579","219011344069620",0.00,4.00,0,301.77,306.28,0.0,0.0,0.000,314961.1,314961.1,5536,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449568824,2362.00
12/08/2015 05:00,2,0.000,ALERT,211.25,300.87,60.002,1449568803,"201051344000890","219011344069620",0.00,4.50,0,298.77,304.78,0.0,0.0,0.000,311654.3,311654.3,10203,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449568826,2363.00
12/08/2015 05:00,2,0.000,ALERT,211.48,300.57,59.991,1449568803,"201051344000438","219011344069620",0.00,3.70,0,298.47,303.88,0.0,0.0,0.000,313356.1,313356.1,10198,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449568828,2364.00
12/08/2015 05:00,2,0.000,ALERT,211.70,299.97,60.002,1449568803,"201051344000417","219011344069620",0.00,4.00,0,297.87,302.98,0.0,0.0,0.000,307489.4,307489.4,10200,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449568830,2365.00
12/08/2015 05:00,2,0.000,ALERT,211.93,301.47,59.991,1449568803,"274151322000083","219011344069620",0.00,4.50,0,299.37,303.58,0.0,0.0,0.000,583321.0,583321.0,104,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449568832,2366.00
12/08/2015 05:00,2,0.000,ALERT,212.38,301.47,59.991,1449568803,"274151322000076","219011344069620",0.00,4.50,0,299.07,303.28,0.0,0.0,0.000,619516.6,619516.6,104,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449568833,2367.00
12/08/2015 05:00,2,0.000,ALERT,212.16,303.88,59.981,1449568803,"201051344000868","219011344069620",0.00,4.00,0,301.77,306.28,0.0,0.0,0.000,299161.9,299161.9,5535,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449568835,2368.00
12/08/2015 05:00,2,0.000,ALERT,211.70,302.07,59.991,1449568803,"274151322000095","219011344069620",0.00,3.70,0,300.27,303.88,0.0,0.0,0.000,612492.7,612492.7,104,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449568837,2369.00
12/08/2015 05:00,2,0.000,ALERT,212.16,302.98,59.986,1449568803,"201051344000988","219011344069620",0.00,4.00,0,298.77,305.08,0.0,0.0,0.000,299536.7,299536.7,5535,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449568839,2370.00
12/08/2015 05:00,2,0.000,ALERT,211.25,299.67,59.986,1449568803,"201051344001025","219011344069620",0.00,3.30,0,297.87,304.18,0.0,0.0,0.000,311437.0,311437.0,10198,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449568841,2371.00
12/08/2015 05:00,2,0.000,ALERT,212.16,303.28,59.986,1449568803,"201051344000458","219011344069620",0.00,5.50,0,301.17,306.28,0.0,0.0,0.000,309306.1,309306.1,5535,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449568842,2372.00
12/08/2015 05:00,2,0.000,ALERT,212.83,302.98,59.986,1449568803,"201051344000853","219011344069620",0.00,3.70,0,301.17,305.68,0.0,0.0,0.000,306230.1,306230.1,5538,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449568844,2373.00
12/08/2015 05:00,2,0.000,ALERT,211.70,300.57,59.981,1449568803,"201051344000685","219011344069620",0.00,4.00,0,298.47,303.58,0.0,0.0,0.000,313076.4,313076.4,10205,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449568846,2374.00
12/08/2015 05:00,2,0.000,ALERT,211.48,299.97,59.975,1449568803,"201051344000917","219011344069620",0.00,5.00,0,297.26,303.28,0.0,0.0,0.000,310811.6,310811.6,10214,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449568848,2375.00
12/08/2015 05:00,2,0.000,ALERT,211.70,300.57,59.970,1449568803,"201051344001145","219011344069620",0.00,3.70,0,298.77,304.48,0.0,0.0,0.000,313893.3,313893.3,10219,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449568850,2376.00
12/08/2015 05:00,2,0.000,ALERT,211.48,299.67,59.981,1449568803,"201051344000651","219011344069620",0.00,3.00,0,297.87,303.28,0.0,0.0,0.000,307895.7,307895.7,10201,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449568852,2377.00
12/08/2015 05:00,2,0.000,ALERT,211.25,301.17,59.981,1449568803,"274151322000088","219011344069620",0.00,5.00,0,299.07,302.68,0.0,0.0,0.000,566445.5,566445.5,104,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449568854,2378.00
12/08/2015 05:00,2,0.000,ALERT,212.38,300.27,59.991,1449568803,"274151322000068","219011344069620",0.00,5.00,0,298.47,302.07,0.0,0.0,0.000,474722.3,474722.3,104,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449568855,2379.00
12/08/2015 05:00,2,0.000,ALERT,211.03,300.27,59.996,1449568803,"201051344001135","219011344069620",0.00,3.70,0,298.47,304.18,0.0,0.0,0.000,304578.5,304578.5,10193,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449568857,2380.00
12/08/2015 05:00,2,0.000,ALERT,212.16,304.18,59.991,1449568803,"201051344000594","219011344069620",0.00,3.70,0,301.17,305.98,0.0,0.0,0.000,310485.4,310485.4,5538,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449568859,2381.00
12/08/2015 05:00,2,0.000,ALERT,211.70,300.57,59.959,1449568803,"201051344001203","219011344069620",0.00,3.70,0,298.17,305.08,0.0,0.0,0.000,310840.5,310840.5,10202,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449568861,2382.00
12/08/2015 05:00,2,0.000,ALERT,211.48,300.87,59.996,1449568803,"274151322000054","219011344069620",0.00,5.00,0,299.07,303.28,0.0,0.0,0.000,578509.3,578509.3,104,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449568863,2383.00
12/08/2015 05:00,2,0.000,ALERT,212.61,302.98,59.981,1449568803,"201051344000867","219011344069620",0.00,4.50,0,300.57,305.68,0.0,0.0,0.000,299621.7,299621.7,5533,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449568864,2384.00
12/08/2015 05:00,2,0.000,ALERT,211.48,300.57,59.954,1449568803,"201051344001093","219011344069620",0.00,5.00,0,298.47,303.58,0.0,0.0,0.000,308935.8,308935.8,10215,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449568866,2385.00
12/08/2015 05:00,2,0.000,ALERT,212.16,302.98,59.959,1449568803,"201051344000900","219011344069620",0.00,3.70,0,300.87,305.08,0.0,0.0,0.000,312716.8,312716.8,5543,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449568868,2386.00
12/08/2015 05:00,2,0.000,ALERT,212.61,302.37,59.959,1449568803,"201051344000648","219011344069620",0.00,3.30,0,300.57,305.38,0.0,0.0,0.000,306401.0,306401.0,5532,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449568870,2387.00
12/08/2015 05:00,2,0.000,ALERT,212.38,303.58,59.917,1449568803,"201051344000569","219011344069620",0.00,4.00,0,301.77,306.28,0.0,0.0,0.000,314004.9,314004.9,5536,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449568872,2388.00
12/08/2015 05:00,2,0.000,ALERT,212.16,303.28,59.954,1449568803,"201051344000983","219011344069620",0.00,4.50,0,301.47,305.68,0.0,0.0,0.000,309330.9,309330.9,5536,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449568873,2389.00
12/08/2015 05:00,2,0.000,ALERT,212.38,302.98,59.959,1449568803,"201051344001158","219011344069620",0.00,3.30,0,300.87,305.08,0.0,0.0,0.000,304901.9,304901.9,5534,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449568875,2390.00
12/08/2015 05:00,2,0.000,ALERT,212.61,303.28,59.922,1449568803,"201051344000576","219011344069620",0.00,4.00,0,301.17,305.68,0.0,0.0,0.000,306865.9,306865.9,5537,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449568877,2391.00
12/08/2015 05:00,2,0.000,ALERT,211.48,300.27,59.959,1449568803,"274151322000087","219011344069620",0.00,5.50,0,298.17,302.07,0.0,0.0,0.000,554055.8,554055.8,110,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449568879,2392.00
