ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/08/2015 05:15,2,0.000,ALERT,212.61,302.98,59.965,1449569704,"201051344000645","219011344069620",0.00,4.50,0,300.87,305.68,0.0,0.0,0.000,307633.6,307633.6,5539,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449569706,2393.00
12/08/2015 05:15,2,0.000,ALERT,211.48,300.27,59.981,1449569704,"274151322000085","219011344069620",0.00,4.50,0,299.07,302.68,0.0,0.0,0.000,581268.7,581268.7,106,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449569707,2394.00
12/08/2015 05:15,2,0.000,ALERT,212.61,302.68,59.938,1449569704,"201051344000633","219011344069620",0.00,3.70,0,299.07,305.38,0.0,0.0,0.000,300479.2,300479.2,5540,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449569709,2395.00
12/08/2015 05:15,2,0.000,ALERT,212.38,303.28,59.965,1449569704,"201051344000469","219011344069620",0.00,3.30,0,300.27,305.38,0.0,0.0,0.000,301369.3,301369.3,5545,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449569711,2396.00
12/08/2015 05:15,2,0.000,ALERT,211.03,300.27,59.996,1449569704,"201051344000646","219011344069620",0.00,3.70,0,298.17,302.07,0.0,0.0,0.000,306336.8,306336.8,10196,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449569713,2397.00
12/08/2015 05:15,2,0.000,ALERT,211.25,300.27,59.959,1449569704,"274151322000052","219011344069620",0.00,4.50,0,298.77,302.98,0.0,0.0,0.000,588792.1,588792.1,106,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449569715,2398.00
12/08/2015 05:15,2,0.000,ALERT,211.70,300.87,59.965,1449569704,"201051344000585","219011344069620",0.00,4.00,0,298.47,302.37,0.0,0.0,0.000,310934.4,310934.4,10205,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449569716,2399.00
12/08/2015 05:15,2,0.000,ALERT,211.48,300.87,59.970,1449569704,"201051344001230","219011344069620",0.00,4.00,0,299.07,302.37,0.0,0.0,0.000,309497.9,309497.9,10225,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449569718,2400.00
12/08/2015 05:15,2,0.000,ALERT,212.16,301.47,60.012,1449569704,"201051344000582","219011344069620",0.00,3.30,0,299.37,302.98,0.0,0.0,0.000,304246.0,304246.0,10196,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449569720,2401.00
12/08/2015 05:15,2,0.000,ALERT,211.25,300.57,59.970,1449569704,"201051344000955","219011344069620",0.00,4.00,0,298.77,302.07,0.0,0.0,0.000,313041.3,313041.3,10194,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449569722,2402.00
12/08/2015 05:15,2,0.000,ALERT,211.48,299.97,59.965,1449569704,"274151322000094","219011344069620",0.00,3.70,0,298.77,302.07,0.0,0.0,0.000,474848.3,474848.3,106,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449569724,2403.00
12/08/2015 05:15,2,0.000,ALERT,212.38,303.88,59.981,1449569704,"201051344000579","219011344069620",0.00,4.00,0,301.77,306.58,0.0,0.0,0.000,314961.1,314961.1,5538,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449569726,2404.00
12/08/2015 05:15,2,0.000,ALERT,211.25,300.87,59.959,1449569704,"201051344000890","219011344069620",0.00,4.50,0,298.77,303.28,0.0,0.0,0.000,311654.3,311654.3,10205,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449569727,2405.00
12/08/2015 05:15,2,0.000,ALERT,211.48,300.27,59.986,1449569704,"201051344000438","219011344069620",0.00,3.70,0,298.77,302.37,0.0,0.0,0.000,313356.1,313356.1,10200,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449569729,2406.00
12/08/2015 05:15,2,0.000,ALERT,211.70,299.97,59.975,1449569704,"201051344000417","219011344069620",0.00,4.00,0,298.17,301.77,0.0,0.0,0.000,307489.4,307489.4,10202,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449569731,2407.00
12/08/2015 05:15,2,0.000,ALERT,211.48,300.57,59.981,1449569704,"274151322000083","219011344069620",0.00,4.50,0,299.37,303.58,0.0,0.0,0.000,583321.0,583321.0,106,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449569733,2408.00
12/08/2015 05:15,2,0.000,ALERT,211.93,300.27,59.975,1449569704,"274151322000076","219011344069620",0.00,4.50,0,299.07,303.28,0.0,0.0,0.000,619516.6,619516.6,106,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449569735,2409.00
12/08/2015 05:15,2,0.000,ALERT,212.16,303.88,59.975,1449569704,"201051344000868","219011344069620",0.00,3.70,0,302.07,306.58,0.0,0.0,0.000,299161.9,299161.9,5537,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449569736,2410.00
12/08/2015 05:15,2,0.000,ALERT,211.48,301.77,60.002,1449569704,"274151322000095","219011344069620",0.00,3.70,0,300.27,303.58,0.0,0.0,0.000,612492.7,612492.7,106,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449569738,2411.00
12/08/2015 05:15,2,0.000,ALERT,212.16,302.98,59.981,1449569704,"201051344000988","219011344069620",0.00,4.00,0,298.77,305.38,0.0,0.0,0.000,299536.7,299536.7,5537,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449569740,2412.00
12/08/2015 05:15,2,0.000,ALERT,211.25,299.67,59.970,1449569704,"201051344001025","219011344069620",0.00,3.30,0,297.87,302.98,0.0,0.0,0.000,311437.0,311437.0,10200,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449569742,2413.00
12/08/2015 05:15,2,0.000,ALERT,212.16,303.58,59.970,1449569704,"201051344000458","219011344069620",0.00,5.00,0,301.17,306.28,0.0,0.0,0.000,309306.1,309306.1,5537,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449569744,2414.00
12/08/2015 05:15,2,0.000,ALERT,212.83,303.28,59.981,1449569704,"201051344000853","219011344069620",0.00,3.70,0,300.87,305.68,0.0,0.0,0.000,306230.1,306230.1,5540,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449569746,2415.00
12/08/2015 05:15,2,0.000,ALERT,211.93,300.57,59.981,1449569704,"201051344000685","219011344069620",0.00,4.00,0,298.47,302.37,0.0,0.0,0.000,313076.4,313076.4,10207,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449569747,2416.00
12/08/2015 05:15,2,0.000,ALERT,211.48,299.97,59.975,1449569704,"201051344000917","219011344069620",0.00,5.00,0,297.26,301.77,0.0,0.0,0.000,310811.6,310811.6,10216,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449569749,2417.00
12/08/2015 05:15,2,0.000,ALERT,211.70,301.17,59.986,1449569704,"201051344001145","219011344069620",0.00,4.00,0,298.77,302.98,0.0,0.0,0.000,313893.3,313893.3,10221,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449569751,2418.00
12/08/2015 05:15,2,0.000,ALERT,211.70,299.97,59.975,1449569704,"201051344000651","219011344069620",0.00,3.00,0,297.87,301.77,0.0,0.0,0.000,307895.7,307895.7,10203,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449569753,2419.00
12/08/2015 05:15,2,0.000,ALERT,211.03,300.57,59.975,1449569704,"274151322000088","219011344069620",0.00,5.00,0,298.77,302.68,0.0,0.0,0.000,566445.5,566445.5,106,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449569755,2420.00
12/08/2015 05:15,2,0.000,ALERT,211.93,299.67,59.986,1449569704,"274151322000068","219011344069620",0.00,5.00,0,298.47,301.47,0.0,0.0,0.000,474722.3,474722.3,106,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449569757,2421.00
12/08/2015 05:15,2,0.000,ALERT,211.25,300.57,60.002,1449569704,"201051344001135","219011344069620",0.00,3.70,0,299.07,302.98,0.0,0.0,0.000,304578.5,304578.5,10195,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449569758,2422.00
12/08/2015 05:15,2,0.000,ALERT,211.93,303.88,59.975,1449569704,"201051344000594","219011344069620",0.00,3.70,0,300.57,305.98,0.0,0.0,0.000,310485.4,310485.4,5540,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449569760,2423.00
12/08/2015 05:15,2,0.000,ALERT,211.48,300.27,59.970,1449569704,"201051344001203","219011344069620",0.00,3.70,0,298.77,303.88,0.0,0.0,0.000,310840.5,310840.5,10204,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449569762,2424.00
12/08/2015 05:15,2,0.000,ALERT,211.03,299.97,59.959,1449569704,"274151322000054","219011344069620",0.00,5.00,0,299.07,302.68,0.0,0.0,0.000,578509.3,578509.3,106,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449569764,2425.00
12/08/2015 05:15,2,0.000,ALERT,212.38,302.68,59.970,1449569704,"201051344000867","219011344069620",0.00,4.50,0,300.27,305.98,0.0,0.0,0.000,299621.7,299621.7,5535,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449569766,2426.00
12/08/2015 05:15,2,0.000,ALERT,211.48,300.57,59.975,1449569704,"201051344001093","219011344069620",0.00,5.00,0,298.77,302.07,0.0,0.0,0.000,308935.8,308935.8,10217,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449569767,2427.00
12/08/2015 05:15,2,0.000,ALERT,212.16,303.28,59.944,1449569704,"201051344000900","219011344069620",0.00,3.70,0,300.87,305.68,0.0,0.0,0.000,312716.8,312716.8,5545,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449569769,2428.00
12/08/2015 05:15,2,0.000,ALERT,212.61,302.68,59.975,1449569704,"201051344000648","219011344069620",0.00,3.30,0,300.57,305.68,0.0,0.0,0.000,306401.0,306401.0,5534,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449569771,2429.00
12/08/2015 05:15,2,0.000,ALERT,212.38,303.88,59.981,1449569704,"201051344000569","219011344069620",0.00,4.00,0,302.07,306.58,0.0,0.0,0.000,314004.9,314004.9,5538,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449569773,2430.00
12/08/2015 05:15,2,0.000,ALERT,212.38,303.28,59.933,1449569704,"201051344000983","219011344069620",0.00,4.00,0,301.17,306.28,0.0,0.0,0.000,309330.9,309330.9,5538,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449569775,2431.00
12/08/2015 05:15,2,0.000,ALERT,212.38,303.28,60.012,1449569704,"201051344001158","219011344069620",0.00,3.30,0,300.57,305.38,0.0,0.0,0.000,304901.9,304901.9,5536,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449569776,2432.00
12/08/2015 05:15,2,0.000,ALERT,213.06,303.88,59.970,1449569704,"201051344000576","219011344069620",0.00,3.70,0,301.17,305.98,0.0,0.0,0.000,306865.9,306865.9,5539,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449569778,2433.00
12/08/2015 05:15,2,0.000,ALERT,211.48,299.37,59.996,1449569704,"274151322000087","219011344069620",0.00,5.00,0,298.17,301.77,0.0,0.0,0.000,554055.8,554055.8,112,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449569780,2434.00
12/08/2015 05:30,2,0.000,ALERT,212.38,302.98,59.938,1449570604,"201051344000645","219011344069620",0.00,4.50,0,301.17,304.78,0.0,0.0,0.000,307633.6,307633.6,5541,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449570606,2435.00
12/08/2015 05:30,2,0.000,ALERT,211.03,299.67,59.970,1449570604,"274151322000085","219011344069620",0.00,4.50,0,298.47,302.07,0.0,0.0,0.000,581268.7,581268.7,108,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449570607,2436.00
12/08/2015 05:30,2,0.000,ALERT,212.61,302.68,60.002,1449570604,"201051344000633","219011344069620",0.00,3.70,0,299.37,304.48,0.0,0.0,0.000,300479.2,300479.2,5542,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449570609,2437.00
12/08/2015 05:30,2,0.000,ALERT,212.16,302.98,59.981,1449570604,"201051344000469","219011344069620",0.00,3.30,0,300.27,304.48,0.0,0.0,0.000,301369.3,301369.3,5547,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449570611,2438.00
12/08/2015 05:30,2,0.000,ALERT,210.80,299.67,59.981,1449570604,"201051344000646","219011344069620",0.00,4.00,0,297.87,301.77,0.0,0.0,0.000,306336.8,306336.8,10198,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449570613,2439.00
12/08/2015 05:30,2,0.000,ALERT,210.80,300.27,59.965,1449570604,"274151322000052","219011344069620",0.00,4.50,0,298.17,302.07,0.0,0.0,0.000,588792.1,588792.1,108,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449570614,2440.00
12/08/2015 05:30,2,0.000,ALERT,211.03,299.97,59.970,1449570604,"201051344000585","219011344069620",0.00,4.00,0,298.17,302.07,0.0,0.0,0.000,310934.4,310934.4,10207,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449570616,2441.00
12/08/2015 05:30,2,0.000,ALERT,211.03,300.27,59.970,1449570604,"201051344001230","219011344069620",0.00,4.00,0,299.07,302.37,0.0,0.0,0.000,309497.9,309497.9,10227,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449570618,2442.00
12/08/2015 05:30,2,0.000,ALERT,211.48,300.87,59.949,1449570604,"201051344000582","219011344069620",0.00,3.30,0,299.37,302.68,0.0,0.0,0.000,304246.0,304246.0,10198,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449570620,2443.00
12/08/2015 05:30,2,0.000,ALERT,210.57,299.67,59.975,1449570604,"201051344000955","219011344069620",0.00,4.00,0,298.47,302.07,0.0,0.0,0.000,313041.3,313041.3,10196,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449570622,2444.00
12/08/2015 05:30,2,0.000,ALERT,211.25,299.67,59.975,1449570604,"274151322000094","219011344069620",0.00,3.70,0,297.87,301.17,0.0,0.0,0.000,474848.3,474848.3,108,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449570624,2445.00
12/08/2015 05:30,2,0.000,ALERT,211.93,303.58,59.938,1449570604,"201051344000579","219011344069620",0.00,4.00,0,301.77,305.68,0.0,0.0,0.000,314961.1,314961.1,5540,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449570625,2446.00
12/08/2015 05:30,2,0.000,ALERT,210.80,299.97,59.965,1449570604,"201051344000890","219011344069620",0.00,4.50,0,298.77,302.98,0.0,0.0,0.000,311654.3,311654.3,10207,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449570627,2447.00
12/08/2015 05:30,2,0.000,ALERT,211.03,299.37,59.975,1449570604,"201051344000438","219011344069620",0.00,3.70,0,298.47,302.37,0.0,0.0,0.000,313356.1,313356.1,10202,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449570629,2448.00
12/08/2015 05:30,2,0.000,ALERT,211.25,299.07,59.970,1449570604,"201051344000417","219011344069620",0.00,4.00,0,298.17,301.47,0.0,0.0,0.000,307489.4,307489.4,10204,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449570631,2449.00
12/08/2015 05:30,2,0.000,ALERT,211.25,300.57,59.986,1449570604,"274151322000083","219011344069620",0.00,4.50,0,298.77,302.68,0.0,0.0,0.000,583321.0,583321.0,108,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449570633,2450.00
12/08/2015 05:30,2,0.000,ALERT,211.70,300.27,59.975,1449570604,"274151322000076","219011344069620",0.00,4.50,0,298.47,302.37,0.0,0.0,0.000,619516.6,619516.6,108,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449570635,2451.00
12/08/2015 05:30,2,0.000,ALERT,211.93,303.58,59.975,1449570604,"201051344000868","219011344069620",0.00,3.70,0,302.07,305.68,0.0,0.0,0.000,299161.9,299161.9,5539,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449570637,2452.00
12/08/2015 05:30,2,0.000,ALERT,211.03,300.87,59.975,1449570604,"274151322000095","219011344069620",0.00,3.70,0,299.67,302.98,0.0,0.0,0.000,612492.7,612492.7,108,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449570638,2453.00
12/08/2015 05:30,2,0.000,ALERT,211.70,302.68,59.981,1449570604,"201051344000988","219011344069620",0.00,4.00,0,299.07,304.48,0.0,0.0,0.000,299536.7,299536.7,5539,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449570640,2454.00
12/08/2015 05:30,2,0.000,ALERT,210.80,298.77,59.944,1449570604,"201051344001025","219011344069620",0.00,3.30,0,297.87,302.37,0.0,0.0,0.000,311437.0,311437.0,10202,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449570642,2455.00
12/08/2015 05:30,2,0.000,ALERT,211.70,302.98,59.991,1449570604,"201051344000458","219011344069620",0.00,5.00,0,301.47,305.68,0.0,0.0,0.000,309306.1,309306.1,5539,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449570644,2456.00
12/08/2015 05:30,2,0.000,ALERT,212.61,302.98,59.949,1449570604,"201051344000853","219011344069620",0.00,3.70,0,301.47,305.08,0.0,0.0,0.000,306230.1,306230.1,5542,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449570646,2457.00
12/08/2015 05:30,2,0.000,ALERT,211.48,299.97,59.970,1449570604,"201051344000685","219011344069620",0.00,4.00,0,298.47,302.07,0.0,0.0,0.000,313076.4,313076.4,10209,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449570647,2458.00
12/08/2015 05:30,2,0.000,ALERT,211.03,299.07,59.965,1449570604,"201051344000917","219011344069620",0.00,5.00,0,297.26,301.47,0.0,0.0,0.000,310811.6,310811.6,10218,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449570649,2459.00
12/08/2015 05:30,2,0.000,ALERT,211.25,299.97,59.965,1449570604,"201051344001145","219011344069620",0.00,4.00,0,298.77,302.68,0.0,0.0,0.000,313893.3,313893.3,10223,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449570651,2460.00
12/08/2015 05:30,2,0.000,ALERT,211.03,299.07,59.970,1449570604,"201051344000651","219011344069620",0.00,3.00,0,298.17,301.47,0.0,0.0,0.000,307895.7,307895.7,10205,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449570653,2461.00
12/08/2015 05:30,2,0.000,ALERT,210.57,299.97,59.970,1449570604,"274151322000088","219011344069620",0.00,5.00,0,298.17,301.77,0.0,0.0,0.000,566445.5,566445.5,108,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449570655,2462.00
12/08/2015 05:30,2,0.000,ALERT,211.93,299.37,60.002,1449570604,"274151322000068","219011344069620",0.00,5.00,0,297.87,300.87,0.0,0.0,0.000,474722.3,474722.3,108,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449570657,2463.00
12/08/2015 05:30,2,0.000,ALERT,210.80,299.97,59.959,1449570604,"201051344001135","219011344069620",0.00,3.70,0,298.47,302.68,0.0,0.0,0.000,304578.5,304578.5,10197,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449570659,2464.00
12/08/2015 05:30,2,0.000,ALERT,211.70,303.88,59.959,1449570604,"201051344000594","219011344069620",0.00,3.70,0,301.17,305.38,0.0,0.0,0.000,310485.4,310485.4,5542,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449570660,2465.00
12/08/2015 05:30,2,0.000,ALERT,211.03,299.67,60.007,1449570604,"201051344001203","219011344069620",0.00,3.70,0,298.47,303.58,0.0,0.0,0.000,310840.5,310840.5,10206,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449570662,2466.00
12/08/2015 05:30,2,0.000,ALERT,210.80,299.67,59.965,1449570604,"274151322000054","219011344069620",0.00,5.00,0,298.47,302.07,0.0,0.0,0.000,578509.3,578509.3,108,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449570664,2467.00
12/08/2015 05:30,2,0.000,ALERT,212.61,302.98,59.965,1449570604,"201051344000867","219011344069620",0.00,4.50,0,300.57,305.08,0.0,0.0,0.000,299621.7,299621.7,5537,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449570666,2468.00
12/08/2015 05:30,2,0.000,ALERT,211.03,299.97,59.959,1449570604,"201051344001093","219011344069620",0.00,5.00,0,298.17,301.77,0.0,0.0,0.000,308935.8,308935.8,10219,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449570667,2469.00
12/08/2015 05:30,2,0.000,ALERT,211.93,302.98,60.002,1449570604,"201051344000900","219011344069620",0.00,3.70,0,301.17,304.48,0.0,0.0,0.000,312716.8,312716.8,5547,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449570669,2470.00
12/08/2015 05:30,2,0.000,ALERT,212.38,302.37,59.959,1449570604,"201051344000648","219011344069620",0.00,3.30,0,300.87,305.08,0.0,0.0,0.000,306401.0,306401.0,5536,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449570671,2471.00
12/08/2015 05:30,2,0.000,ALERT,212.16,303.58,59.954,1449570604,"201051344000569","219011344069620",0.00,4.00,0,302.07,305.68,0.0,0.0,0.000,314004.9,314004.9,5540,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449570673,2472.00
12/08/2015 05:30,2,0.000,ALERT,211.93,303.28,59.965,1449570604,"201051344000983","219011344069620",0.00,4.00,0,301.47,305.08,0.0,0.0,0.000,309330.9,309330.9,5540,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449570675,2473.00
12/08/2015 05:30,2,0.000,ALERT,212.16,302.98,59.965,1449570604,"201051344001158","219011344069620",0.00,3.30,0,300.87,304.48,0.0,0.0,0.000,304901.9,304901.9,5538,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449570676,2474.00
12/08/2015 05:30,2,0.000,ALERT,212.61,303.58,59.975,1449570604,"201051344000576","219011344069620",0.00,3.70,0,301.17,305.08,0.0,0.0,0.000,306865.9,306865.9,5541,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449570678,2475.00
12/08/2015 05:30,2,0.000,ALERT,211.03,299.37,59.954,1449570604,"274151322000087","219011344069620",0.00,5.50,0,297.57,301.17,0.0,0.0,0.000,554055.8,554055.8,114,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449570680,2476.00
12/08/2015 05:45,2,0.000,ALERT,211.93,301.77,60.002,1449571503,"201051344000645","219011344069620",0.00,4.50,0,299.97,304.48,0.0,0.0,0.000,307633.6,307633.6,5543,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449571505,2477.00
12/08/2015 05:45,2,0.000,ALERT,210.80,299.67,60.002,1449571503,"274151322000085","219011344069620",0.00,5.00,0,297.57,301.47,0.0,0.0,0.000,581268.7,581268.7,110,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449571507,2478.00
12/08/2015 05:45,2,0.000,ALERT,212.16,301.47,60.002,1449571503,"201051344000633","219011344069620",0.00,3.70,0,298.47,304.18,0.0,0.0,0.000,300479.2,300479.2,5544,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449571508,2479.00
12/08/2015 05:45,2,0.000,ALERT,211.70,301.77,60.002,1449571503,"201051344000469","219011344069620",0.00,3.30,0,299.07,304.18,0.0,0.0,0.000,301369.3,301369.3,5549,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449571510,2480.00
12/08/2015 05:45,2,0.000,ALERT,210.80,299.97,60.002,1449571503,"201051344000646","219011344069620",0.00,3.70,0,297.26,301.77,0.0,0.0,0.000,306336.8,306336.8,10200,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449571512,2481.00
12/08/2015 05:45,2,0.000,ALERT,210.57,299.67,59.970,1449571503,"274151322000052","219011344069620",0.00,4.50,0,297.26,301.77,0.0,0.0,0.000,588792.1,588792.1,110,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449571514,2482.00
12/08/2015 05:45,2,0.000,ALERT,211.03,299.97,60.007,1449571503,"201051344000585","219011344069620",0.00,4.50,0,297.57,301.77,0.0,0.0,0.000,310934.4,310934.4,10209,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449571516,2483.00
12/08/2015 05:45,2,0.000,ALERT,211.03,300.57,60.012,1449571503,"201051344001230","219011344069620",0.00,4.00,0,298.17,302.07,0.0,0.0,0.000,309497.9,309497.9,10229,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449571517,2484.00
12/08/2015 05:45,2,0.000,ALERT,211.48,301.17,60.002,1449571503,"201051344000582","219011344069620",0.00,3.70,0,298.47,302.68,0.0,0.0,0.000,304246.0,304246.0,10200,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449571519,2485.00
12/08/2015 05:45,2,0.000,ALERT,210.57,299.97,60.007,1449571503,"201051344000955","219011344069620",0.00,4.00,0,297.87,301.77,0.0,0.0,0.000,313041.3,313041.3,10198,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449571521,2486.00
12/08/2015 05:45,2,0.000,ALERT,211.03,299.07,59.996,1449571503,"274151322000094","219011344069620",0.00,3.70,0,297.26,300.87,0.0,0.0,0.000,474848.3,474848.3,110,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449571523,2487.00
12/08/2015 05:45,2,0.000,ALERT,211.70,302.37,60.012,1449571503,"201051344000579","219011344069620",0.00,4.00,0,300.57,305.08,0.0,0.0,0.000,314961.1,314961.1,5542,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449571525,2488.00
12/08/2015 05:45,2,0.000,ALERT,210.80,300.27,60.028,1449571503,"201051344000890","219011344069620",0.00,4.50,0,298.17,302.68,0.0,0.0,0.000,311654.3,311654.3,10209,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449571526,2489.00
12/08/2015 05:45,2,0.000,ALERT,211.03,300.27,59.986,1449571503,"201051344000438","219011344069620",0.00,3.70,0,297.57,302.07,0.0,0.0,0.000,313356.1,313356.1,10204,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449571528,2490.00
12/08/2015 05:45,2,0.000,ALERT,211.25,299.67,60.034,1449571503,"201051344000417","219011344069620",0.00,4.00,0,297.26,301.17,0.0,0.0,0.000,307489.4,307489.4,10206,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449571530,2491.00
12/08/2015 05:45,2,0.000,ALERT,211.03,300.87,60.002,1449571503,"274151322000083","219011344069620",0.00,4.50,0,297.87,302.07,0.0,0.0,0.000,583321.0,583321.0,110,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449571532,2492.00
12/08/2015 05:45,2,0.000,ALERT,211.25,299.37,59.981,1449571503,"274151322000076","219011344069620",0.00,4.50,0,297.87,301.77,0.0,0.0,0.000,619516.6,619516.6,110,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449571534,2493.00
12/08/2015 05:45,2,0.000,ALERT,211.48,302.68,59.970,1449571503,"201051344000868","219011344069620",0.00,3.70,0,300.87,305.38,0.0,0.0,0.000,299161.9,299161.9,5541,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449571535,2494.00
12/08/2015 05:45,2,0.000,ALERT,211.03,300.87,59.996,1449571503,"274151322000095","219011344069620",0.00,3.70,0,298.77,302.37,0.0,0.0,0.000,612492.7,612492.7,110,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449571537,2495.00
12/08/2015 05:45,2,0.000,ALERT,211.48,301.77,59.975,1449571503,"201051344000988","219011344069620",0.00,4.00,0,297.57,304.18,0.0,0.0,0.000,299536.7,299536.7,5541,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449571539,2496.00
12/08/2015 05:45,2,0.000,ALERT,210.57,299.37,59.991,1449571503,"201051344001025","219011344069620",0.00,3.30,0,297.26,302.37,0.0,0.0,0.000,311437.0,311437.0,10204,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449571541,2497.00
12/08/2015 05:45,2,0.000,ALERT,211.70,302.07,60.007,1449571503,"201051344000458","219011344069620",0.00,5.50,0,299.97,305.08,0.0,0.0,0.000,309306.1,309306.1,5541,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449571543,2498.00
12/08/2015 05:45,2,0.000,ALERT,212.16,301.47,60.034,1449571503,"201051344000853","219011344069620",0.00,3.70,0,299.97,304.48,0.0,0.0,0.000,306230.1,306230.1,5544,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449571544,2499.00
12/08/2015 05:45,2,0.000,ALERT,211.25,299.67,59.991,1449571503,"201051344000685","219011344069620",0.00,4.00,0,297.57,301.77,0.0,0.0,0.000,313076.4,313076.4,10211,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449571546,2500.00
12/08/2015 05:45,2,0.000,ALERT,211.03,299.37,60.002,1449571503,"201051344000917","219011344069620",0.00,5.00,0,296.66,301.17,0.0,0.0,0.000,310811.6,310811.6,10220,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449571548,2501.00
12/08/2015 05:45,2,0.000,ALERT,211.25,300.27,59.991,1449571503,"201051344001145","219011344069620",0.00,3.70,0,297.87,302.68,0.0,0.0,0.000,313893.3,313893.3,10225,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449571550,2502.00
12/08/2015 05:45,2,0.000,ALERT,211.03,299.37,60.023,1449571503,"201051344000651","219011344069620",0.00,3.00,0,297.57,301.17,0.0,0.0,0.000,307895.7,307895.7,10207,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449571552,2503.00
12/08/2015 05:45,2,0.000,ALERT,210.35,299.07,59.996,1449571503,"274151322000088","219011344069620",0.00,5.00,0,297.57,301.17,0.0,0.0,0.000,566445.5,566445.5,110,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449571554,2504.00
12/08/2015 05:45,2,0.000,ALERT,211.48,298.77,59.986,1449571503,"274151322000068","219011344069620",0.00,5.50,0,296.96,300.57,0.0,0.0,0.000,474722.3,474722.3,110,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449571556,2505.00
12/08/2015 05:45,2,0.000,ALERT,210.80,300.57,59.986,1449571503,"201051344001135","219011344069620",0.00,4.00,0,297.87,302.37,0.0,0.0,0.000,304578.5,304578.5,10199,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449571557,2506.00
12/08/2015 05:45,2,0.000,ALERT,211.03,302.07,59.996,1449571503,"201051344000594","219011344069620",0.00,3.70,0,299.97,305.08,0.0,0.0,0.000,310485.4,310485.4,5544,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449571559,2507.00
12/08/2015 05:45,2,0.000,ALERT,210.80,299.67,59.996,1449571503,"201051344001203","219011344069620",0.00,3.70,0,297.87,303.28,0.0,0.0,0.000,310840.5,310840.5,10208,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449571561,2508.00
12/08/2015 05:45,2,0.000,ALERT,210.57,299.67,59.959,1449571503,"274151322000054","219011344069620",0.00,5.00,0,297.87,301.77,0.0,0.0,0.000,578509.3,578509.3,110,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449571563,2509.00
12/08/2015 05:45,2,0.000,ALERT,211.93,301.47,59.996,1449571503,"201051344000867","219011344069620",0.00,4.50,0,299.37,305.08,0.0,0.0,0.000,299621.7,299621.7,5539,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449571565,2510.00
12/08/2015 05:45,2,0.000,ALERT,211.03,300.27,59.991,1449571503,"201051344001093","219011344069620",0.00,5.00,0,297.87,301.77,0.0,0.0,0.000,308935.8,308935.8,10221,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449571566,2511.00
12/08/2015 05:45,2,0.000,ALERT,211.48,301.77,59.991,1449571503,"201051344000900","219011344069620",0.00,4.00,0,299.67,304.48,0.0,0.0,0.000,312716.8,312716.8,5549,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449571568,2512.00
12/08/2015 05:45,2,0.000,ALERT,211.93,301.17,59.991,1449571503,"201051344000648","219011344069620",0.00,3.30,0,299.37,304.48,0.0,0.0,0.000,306401.0,306401.0,5538,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449571570,2513.00
12/08/2015 05:45,2,0.000,ALERT,211.93,302.98,59.991,1449571503,"201051344000569","219011344069620",0.00,4.00,0,300.57,305.68,0.0,0.0,0.000,314004.9,314004.9,5542,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449571572,2514.00
12/08/2015 05:45,2,0.000,ALERT,211.48,302.07,59.986,1449571503,"201051344000983","219011344069620",0.00,4.50,0,299.97,305.08,0.0,0.0,0.000,309330.9,309330.9,5542,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449571574,2515.00
12/08/2015 05:45,2,0.000,ALERT,211.70,302.07,59.991,1449571503,"201051344001158","219011344069620",0.00,3.30,0,299.37,304.48,0.0,0.0,0.000,304901.9,304901.9,5540,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449571576,2516.00
12/08/2015 05:45,2,0.000,ALERT,212.16,302.68,59.981,1449571503,"201051344000576","219011344069620",0.00,3.70,0,299.97,304.78,0.0,0.0,0.000,306865.9,306865.9,5543,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449571577,2517.00
12/08/2015 05:45,2,0.000,ALERT,210.80,298.77,59.975,1449571503,"274151322000087","219011344069620",0.00,5.00,0,296.66,300.57,0.0,0.0,0.000,554055.8,554055.8,116,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449571579,2518.00
12/08/2015 06:00,2,0.000,ALERT,211.48,301.17,59.949,1449572404,"201051344000645","219011344069620",0.00,4.50,0,299.67,304.18,0.0,0.0,0.000,307633.6,307633.6,5545,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449572406,2519.00
12/08/2015 06:00,2,0.000,ALERT,210.35,298.47,59.970,1449572404,"274151322000085","219011344069620",0.00,4.50,0,297.26,301.47,0.0,0.0,0.000,581268.7,581268.7,112,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449572408,2520.00
12/08/2015 06:00,2,0.000,ALERT,211.48,300.57,59.975,1449572404,"201051344000633","219011344069620",0.00,3.70,0,297.87,303.58,0.0,0.0,0.000,300479.2,300479.2,5546,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449572409,2521.00
12/08/2015 06:00,2,0.000,ALERT,211.03,301.17,59.975,1449572404,"201051344000469","219011344069620",0.00,3.30,0,298.77,303.88,0.0,0.0,0.000,301369.3,301369.3,5551,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449572411,2522.00
12/08/2015 06:00,2,0.000,ALERT,209.90,299.07,59.975,1449572404,"201051344000646","219011344069620",0.00,3.70,0,297.26,301.47,0.0,0.0,0.000,306336.8,306336.8,10202,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449572413,2523.00
12/08/2015 06:00,2,0.000,ALERT,209.67,297.87,59.975,1449572404,"274151322000052","219011344069620",0.00,4.50,0,296.96,301.47,0.0,0.0,0.000,588792.1,588792.1,112,0,0,0,L,1151911521,0,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449572415,2524.00
12/08/2015 06:00,2,0.000,ALERT,210.12,299.07,59.991,1449572404,"201051344000585","219011344069620",0.00,4.50,0,297.26,301.47,0.0,0.0,0.000,310934.4,310934.4,10211,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449572417,2525.00
12/08/2015 06:00,2,0.000,ALERT,209.67,299.07,59.981,1449572404,"201051344001230","219011344069620",0.00,4.00,0,298.17,301.77,0.0,0.0,0.000,309497.9,309497.9,10231,0,0,0,L,1122011218,0,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449572419,2526.00
12/08/2015 06:00,2,0.000,ALERT,210.57,299.97,59.954,1449572404,"201051344000582","219011344069620",0.00,3.70,0,298.77,302.68,0.0,0.0,0.000,304246.0,304246.0,10202,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449572420,2527.00
12/08/2015 06:00,2,0.000,ALERT,209.67,298.77,59.981,1449572404,"201051344000955","219011344069620",0.00,4.00,0,297.87,301.77,0.0,0.0,0.000,313041.3,313041.3,10200,0,0,0,L,1122011218,0,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449572422,2528.00
12/08/2015 06:00,2,0.000,ALERT,210.12,298.17,60.012,1449572404,"274151322000094","219011344069620",0.00,3.70,0,296.96,300.57,0.0,0.0,0.000,474848.3,474848.3,112,0,0,0,L,1151911521,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449572424,2529.00
12/08/2015 06:00,2,0.000,ALERT,211.03,301.47,60.002,1449572404,"201051344000579","219011344069620",0.00,4.50,0,300.27,304.78,0.0,0.0,0.000,314961.1,314961.1,5544,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449572426,2530.00
12/08/2015 06:00,2,0.000,ALERT,209.90,299.67,59.991,1449572404,"201051344000890","219011344069620",0.00,4.50,0,298.17,302.68,0.0,0.0,0.000,311654.3,311654.3,10211,0,0,0,L,1122011218,0,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449572427,2531.00
12/08/2015 06:00,2,0.000,ALERT,209.90,298.77,59.975,1449572404,"201051344000438","219011344069620",0.00,3.70,0,297.87,302.07,0.0,0.0,0.000,313356.1,313356.1,10206,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449572429,2532.00
12/08/2015 06:00,2,0.000,ALERT,210.12,298.17,59.981,1449572404,"201051344000417","219011344069620",0.00,4.00,0,297.26,301.17,0.0,0.0,0.000,307489.4,307489.4,10208,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449572431,2533.00
12/08/2015 06:00,2,0.000,ALERT,210.35,299.37,59.965,1449572404,"274151322000083","219011344069620",0.00,4.50,0,297.87,301.77,0.0,0.0,0.000,583321.0,583321.0,112,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449572433,2534.00
12/08/2015 06:00,2,0.000,ALERT,210.80,299.07,59.975,1449572404,"274151322000076","219011344069620",0.00,4.50,0,297.26,301.47,0.0,0.0,0.000,619516.6,619516.6,112,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449572435,2535.00
12/08/2015 06:00,2,0.000,ALERT,210.80,301.47,60.007,1449572404,"201051344000868","219011344069620",0.00,4.00,0,300.57,305.08,0.0,0.0,0.000,299161.9,299161.9,5543,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449572437,2536.00
12/08/2015 06:00,2,0.000,ALERT,210.12,299.37,59.965,1449572404,"274151322000095","219011344069620",0.00,3.70,0,298.47,302.07,0.0,0.0,0.000,612492.7,612492.7,112,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449572438,2537.00
12/08/2015 06:00,2,0.000,ALERT,210.57,300.27,59.970,1449572404,"201051344000988","219011344069620",0.00,4.50,0,297.26,303.58,0.0,0.0,0.000,299536.7,299536.7,5543,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449572440,2538.00
12/08/2015 06:00,2,0.000,ALERT,209.44,297.57,59.970,1449572404,"201051344001025","219011344069620",0.00,3.30,0,296.96,302.07,0.0,0.0,0.000,311437.0,311437.0,10206,0,0,0,L,1122011218,0,119.97,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449572442,2539.00
