ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/08/2015 06:00,2,0.000,ALERT,210.57,300.87,59.970,1449572404,"201051344000458","219011344069620",0.00,5.50,0,299.97,304.78,0.0,0.0,0.000,309306.1,309306.1,5543,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449572444,2540.00
12/08/2015 06:00,2,0.000,ALERT,211.25,300.27,59.970,1449572404,"201051344000853","219011344069620",0.00,4.00,0,299.67,304.18,0.0,0.0,0.000,306230.1,306230.1,5546,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449572446,2541.00
12/08/2015 06:00,2,0.000,ALERT,210.12,298.47,60.012,1449572404,"201051344000685","219011344069620",0.00,4.00,0,297.57,301.47,0.0,0.0,0.000,313076.4,313076.4,10213,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449572448,2542.00
12/08/2015 06:00,2,0.000,ALERT,209.67,297.87,59.975,1449572404,"201051344000917","219011344069620",0.00,5.50,0,296.36,301.17,0.0,0.0,0.000,310811.6,310811.6,10222,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449572450,2543.00
12/08/2015 06:00,2,0.000,ALERT,209.90,298.47,59.970,1449572404,"201051344001145","219011344069620",0.00,4.00,0,297.87,302.07,0.0,0.0,0.000,313893.3,313893.3,10227,0,0,0,L,1122011218,0,120.42,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449572451,2544.00
12/08/2015 06:00,2,0.000,ALERT,209.67,297.87,59.970,1449572404,"201051344000651","219011344069620",0.00,3.00,0,296.96,301.17,0.0,0.0,0.000,307895.7,307895.7,10209,0,0,0,L,1122011218,0,120.65,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449572453,2545.00
12/08/2015 06:00,2,0.000,ALERT,209.44,298.47,59.954,1449572404,"274151322000088","219011344069620",0.00,5.00,0,297.26,300.87,0.0,0.0,0.000,566445.5,566445.5,112,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449572455,2546.00
12/08/2015 06:00,2,0.000,ALERT,210.80,297.87,59.959,1449572404,"274151322000068","219011344069620",0.00,5.50,0,296.66,300.27,0.0,0.0,0.000,474722.3,474722.3,112,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449572457,2547.00
12/08/2015 06:00,2,0.000,ALERT,209.22,298.17,59.981,1449572404,"201051344001135","219011344069620",0.00,4.00,0,297.57,302.37,0.0,0.0,0.000,304578.5,304578.5,10201,0,0,0,L,1122011218,0,120.20,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449572459,2548.00
12/08/2015 06:00,2,0.000,ALERT,210.35,301.47,59.965,1449572404,"201051344000594","219011344069620",0.00,4.00,0,299.37,304.48,0.0,0.0,0.000,310485.4,310485.4,5546,0,0,0,L,1122011218,0,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449572460,2549.00
12/08/2015 06:00,2,0.000,ALERT,209.67,297.87,59.975,1449572404,"201051344001203","219011344069620",0.00,3.70,0,297.26,302.98,0.0,0.0,0.000,310840.5,310840.5,10210,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449572462,2550.00
12/08/2015 06:00,2,0.000,ALERT,209.90,298.77,59.970,1449572404,"274151322000054","219011344069620",0.00,5.00,0,297.26,301.47,0.0,0.0,0.000,578509.3,578509.3,112,0,0,0,L,1151911521,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449572464,2551.00
12/08/2015 06:00,2,0.000,ALERT,211.25,300.87,59.991,1449572404,"201051344000867","219011344069620",0.00,4.50,0,298.77,304.48,0.0,0.0,0.000,299621.7,299621.7,5541,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449572466,2552.00
12/08/2015 06:00,2,0.000,ALERT,210.35,299.67,59.949,1449572404,"201051344001093","219011344069620",0.00,5.00,0,297.26,301.47,0.0,0.0,0.000,308935.8,308935.8,10223,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449572467,2553.00
12/08/2015 06:00,2,0.000,ALERT,210.80,300.57,60.002,1449572404,"201051344000900","219011344069620",0.00,4.00,0,299.37,303.88,0.0,0.0,0.000,312716.8,312716.8,5551,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449572469,2554.00
12/08/2015 06:00,2,0.000,ALERT,211.25,300.27,59.986,1449572404,"201051344000648","219011344069620",0.00,3.30,0,299.07,304.18,0.0,0.0,0.000,306401.0,306401.0,5540,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449572471,2555.00
12/08/2015 06:00,2,0.000,ALERT,211.03,301.17,59.965,1449572404,"201051344000569","219011344069620",0.00,4.00,0,300.27,305.08,0.0,0.0,0.000,314004.9,314004.9,5544,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449572473,2556.00
12/08/2015 06:00,2,0.000,ALERT,210.80,300.87,59.959,1449572404,"201051344000983","219011344069620",0.00,4.50,0,299.97,304.48,0.0,0.0,0.000,309330.9,309330.9,5544,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449572475,2557.00
12/08/2015 06:00,2,0.000,ALERT,211.03,300.87,59.954,1449572404,"201051344001158","219011344069620",0.00,3.70,0,299.37,303.58,0.0,0.0,0.000,304901.9,304901.9,5542,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449572477,2558.00
12/08/2015 06:00,2,0.000,ALERT,211.48,301.47,59.954,1449572404,"201051344000576","219011344069620",0.00,4.00,0,299.97,304.18,0.0,0.0,0.000,306865.9,306865.9,5545,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449572479,2559.00
12/08/2015 06:00,2,0.000,ALERT,210.12,297.26,59.954,1449572404,"274151322000087","219011344069620",0.00,5.50,0,296.36,300.27,0.0,0.0,0.000,554055.8,554055.8,118,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449572480,2560.00
12/08/2015 06:15,2,0.000,ALERT,211.70,300.87,59.975,1449573304,"201051344000645","219011344069620",0.00,4.50,0,287.65,302.98,0.0,0.0,0.000,307633.6,307633.6,5547,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449573306,2561.00
12/08/2015 06:15,2,0.000,ALERT,210.35,298.47,59.965,1449573304,"274151322000085","219011344069620",0.00,5.00,0,285.54,302.37,0.0,0.0,0.000,581268.7,581268.7,114,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449573308,2562.00
12/08/2015 06:15,2,0.000,ALERT,211.93,300.57,59.928,1449573304,"201051344000633","219011344069620",0.00,3.70,0,285.84,302.37,0.0,0.0,0.000,300479.2,300479.2,5548,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449573309,2563.00
12/08/2015 06:15,2,0.000,ALERT,211.25,300.57,59.970,1449573304,"201051344000469","219011344069620",0.00,3.70,0,286.44,302.68,0.0,0.0,0.000,301369.3,301369.3,5553,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449573311,2564.00
12/08/2015 06:15,2,0.000,ALERT,210.57,300.27,59.933,1449573304,"201051344000646","219011344069620",0.00,4.00,0,286.74,302.07,0.0,0.0,0.000,306336.8,306336.8,10204,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449573313,2565.00
12/08/2015 06:15,2,0.000,ALERT,210.12,299.07,59.959,1449573304,"274151322000052","219011344069620",0.00,4.50,0,285.54,303.28,0.0,0.0,0.000,588792.1,588792.1,114,0,0,0,L,1151911521,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449573315,2566.00
12/08/2015 06:15,2,0.000,ALERT,211.03,300.57,59.991,1449573304,"201051344000585","219011344069620",0.00,4.50,0,286.74,302.37,0.0,0.0,0.000,310934.4,310934.4,10213,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449573317,2567.00
12/08/2015 06:15,2,0.000,ALERT,210.57,300.27,59.975,1449573304,"201051344001230","219011344069620",0.00,4.00,0,287.35,302.37,0.0,0.0,0.000,309497.9,309497.9,10233,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449573318,2568.00
12/08/2015 06:15,2,0.000,ALERT,211.25,300.87,59.981,1449573304,"201051344000582","219011344069620",0.00,3.70,0,287.95,302.98,0.0,0.0,0.000,304246.0,304246.0,10204,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449573320,2569.00
12/08/2015 06:15,2,0.000,ALERT,210.35,300.27,59.965,1449573304,"201051344000955","219011344069620",0.00,4.00,0,287.05,302.07,0.0,0.0,0.000,313041.3,313041.3,10202,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449573322,2570.00
12/08/2015 06:15,2,0.000,ALERT,210.35,297.87,59.965,1449573304,"274151322000094","219011344069620",0.00,4.00,0,284.94,302.07,0.0,0.0,0.000,474848.3,474848.3,114,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449573324,2571.00
12/08/2015 06:15,2,0.000,ALERT,211.03,301.17,59.970,1449573304,"201051344000579","219011344069620",0.00,4.50,0,288.25,303.58,0.0,0.0,0.000,314961.1,314961.1,5546,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449573326,2572.00
12/08/2015 06:15,2,0.000,ALERT,210.57,300.57,59.970,1449573304,"201051344000890","219011344069620",0.00,4.50,0,287.65,303.28,0.0,0.0,0.000,311654.3,311654.3,10213,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449573328,2573.00
12/08/2015 06:15,2,0.000,ALERT,210.80,299.97,59.965,1449573304,"201051344000438","219011344069620",0.00,3.70,0,287.05,302.37,0.0,0.0,0.000,313356.1,313356.1,10208,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449573330,2574.00
12/08/2015 06:15,2,0.000,ALERT,211.03,299.37,59.954,1449573304,"201051344000417","219011344069620",0.00,4.00,0,286.44,301.47,0.0,0.0,0.000,307489.4,307489.4,10210,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449573331,2575.00
12/08/2015 06:15,2,0.000,ALERT,210.35,298.77,59.965,1449573304,"274151322000083","219011344069620",0.00,4.50,0,285.84,303.58,0.0,0.0,0.000,583321.0,583321.0,114,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449573333,2576.00
12/08/2015 06:15,2,0.000,ALERT,211.03,298.47,59.965,1449573304,"274151322000076","219011344069620",0.00,4.50,0,285.54,302.68,0.0,0.0,0.000,619516.6,619516.6,114,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449573335,2577.00
12/08/2015 06:15,2,0.000,ALERT,211.25,301.77,59.959,1449573304,"201051344000868","219011344069620",0.00,4.00,0,288.25,303.58,0.0,0.0,0.000,299161.9,299161.9,5545,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449573337,2578.00
12/08/2015 06:15,2,0.000,ALERT,210.35,299.67,59.965,1449573304,"274151322000095","219011344069620",0.00,3.70,0,286.74,303.88,0.0,0.0,0.000,612492.7,612492.7,114,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449573339,2579.00
12/08/2015 06:15,2,0.000,ALERT,211.03,300.57,59.959,1449573304,"201051344000988","219011344069620",0.00,4.50,0,285.24,302.37,0.0,0.0,0.000,299536.7,299536.7,5545,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449573341,2580.00
12/08/2015 06:15,2,0.000,ALERT,210.80,299.67,59.949,1449573304,"201051344001025","219011344069620",0.00,3.70,0,286.44,302.68,0.0,0.0,0.000,311437.0,311437.0,10208,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449573342,2581.00
12/08/2015 06:15,2,0.000,ALERT,211.03,300.87,59.965,1449573304,"201051344000458","219011344069620",0.00,5.50,0,287.65,303.58,0.0,0.0,0.000,309306.1,309306.1,5545,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449573344,2582.00
12/08/2015 06:15,2,0.000,ALERT,211.70,300.57,59.975,1449573304,"201051344000853","219011344069620",0.00,4.00,0,287.35,302.68,0.0,0.0,0.000,306230.1,306230.1,5548,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449573346,2583.00
12/08/2015 06:15,2,0.000,ALERT,210.80,299.97,59.965,1449573304,"201051344000685","219011344069620",0.00,4.50,0,287.05,302.07,0.0,0.0,0.000,313076.4,313076.4,10215,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449573348,2584.00
12/08/2015 06:15,2,0.000,ALERT,210.80,299.37,59.970,1449573304,"201051344000917","219011344069620",0.00,5.50,0,285.84,301.47,0.0,0.0,0.000,310811.6,310811.6,10224,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449573350,2585.00
12/08/2015 06:15,2,0.000,ALERT,210.80,299.97,59.965,1449573304,"201051344001145","219011344069620",0.00,4.00,0,287.35,302.68,0.0,0.0,0.000,313893.3,313893.3,10229,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449573352,2586.00
12/08/2015 06:15,2,0.000,ALERT,210.57,298.77,59.970,1449573304,"201051344000651","219011344069620",0.00,3.30,0,286.74,301.77,0.0,0.0,0.000,307895.7,307895.7,10211,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449573353,2587.00
12/08/2015 06:15,2,0.000,ALERT,209.67,298.17,59.959,1449573304,"274151322000088","219011344069620",0.00,5.50,0,285.54,302.68,0.0,0.0,0.000,566445.5,566445.5,114,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449573355,2588.00
12/08/2015 06:15,2,0.000,ALERT,210.80,297.57,59.965,1449573304,"274151322000068","219011344069620",0.00,5.50,0,284.94,301.77,0.0,0.0,0.000,474722.3,474722.3,114,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449573357,2589.00
12/08/2015 06:15,2,0.000,ALERT,209.90,299.37,59.975,1449573304,"201051344001135","219011344069620",0.00,4.00,0,287.05,302.68,0.0,0.0,0.000,304578.5,304578.5,10203,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449573359,2590.00
12/08/2015 06:15,2,0.000,ALERT,210.35,300.57,59.970,1449573304,"201051344000594","219011344069620",0.00,4.00,0,287.05,303.28,0.0,0.0,0.000,310485.4,310485.4,5548,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449573360,2591.00
12/08/2015 06:15,2,0.000,ALERT,210.35,299.07,59.970,1449573304,"201051344001203","219011344069620",0.00,3.70,0,287.05,303.88,0.0,0.0,0.000,310840.5,310840.5,10212,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449573362,2592.00
12/08/2015 06:15,2,0.000,ALERT,209.67,298.47,59.959,1449573304,"274151322000054","219011344069620",0.00,5.50,0,285.84,302.98,0.0,0.0,0.000,578509.3,578509.3,114,0,0,0,L,1151911521,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449573364,2593.00
12/08/2015 06:15,2,0.000,ALERT,211.03,299.67,59.991,1449573304,"201051344000867","219011344069620",0.00,5.00,0,286.74,302.98,0.0,0.0,0.000,299621.7,299621.7,5543,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449573366,2594.00
12/08/2015 06:15,2,0.000,ALERT,210.35,299.37,60.002,1449573304,"201051344001093","219011344069620",0.00,5.00,0,287.05,302.07,0.0,0.0,0.000,308935.8,308935.8,10225,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449573368,2595.00
12/08/2015 06:15,2,0.000,ALERT,210.57,299.97,59.970,1449573304,"201051344000900","219011344069620",0.00,4.00,0,287.05,302.37,0.0,0.0,0.000,312716.8,312716.8,5553,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449573369,2596.00
12/08/2015 06:15,2,0.000,ALERT,211.03,299.67,60.018,1449573304,"201051344000648","219011344069620",0.00,3.30,0,287.05,302.68,0.0,0.0,0.000,306401.0,306401.0,5542,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449573371,2597.00
12/08/2015 06:15,2,0.000,ALERT,210.80,300.87,59.975,1449573304,"201051344000569","219011344069620",0.00,4.50,0,288.25,303.58,0.0,0.0,0.000,314004.9,314004.9,5546,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449573373,2598.00
12/08/2015 06:15,2,0.000,ALERT,210.57,299.97,59.991,1449573304,"201051344000983","219011344069620",0.00,4.50,0,287.65,303.28,0.0,0.0,0.000,309330.9,309330.9,5546,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449573375,2599.00
12/08/2015 06:15,2,0.000,ALERT,210.80,299.97,59.938,1449573304,"201051344001158","219011344069620",0.00,3.70,0,286.74,302.37,0.0,0.0,0.000,304901.9,304901.9,5544,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449573377,2600.00
12/08/2015 06:15,2,0.000,ALERT,211.03,300.57,60.007,1449573304,"201051344000576","219011344069620",0.00,4.00,0,287.65,303.28,0.0,0.0,0.000,306865.9,306865.9,5547,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449573378,2601.00
12/08/2015 06:15,2,0.000,ALERT,209.67,297.26,59.954,1449573304,"274151322000087","219011344069620",0.00,5.50,0,284.64,302.07,0.0,0.0,0.000,554055.8,554055.8,120,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449573380,2602.00
12/08/2015 06:30,2,0.000,ALERT,211.70,301.47,59.965,1449574203,"201051344000645","219011344069620",0.00,4.50,0,298.77,303.58,0.0,0.0,0.000,307633.6,307633.6,5549,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449574205,2603.00
12/08/2015 06:30,2,0.000,ALERT,210.57,299.07,59.959,1449574203,"274151322000085","219011344069620",0.00,5.00,0,296.36,300.87,0.0,0.0,0.000,581268.7,581268.7,116,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449574207,2604.00
12/08/2015 06:30,2,0.000,ALERT,212.16,301.47,59.944,1449574203,"201051344000633","219011344069620",0.00,4.00,0,297.26,302.98,0.0,0.0,0.000,300479.2,300479.2,5550,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449574209,2605.00
12/08/2015 06:30,2,0.000,ALERT,211.48,301.47,59.965,1449574203,"201051344000469","219011344069620",0.00,3.70,0,297.87,303.28,0.0,0.0,0.000,301369.3,301369.3,5555,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449574210,2606.00
12/08/2015 06:30,2,0.000,ALERT,211.03,300.57,59.965,1449574203,"201051344000646","219011344069620",0.00,4.00,0,297.57,302.07,0.0,0.0,0.000,306336.8,306336.8,10206,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449574212,2607.00
12/08/2015 06:30,2,0.000,ALERT,210.12,299.67,60.002,1449574203,"274151322000052","219011344069620",0.00,5.00,0,296.36,301.47,0.0,0.0,0.000,588792.1,588792.1,116,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449574214,2608.00
12/08/2015 06:30,2,0.000,ALERT,211.25,300.87,59.938,1449574203,"201051344000585","219011344069620",0.00,4.50,0,297.57,302.37,0.0,0.0,0.000,310934.4,310934.4,10215,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449574216,2609.00
12/08/2015 06:30,2,0.000,ALERT,211.25,300.87,59.965,1449574203,"201051344001230","219011344069620",0.00,4.00,0,298.47,302.37,0.0,0.0,0.000,309497.9,309497.9,10235,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449574218,2610.00
12/08/2015 06:30,2,0.000,ALERT,211.70,301.47,59.944,1449574203,"201051344000582","219011344069620",0.00,3.70,0,298.17,302.98,0.0,0.0,0.000,304246.0,304246.0,10206,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449574219,2611.00
12/08/2015 06:30,2,0.000,ALERT,210.80,300.27,59.954,1449574203,"201051344000955","219011344069620",0.00,4.00,0,297.87,302.07,0.0,0.0,0.000,313041.3,313041.3,10204,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449574221,2612.00
12/08/2015 06:30,2,0.000,ALERT,210.57,298.77,59.944,1449574203,"274151322000094","219011344069620",0.00,4.00,0,296.06,300.27,0.0,0.0,0.000,474848.3,474848.3,116,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449574223,2613.00
12/08/2015 06:30,2,0.000,ALERT,211.70,302.07,59.954,1449574203,"201051344000579","219011344069620",0.00,4.50,0,299.67,304.18,0.0,0.0,0.000,314961.1,314961.1,5548,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449574225,2614.00
12/08/2015 06:30,2,0.000,ALERT,211.03,300.57,59.949,1449574203,"201051344000890","219011344069620",0.00,4.50,0,298.77,303.28,0.0,0.0,0.000,311654.3,311654.3,10215,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449574226,2615.00
12/08/2015 06:30,2,0.000,ALERT,211.25,300.27,59.959,1449574203,"201051344000438","219011344069620",0.00,3.70,0,297.87,302.37,0.0,0.0,0.000,313356.1,313356.1,10210,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449574228,2616.00
12/08/2015 06:30,2,0.000,ALERT,211.25,299.97,59.954,1449574203,"201051344000417","219011344069620",0.00,4.50,0,297.57,301.47,0.0,0.0,0.000,307489.4,307489.4,10212,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449574230,2617.00
12/08/2015 06:30,2,0.000,ALERT,210.57,299.67,59.970,1449574203,"274151322000083","219011344069620",0.00,5.00,0,296.66,301.47,0.0,0.0,0.000,583321.0,583321.0,116,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449574232,2618.00
12/08/2015 06:30,2,0.000,ALERT,210.80,298.77,59.949,1449574203,"274151322000076","219011344069620",0.00,4.50,0,296.66,301.47,0.0,0.0,0.000,619516.6,619516.6,116,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449574234,2619.00
12/08/2015 06:30,2,0.000,ALERT,211.03,302.37,59.949,1449574203,"201051344000868","219011344069620",0.00,4.00,0,299.07,304.18,0.0,0.0,0.000,299161.9,299161.9,5547,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449574236,2620.00
12/08/2015 06:30,2,0.000,ALERT,209.90,299.37,59.907,1449574203,"274151322000095","219011344069620",0.00,4.00,0,297.57,301.77,0.0,0.0,0.000,612492.7,612492.7,116,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449574237,2621.00
12/08/2015 06:30,2,0.000,ALERT,211.03,301.17,59.922,1449574203,"201051344000988","219011344069620",0.00,4.50,0,296.36,302.98,0.0,0.0,0.000,299536.7,299536.7,5547,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449574239,2622.00
12/08/2015 06:30,2,0.000,ALERT,210.57,299.07,59.949,1449574203,"201051344001025","219011344069620",0.00,3.70,0,297.57,302.68,0.0,0.0,0.000,311437.0,311437.0,10210,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449574241,2623.00
12/08/2015 06:30,2,0.000,ALERT,211.03,301.77,59.954,1449574203,"201051344000458","219011344069620",0.00,5.50,0,299.07,304.18,0.0,0.0,0.000,309306.1,309306.1,5547,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449574243,2624.00
12/08/2015 06:30,2,0.000,ALERT,211.70,301.17,60.002,1449574203,"201051344000853","219011344069620",0.00,4.00,0,298.17,303.58,0.0,0.0,0.000,306230.1,306230.1,5550,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449574245,2625.00
12/08/2015 06:30,2,0.000,ALERT,211.25,299.97,59.959,1449574203,"201051344000685","219011344069620",0.00,4.50,0,297.57,302.07,0.0,0.0,0.000,313076.4,313076.4,10217,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449574247,2626.00
12/08/2015 06:30,2,0.000,ALERT,211.03,299.07,59.954,1449574203,"201051344000917","219011344069620",0.00,5.50,0,296.96,301.47,0.0,0.0,0.000,310811.6,310811.6,10226,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449574248,2627.00
12/08/2015 06:30,2,0.000,ALERT,211.03,300.27,59.954,1449574203,"201051344001145","219011344069620",0.00,4.00,0,298.17,302.98,0.0,0.0,0.000,313893.3,313893.3,10231,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449574250,2628.00
12/08/2015 06:30,2,0.000,ALERT,211.03,299.37,59.965,1449574203,"201051344000651","219011344069620",0.00,3.30,0,297.26,301.77,0.0,0.0,0.000,307895.7,307895.7,10213,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449574252,2629.00
12/08/2015 06:30,2,0.000,ALERT,209.90,298.47,59.954,1449574203,"274151322000088","219011344069620",0.00,5.50,0,296.36,300.87,0.0,0.0,0.000,566445.5,566445.5,116,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449574254,2630.00
12/08/2015 06:30,2,0.000,ALERT,210.57,298.17,59.996,1449574203,"274151322000068","219011344069620",0.00,5.50,0,295.76,299.97,0.0,0.0,0.000,474722.3,474722.3,116,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449574256,2631.00
12/08/2015 06:30,2,0.000,ALERT,210.35,299.67,59.949,1449574203,"201051344001135","219011344069620",0.00,4.00,0,297.87,302.68,0.0,0.0,0.000,304578.5,304578.5,10205,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449574258,2632.00
12/08/2015 06:30,2,0.000,ALERT,210.80,302.07,59.959,1449574203,"201051344000594","219011344069620",0.00,4.00,0,297.57,303.58,0.0,0.0,0.000,310485.4,310485.4,5550,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449574259,2633.00
12/08/2015 06:30,2,0.000,ALERT,210.80,299.67,59.954,1449574203,"201051344001203","219011344069620",0.00,4.00,0,297.57,303.88,0.0,0.0,0.000,310840.5,310840.5,10214,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449574261,2634.00
12/08/2015 06:30,2,0.000,ALERT,210.12,299.67,59.954,1449574203,"274151322000054","219011344069620",0.00,5.50,0,296.36,301.17,0.0,0.0,0.000,578509.3,578509.3,116,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449574263,2635.00
12/08/2015 06:30,2,0.000,ALERT,211.25,300.27,59.954,1449574203,"201051344000867","219011344069620",0.00,5.00,0,297.57,303.88,0.0,0.0,0.000,299621.7,299621.7,5545,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449574265,2636.00
12/08/2015 06:30,2,0.000,ALERT,210.80,299.67,59.944,1449574203,"201051344001093","219011344069620",0.00,5.00,0,297.57,302.07,0.0,0.0,0.000,308935.8,308935.8,10227,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449574267,2637.00
12/08/2015 06:30,2,0.000,ALERT,211.03,300.87,59.949,1449574203,"201051344000900","219011344069620",0.00,4.00,0,298.17,303.28,0.0,0.0,0.000,312716.8,312716.8,5555,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449574268,2638.00
12/08/2015 06:30,2,0.000,ALERT,211.48,300.57,59.928,1449574203,"201051344000648","219011344069620",0.00,3.70,0,297.26,303.58,0.0,0.0,0.000,306401.0,306401.0,5544,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449574270,2639.00
12/08/2015 06:30,2,0.000,ALERT,211.25,301.77,59.922,1449574203,"201051344000569","219011344069620",0.00,4.50,0,298.77,304.18,0.0,0.0,0.000,314004.9,314004.9,5548,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449574272,2640.00
12/08/2015 06:30,2,0.000,ALERT,211.25,301.47,59.959,1449574203,"201051344000983","219011344069620",0.00,4.50,0,298.17,303.88,0.0,0.0,0.000,309330.9,309330.9,5548,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449574274,2641.00
12/08/2015 06:30,2,0.000,ALERT,211.25,301.17,59.954,1449574203,"201051344001158","219011344069620",0.00,3.70,0,297.57,302.98,0.0,0.0,0.000,304901.9,304901.9,5546,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449574276,2642.00
12/08/2015 06:30,2,0.000,ALERT,211.70,301.77,59.954,1449574203,"201051344000576","219011344069620",0.00,4.00,0,298.47,303.58,0.0,0.0,0.000,306865.9,306865.9,5549,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449574277,2643.00
12/08/2015 06:30,2,0.000,ALERT,210.12,298.17,59.917,1449574203,"274151322000087","219011344069620",0.00,5.50,0,295.16,300.27,0.0,0.0,0.000,554055.8,554055.8,122,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449574279,2644.00
12/08/2015 06:45,2,0.000,ALERT,213.06,303.28,59.938,1449575103,"201051344000645","219011344069620",0.00,5.00,0,299.07,305.08,0.0,0.0,0.000,307633.6,307633.6,5551,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449575105,2645.00
12/08/2015 06:45,2,0.000,ALERT,211.93,300.27,59.901,1449575103,"274151322000085","219011344069620",0.00,5.00,0,296.96,302.98,0.0,0.0,0.000,581268.7,581268.7,118,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449575107,2646.00
12/08/2015 06:45,2,0.000,ALERT,213.29,303.28,59.949,1449575103,"201051344000633","219011344069620",0.00,4.00,0,297.57,304.78,0.0,0.0,0.000,300479.2,300479.2,5552,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449575109,2647.00
12/08/2015 06:45,2,0.000,ALERT,212.83,303.28,59.954,1449575103,"201051344000469","219011344069620",0.00,3.70,0,298.17,304.78,0.0,0.0,0.000,301369.3,301369.3,5557,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449575110,2648.00
12/08/2015 06:45,2,0.000,ALERT,211.25,300.57,59.944,1449575103,"201051344000646","219011344069620",0.00,3.70,0,297.87,302.68,0.0,0.0,0.000,306336.8,306336.8,10208,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449575112,2649.00
12/08/2015 06:45,2,0.000,ALERT,211.48,301.17,59.975,1449575103,"274151322000052","219011344069620",0.00,5.00,0,296.66,303.28,0.0,0.0,0.000,588792.1,588792.1,118,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449575114,2650.00
12/08/2015 06:45,2,0.000,ALERT,211.70,300.87,59.949,1449575103,"201051344000585","219011344069620",0.00,4.50,0,297.57,302.68,0.0,0.0,0.000,310934.4,310934.4,10217,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449575116,2651.00
12/08/2015 06:45,2,0.000,ALERT,211.48,300.87,59.970,1449575103,"201051344001230","219011344069620",0.00,4.50,0,298.47,302.98,0.0,0.0,0.000,309497.9,309497.9,10237,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449575118,2652.00
12/08/2015 06:45,2,0.000,ALERT,212.16,301.47,59.949,1449575103,"201051344000582","219011344069620",0.00,3.70,0,299.07,303.58,0.0,0.0,0.000,304246.0,304246.0,10208,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449575119,2653.00
12/08/2015 06:45,2,0.000,ALERT,211.25,300.57,59.949,1449575103,"201051344000955","219011344069620",0.00,4.50,0,298.17,302.68,0.0,0.0,0.000,313041.3,313041.3,10206,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449575121,2654.00
12/08/2015 06:45,2,0.000,ALERT,211.93,300.27,59.954,1449575103,"274151322000094","219011344069620",0.00,4.00,0,296.66,302.37,0.0,0.0,0.000,474848.3,474848.3,118,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449575123,2655.00
12/08/2015 06:45,2,0.000,ALERT,212.61,303.88,59.954,1449575103,"201051344000579","219011344069620",0.00,4.50,0,299.67,305.98,0.0,0.0,0.000,314961.1,314961.1,5550,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449575125,2656.00
12/08/2015 06:45,2,0.000,ALERT,211.25,300.87,59.949,1449575103,"201051344000890","219011344069620",0.00,4.50,0,298.47,303.58,0.0,0.0,0.000,311654.3,311654.3,10217,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449575126,2657.00
12/08/2015 06:45,2,0.000,ALERT,211.48,300.57,59.959,1449575103,"201051344000438","219011344069620",0.00,4.00,0,298.17,302.98,0.0,0.0,0.000,313356.1,313356.1,10212,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449575128,2658.00
12/08/2015 06:45,2,0.000,ALERT,211.70,299.97,59.944,1449575103,"201051344000417","219011344069620",0.00,4.00,0,297.57,302.07,0.0,0.0,0.000,307489.4,307489.4,10214,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449575130,2659.00
12/08/2015 06:45,2,0.000,ALERT,211.93,301.17,59.907,1449575103,"274151322000083","219011344069620",0.00,5.00,0,297.26,303.28,0.0,0.0,0.000,583321.0,583321.0,118,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449575132,2660.00
12/08/2015 06:45,2,0.000,ALERT,212.38,300.57,59.954,1449575103,"274151322000076","219011344069620",0.00,4.50,0,296.96,303.58,0.0,0.0,0.000,619516.6,619516.6,118,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449575134,2661.00
12/08/2015 06:45,2,0.000,ALERT,212.61,303.88,59.954,1449575103,"201051344000868","219011344069620",0.00,4.00,0,299.97,305.98,0.0,0.0,0.000,299161.9,299161.9,5549,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449575135,2662.00
12/08/2015 06:45,2,0.000,ALERT,211.93,301.77,59.986,1449575103,"274151322000095","219011344069620",0.00,4.00,0,297.87,303.88,0.0,0.0,0.000,612492.7,612492.7,118,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449575137,2663.00
12/08/2015 06:45,2,0.000,ALERT,212.38,302.98,59.959,1449575103,"201051344000988","219011344069620",0.00,4.50,0,296.66,304.78,0.0,0.0,0.000,299536.7,299536.7,5549,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449575139,2664.00
12/08/2015 06:45,2,0.000,ALERT,211.25,299.67,59.959,1449575103,"201051344001025","219011344069620",0.00,3.70,0,297.26,303.28,0.0,0.0,0.000,311437.0,311437.0,10212,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449575141,2665.00
12/08/2015 06:45,2,0.000,ALERT,212.38,303.28,59.954,1449575103,"201051344000458","219011344069620",0.00,5.50,0,299.37,305.98,0.0,0.0,0.000,309306.1,309306.1,5549,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449575143,2666.00
12/08/2015 06:45,2,0.000,ALERT,213.06,302.68,59.928,1449575103,"201051344000853","219011344069620",0.00,4.00,0,299.07,305.38,0.0,0.0,0.000,306230.1,306230.1,5552,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449575144,2667.00
12/08/2015 06:45,2,0.000,ALERT,211.93,300.57,59.970,1449575103,"201051344000685","219011344069620",0.00,4.50,0,297.87,302.68,0.0,0.0,0.000,313076.4,313076.4,10219,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449575146,2668.00
12/08/2015 06:45,2,0.000,ALERT,211.70,299.97,59.928,1449575103,"201051344000917","219011344069620",0.00,5.50,0,296.36,302.07,0.0,0.0,0.000,310811.6,310811.6,10228,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449575148,2669.00
12/08/2015 06:45,2,0.000,ALERT,211.70,300.57,59.970,1449575103,"201051344001145","219011344069620",0.00,4.00,0,298.17,303.28,0.0,0.0,0.000,313893.3,313893.3,10233,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449575150,2670.00
12/08/2015 06:45,2,0.000,ALERT,211.48,299.97,59.975,1449575103,"201051344000651","219011344069620",0.00,3.30,0,297.57,302.07,0.0,0.0,0.000,307895.7,307895.7,10215,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449575152,2671.00
12/08/2015 06:45,2,0.000,ALERT,211.48,299.97,59.928,1449575103,"274151322000088","219011344069620",0.00,5.50,0,296.66,302.68,0.0,0.0,0.000,566445.5,566445.5,118,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449575153,2672.00
12/08/2015 06:45,2,0.000,ALERT,212.38,299.97,59.954,1449575103,"274151322000068","219011344069620",0.00,5.50,0,296.36,302.07,0.0,0.0,0.000,474722.3,474722.3,118,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449575155,2673.00
12/08/2015 06:45,2,0.000,ALERT,211.25,300.57,59.959,1449575103,"201051344001135","219011344069620",0.00,4.00,0,297.57,303.28,0.0,0.0,0.000,304578.5,304578.5,10207,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449575157,2674.00
12/08/2015 06:45,2,0.000,ALERT,212.16,303.88,59.959,1449575103,"201051344000594","219011344069620",0.00,4.00,0,298.77,305.38,0.0,0.0,0.000,310485.4,310485.4,5552,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449575159,2675.00
12/08/2015 06:45,2,0.000,ALERT,211.70,300.27,59.959,1449575103,"201051344001203","219011344069620",0.00,4.00,0,297.87,304.18,0.0,0.0,0.000,310840.5,310840.5,10216,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449575161,2676.00
12/08/2015 06:45,2,0.000,ALERT,211.70,300.57,59.954,1449575103,"274151322000054","219011344069620",0.00,6.00,0,296.96,303.28,0.0,0.0,0.000,578509.3,578509.3,118,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449575162,2677.00
12/08/2015 06:45,2,0.000,ALERT,212.61,302.07,59.949,1449575103,"201051344000867","219011344069620",0.00,5.00,0,298.47,305.38,0.0,0.0,0.000,299621.7,299621.7,5547,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449575164,2678.00
12/08/2015 06:45,2,0.000,ALERT,211.25,299.97,59.954,1449575103,"201051344001093","219011344069620",0.00,5.50,0,297.87,302.68,0.0,0.0,0.000,308935.8,308935.8,10229,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449575166,2679.00
12/08/2015 06:45,2,0.000,ALERT,212.38,302.98,59.912,1449575103,"201051344000900","219011344069620",0.00,4.00,0,298.77,305.08,0.0,0.0,0.000,312716.8,312716.8,5557,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449575168,2680.00
12/08/2015 06:45,2,0.000,ALERT,212.61,302.07,59.959,1449575103,"201051344000648","219011344069620",0.00,3.70,0,298.47,305.08,0.0,0.0,0.000,306401.0,306401.0,5546,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449575169,2681.00
12/08/2015 06:45,2,0.000,ALERT,212.38,303.28,59.959,1449575103,"201051344000569","219011344069620",0.00,4.50,0,299.67,305.98,0.0,0.0,0.000,314004.9,314004.9,5550,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449575171,2682.00
12/08/2015 06:45,2,0.000,ALERT,212.16,302.68,59.949,1449575103,"201051344000983","219011344069620",0.00,4.50,0,299.37,305.68,0.0,0.0,0.000,309330.9,309330.9,5550,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449575173,2683.00
12/08/2015 06:45,2,0.000,ALERT,212.38,302.37,59.912,1449575103,"201051344001158","219011344069620",0.00,3.70,0,298.47,304.78,0.0,0.0,0.000,304901.9,304901.9,5548,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449575175,2684.00
12/08/2015 06:45,2,0.000,ALERT,212.83,303.28,59.959,1449575103,"201051344000576","219011344069620",0.00,4.00,0,299.07,305.38,0.0,0.0,0.000,306865.9,306865.9,5551,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449575177,2685.00
12/08/2015 06:45,2,0.000,ALERT,211.93,300.27,59.949,1449575103,"274151322000087","219011344069620",0.00,5.50,0,296.06,302.07,0.0,0.0,0.000,554055.8,554055.8,124,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449575179,2686.00
