ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/08/2015 07:00,2,0.000,ALERT,212.61,302.37,59.986,1449576003,"201051344000645","219011344069620",0.00,5.00,0,301.47,305.08,0.0,0.0,0.000,307633.6,307633.6,5553,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449576005,2687.00
12/08/2015 07:00,2,0.000,ALERT,211.48,299.97,59.975,1449576003,"274151322000085","219011344069620",0.00,5.00,0,298.47,302.98,0.0,0.0,0.000,581268.7,581268.7,120,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449576007,2688.00
12/08/2015 07:00,2,0.000,ALERT,212.83,302.07,59.975,1449576003,"201051344000633","219011344069620",0.00,4.00,0,299.67,304.48,0.0,0.0,0.000,300479.2,300479.2,5554,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449576009,2689.00
12/08/2015 07:00,2,0.000,ALERT,212.16,302.37,60.002,1449576003,"201051344000469","219011344069620",0.00,3.70,0,299.67,304.78,0.0,0.0,0.000,301369.3,301369.3,5559,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449576011,2690.00
12/08/2015 07:00,2,0.000,ALERT,210.80,299.07,59.981,1449576003,"201051344000646","219011344069620",0.00,4.00,0,297.57,302.68,0.0,0.0,0.000,306336.8,306336.8,10210,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449576012,2691.00
12/08/2015 07:00,2,0.000,ALERT,211.25,299.97,59.986,1449576003,"274151322000052","219011344069620",0.00,5.00,0,298.17,303.58,0.0,0.0,0.000,588792.1,588792.1,120,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449576014,2692.00
12/08/2015 07:00,2,0.000,ALERT,211.48,299.67,59.981,1449576003,"201051344000585","219011344069620",0.00,5.00,0,297.26,302.68,0.0,0.0,0.000,310934.4,310934.4,10219,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449576016,2693.00
12/08/2015 07:00,2,0.000,ALERT,211.25,299.97,59.975,1449576003,"201051344001230","219011344069620",0.00,4.50,0,298.17,303.28,0.0,0.0,0.000,309497.9,309497.9,10239,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449576018,2694.00
12/08/2015 07:00,2,0.000,ALERT,211.70,300.57,59.975,1449576003,"201051344000582","219011344069620",0.00,3.70,0,298.77,303.58,0.0,0.0,0.000,304246.0,304246.0,10210,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449576020,2695.00
12/08/2015 07:00,2,0.000,ALERT,210.80,299.37,60.002,1449576003,"201051344000955","219011344069620",0.00,4.50,0,297.87,302.68,0.0,0.0,0.000,313041.3,313041.3,10208,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449576022,2696.00
12/08/2015 07:00,2,0.000,ALERT,211.70,299.67,59.965,1449576003,"274151322000094","219011344069620",0.00,4.00,0,297.87,302.68,0.0,0.0,0.000,474848.3,474848.3,120,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449576024,2697.00
12/08/2015 07:00,2,0.000,ALERT,212.38,303.28,59.970,1449576003,"201051344000579","219011344069620",0.00,4.50,0,302.07,305.98,0.0,0.0,0.000,314961.1,314961.1,5552,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449576025,2698.00
12/08/2015 07:00,2,0.000,ALERT,211.25,299.97,59.975,1449576003,"201051344000890","219011344069620",0.00,5.00,0,298.47,303.28,0.0,0.0,0.000,311654.3,311654.3,10219,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449576027,2699.00
12/08/2015 07:00,2,0.000,ALERT,211.25,299.07,59.981,1449576003,"201051344000438","219011344069620",0.00,3.70,0,297.87,302.68,0.0,0.0,0.000,313356.1,313356.1,10214,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449576029,2700.00
12/08/2015 07:00,2,0.000,ALERT,211.48,298.77,59.981,1449576003,"201051344000417","219011344069620",0.00,4.00,0,297.57,302.07,0.0,0.0,0.000,307489.4,307489.4,10216,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449576031,2701.00
12/08/2015 07:00,2,0.000,ALERT,211.70,300.57,59.928,1449576003,"274151322000083","219011344069620",0.00,5.00,0,298.77,303.88,0.0,0.0,0.000,583321.0,583321.0,120,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449576032,2702.00
12/08/2015 07:00,2,0.000,ALERT,211.93,300.27,59.970,1449576003,"274151322000076","219011344069620",0.00,5.00,0,298.47,303.28,0.0,0.0,0.000,619516.6,619516.6,120,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449576034,2703.00
12/08/2015 07:00,2,0.000,ALERT,212.38,303.58,59.981,1449576003,"201051344000868","219011344069620",0.00,4.50,0,301.77,305.68,0.0,0.0,0.000,299161.9,299161.9,5551,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449576036,2704.00
12/08/2015 07:00,2,0.000,ALERT,211.48,301.17,59.975,1449576003,"274151322000095","219011344069620",0.00,4.00,0,299.67,304.18,0.0,0.0,0.000,612492.7,612492.7,120,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449576038,2705.00
12/08/2015 07:00,2,0.000,ALERT,212.38,302.98,59.975,1449576003,"201051344000988","219011344069620",0.00,4.50,0,298.17,304.78,0.0,0.0,0.000,299536.7,299536.7,5551,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449576040,2706.00
12/08/2015 07:00,2,0.000,ALERT,211.03,298.77,59.981,1449576003,"201051344001025","219011344069620",0.00,3.70,0,297.26,302.68,0.0,0.0,0.000,311437.0,311437.0,10214,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449576042,2707.00
12/08/2015 07:00,2,0.000,ALERT,212.16,303.28,59.970,1449576003,"201051344000458","219011344069620",0.00,6.00,0,301.17,305.98,0.0,0.0,0.000,309306.1,309306.1,5551,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449576044,2708.00
12/08/2015 07:00,2,0.000,ALERT,212.83,302.68,59.965,1449576003,"201051344000853","219011344069620",0.00,4.00,0,300.87,305.08,0.0,0.0,0.000,306230.1,306230.1,5554,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449576046,2709.00
12/08/2015 07:00,2,0.000,ALERT,211.48,299.37,59.970,1449576003,"201051344000685","219011344069620",0.00,4.50,0,297.87,302.98,0.0,0.0,0.000,313076.4,313076.4,10221,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449576048,2710.00
12/08/2015 07:00,2,0.000,ALERT,211.25,298.77,59.965,1449576003,"201051344000917","219011344069620",0.00,5.50,0,296.66,302.07,0.0,0.0,0.000,310811.6,310811.6,10230,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449576050,2711.00
12/08/2015 07:00,2,0.000,ALERT,211.48,299.67,59.965,1449576003,"201051344001145","219011344069620",0.00,4.00,0,298.17,302.98,0.0,0.0,0.000,313893.3,313893.3,10235,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449576051,2712.00
12/08/2015 07:00,2,0.000,ALERT,211.25,298.77,59.959,1449576003,"201051344000651","219011344069620",0.00,3.30,0,297.57,301.77,0.0,0.0,0.000,307895.7,307895.7,10217,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449576053,2713.00
12/08/2015 07:00,2,0.000,ALERT,211.03,299.67,59.970,1449576003,"274151322000088","219011344069620",0.00,5.00,0,298.17,302.98,0.0,0.0,0.000,566445.5,566445.5,120,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449576055,2714.00
12/08/2015 07:00,2,0.000,ALERT,212.16,299.67,59.959,1449576003,"274151322000068","219011344069620",0.00,5.50,0,297.87,302.37,0.0,0.0,0.000,474722.3,474722.3,120,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449576057,2715.00
12/08/2015 07:00,2,0.000,ALERT,211.03,299.37,59.954,1449576003,"201051344001135","219011344069620",0.00,4.00,0,298.17,302.68,0.0,0.0,0.000,304578.5,304578.5,10209,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449576059,2716.00
12/08/2015 07:00,2,0.000,ALERT,211.93,303.28,59.965,1449576003,"201051344000594","219011344069620",0.00,4.00,0,300.87,305.38,0.0,0.0,0.000,310485.4,310485.4,5554,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449576060,2717.00
12/08/2015 07:00,2,0.000,ALERT,211.25,299.07,59.986,1449576003,"201051344001203","219011344069620",0.00,4.00,0,297.57,303.58,0.0,0.0,0.000,310840.5,310840.5,10218,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449576062,2718.00
12/08/2015 07:00,2,0.000,ALERT,211.25,299.67,59.949,1449576003,"274151322000054","219011344069620",0.00,5.50,0,298.47,303.58,0.0,0.0,0.000,578509.3,578509.3,120,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449576064,2719.00
12/08/2015 07:00,2,0.000,ALERT,212.61,302.37,59.944,1449576003,"201051344000867","219011344069620",0.00,5.00,0,300.27,305.38,0.0,0.0,0.000,299621.7,299621.7,5549,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449576066,2720.00
12/08/2015 07:00,2,0.000,ALERT,211.25,299.37,59.965,1449576003,"201051344001093","219011344069620",0.00,5.50,0,297.87,302.37,0.0,0.0,0.000,308935.8,308935.8,10231,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449576068,2721.00
12/08/2015 07:00,2,0.000,ALERT,212.16,302.68,59.965,1449576003,"201051344000900","219011344069620",0.00,4.50,0,300.57,304.78,0.0,0.0,0.000,312716.8,312716.8,5559,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449576069,2722.00
12/08/2015 07:00,2,0.000,ALERT,212.61,302.07,59.970,1449576003,"201051344000648","219011344069620",0.00,3.70,0,300.27,305.08,0.0,0.0,0.000,306401.0,306401.0,5548,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449576071,2723.00
12/08/2015 07:00,2,0.000,ALERT,212.38,303.28,59.959,1449576003,"201051344000569","219011344069620",0.00,4.50,0,301.77,305.98,0.0,0.0,0.000,314004.9,314004.9,5552,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449576073,2724.00
12/08/2015 07:00,2,0.000,ALERT,212.16,302.98,59.986,1449576003,"201051344000983","219011344069620",0.00,4.50,0,300.87,305.38,0.0,0.0,0.000,309330.9,309330.9,5552,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449576075,2725.00
12/08/2015 07:00,2,0.000,ALERT,212.38,302.68,59.944,1449576003,"201051344001158","219011344069620",0.00,3.70,0,300.27,304.78,0.0,0.0,0.000,304901.9,304901.9,5550,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449576077,2726.00
12/08/2015 07:00,2,0.000,ALERT,212.83,302.98,59.981,1449576003,"201051344000576","219011344069620",0.00,4.00,0,300.87,305.38,0.0,0.0,0.000,306865.9,306865.9,5553,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449576078,2727.00
12/08/2015 07:00,2,0.000,ALERT,211.48,298.77,59.959,1449576003,"274151322000087","219011344069620",0.00,5.50,0,297.57,302.68,0.0,0.0,0.000,554055.8,554055.8,126,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449576080,2728.00
12/08/2015 07:15,2,0.000,ALERT,212.16,301.47,59.986,1449576903,"201051344000645","219011344069620",0.00,5.00,0,299.67,304.18,0.0,0.0,0.000,307633.6,307633.6,5555,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449576905,2729.00
12/08/2015 07:15,2,0.000,ALERT,210.57,298.17,59.975,1449576903,"274151322000085","219011344069620",0.00,5.00,0,296.96,301.47,0.0,0.0,0.000,581268.7,581268.7,122,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449576907,2730.00
12/08/2015 07:15,2,0.000,ALERT,212.16,301.17,59.975,1449576903,"201051344000633","219011344069620",0.00,4.00,0,298.17,303.58,0.0,0.0,0.000,300479.2,300479.2,5556,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449576908,2731.00
12/08/2015 07:15,2,0.000,ALERT,211.70,301.47,59.975,1449576903,"201051344000469","219011344069620",0.00,3.70,0,298.77,303.88,0.0,0.0,0.000,301369.3,301369.3,5561,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449576910,2732.00
12/08/2015 07:15,2,0.000,ALERT,210.12,298.17,59.975,1449576903,"201051344000646","219011344069620",0.00,4.00,0,296.36,301.17,0.0,0.0,0.000,306336.8,306336.8,10212,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449576912,2733.00
12/08/2015 07:15,2,0.000,ALERT,210.35,298.17,59.965,1449576903,"274151322000052","219011344069620",0.00,5.00,0,296.66,301.77,0.0,0.0,0.000,588792.1,588792.1,122,0,0,0,L,1151911521,0,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449576914,2734.00
12/08/2015 07:15,2,0.000,ALERT,210.57,298.47,59.970,1449576903,"201051344000585","219011344069620",0.00,5.00,0,296.36,301.17,0.0,0.0,0.000,310934.4,310934.4,10221,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449576916,2735.00
12/08/2015 07:15,2,0.000,ALERT,210.57,298.77,59.970,1449576903,"201051344001230","219011344069620",0.00,4.50,0,297.26,301.77,0.0,0.0,0.000,309497.9,309497.9,10241,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449576917,2736.00
12/08/2015 07:15,2,0.000,ALERT,210.80,299.07,59.965,1449576903,"201051344000582","219011344069620",0.00,3.70,0,297.57,302.07,0.0,0.0,0.000,304246.0,304246.0,10212,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449576919,2737.00
12/08/2015 07:15,2,0.000,ALERT,210.12,297.87,59.975,1449576903,"201051344000955","219011344069620",0.00,4.50,0,296.66,300.87,0.0,0.0,0.000,313041.3,313041.3,10210,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449576921,2738.00
12/08/2015 07:15,2,0.000,ALERT,210.80,298.17,59.954,1449576903,"274151322000094","219011344069620",0.00,4.00,0,296.36,300.87,0.0,0.0,0.000,474848.3,474848.3,122,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449576923,2739.00
12/08/2015 07:15,2,0.000,ALERT,211.48,301.77,59.970,1449576903,"201051344000579","219011344069620",0.00,4.50,0,300.57,304.78,0.0,0.0,0.000,314961.1,314961.1,5554,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449576925,2740.00
12/08/2015 07:15,2,0.000,ALERT,210.12,298.17,59.970,1449576903,"201051344000890","219011344069620",0.00,5.00,0,297.26,302.07,0.0,0.0,0.000,311654.3,311654.3,10221,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449576926,2741.00
12/08/2015 07:15,2,0.000,ALERT,210.57,298.17,59.970,1449576903,"201051344000438","219011344069620",0.00,4.00,0,296.66,301.17,0.0,0.0,0.000,313356.1,313356.1,10216,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449576928,2742.00
12/08/2015 07:15,2,0.000,ALERT,210.57,297.57,59.965,1449576903,"201051344000417","219011344069620",0.00,4.50,0,296.06,300.27,0.0,0.0,0.000,307489.4,307489.4,10218,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449576930,2743.00
12/08/2015 07:15,2,0.000,ALERT,210.80,299.67,59.965,1449576903,"274151322000083","219011344069620",0.00,5.00,0,296.96,302.07,0.0,0.0,0.000,583321.0,583321.0,122,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449576932,2744.00
12/08/2015 07:15,2,0.000,ALERT,211.03,299.07,60.007,1449576903,"274151322000076","219011344069620",0.00,5.00,0,296.66,302.07,0.0,0.0,0.000,619516.6,619516.6,122,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449576934,2745.00
12/08/2015 07:15,2,0.000,ALERT,211.48,302.07,59.986,1449576903,"201051344000868","219011344069620",0.00,4.50,0,300.57,305.38,0.0,0.0,0.000,299161.9,299161.9,5553,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449576935,2746.00
12/08/2015 07:15,2,0.000,ALERT,210.80,299.97,59.975,1449576903,"274151322000095","219011344069620",0.00,4.00,0,297.57,302.68,0.0,0.0,0.000,612492.7,612492.7,122,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449576937,2747.00
12/08/2015 07:15,2,0.000,ALERT,211.48,301.17,59.970,1449576903,"201051344000988","219011344069620",0.00,5.00,0,297.26,304.18,0.0,0.0,0.000,299536.7,299536.7,5553,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449576939,2748.00
12/08/2015 07:15,2,0.000,ALERT,210.12,297.26,59.965,1449576903,"201051344001025","219011344069620",0.00,3.70,0,296.06,301.77,0.0,0.0,0.000,311437.0,311437.0,10216,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449576941,2749.00
12/08/2015 07:15,2,0.000,ALERT,211.48,301.77,59.981,1449576903,"201051344000458","219011344069620",0.00,6.00,0,299.67,305.08,0.0,0.0,0.000,309306.1,309306.1,5553,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449576943,2750.00
12/08/2015 07:15,2,0.000,ALERT,212.16,301.17,59.975,1449576903,"201051344000853","219011344069620",0.00,4.00,0,299.67,304.48,0.0,0.0,0.000,306230.1,306230.1,5556,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449576944,2751.00
12/08/2015 07:15,2,0.000,ALERT,210.80,298.17,59.938,1449576903,"201051344000685","219011344069620",0.00,4.50,0,296.66,300.87,0.0,0.0,0.000,313076.4,313076.4,10223,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449576946,2752.00
12/08/2015 07:15,2,0.000,ALERT,210.80,298.17,60.002,1449576903,"201051344000917","219011344069620",0.00,5.50,0,295.46,300.57,0.0,0.0,0.000,310811.6,310811.6,10232,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449576948,2753.00
12/08/2015 07:15,2,0.000,ALERT,210.80,298.77,59.970,1449576903,"201051344001145","219011344069620",0.00,4.00,0,296.96,301.47,0.0,0.0,0.000,313893.3,313893.3,10237,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449576950,2754.00
12/08/2015 07:15,2,0.000,ALERT,210.57,297.87,59.949,1449576903,"201051344000651","219011344069620",0.00,3.30,0,296.36,300.57,0.0,0.0,0.000,307895.7,307895.7,10219,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449576952,2755.00
12/08/2015 07:15,2,0.000,ALERT,210.35,298.17,59.965,1449576903,"274151322000088","219011344069620",0.00,5.50,0,296.66,301.47,0.0,0.0,0.000,566445.5,566445.5,122,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449576953,2756.00
12/08/2015 07:15,2,0.000,ALERT,211.25,297.87,59.991,1449576903,"274151322000068","219011344069620",0.00,5.50,0,296.06,300.57,0.0,0.0,0.000,474722.3,474722.3,122,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449576955,2757.00
12/08/2015 07:15,2,0.000,ALERT,210.12,298.17,59.970,1449576903,"201051344001135","219011344069620",0.00,4.00,0,296.96,301.77,0.0,0.0,0.000,304578.5,304578.5,10211,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449576957,2758.00
12/08/2015 07:15,2,0.000,ALERT,211.48,302.07,59.970,1449576903,"201051344000594","219011344069620",0.00,4.00,0,299.67,304.48,0.0,0.0,0.000,310485.4,310485.4,5556,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449576959,2759.00
12/08/2015 07:15,2,0.000,ALERT,210.57,297.87,59.970,1449576903,"201051344001203","219011344069620",0.00,4.00,0,296.66,302.68,0.0,0.0,0.000,310840.5,310840.5,10220,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449576961,2760.00
12/08/2015 07:15,2,0.000,ALERT,210.57,298.47,59.944,1449576903,"274151322000054","219011344069620",0.00,5.50,0,296.96,301.77,0.0,0.0,0.000,578509.3,578509.3,122,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449576963,2761.00
12/08/2015 07:15,2,0.000,ALERT,212.16,301.47,59.975,1449576903,"201051344000867","219011344069620",0.00,5.50,0,299.07,307.48,0.0,0.0,0.000,299621.7,299621.7,5551,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449576965,2762.00
12/08/2015 07:15,2,0.000,ALERT,210.80,298.77,59.981,1449576903,"201051344001093","219011344069620",0.00,5.00,0,296.66,308.39,0.0,0.0,0.000,308935.8,308935.8,10233,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449576967,2763.00
12/08/2015 07:15,2,0.000,ALERT,211.48,301.77,59.917,1449576903,"201051344000900","219011344069620",0.00,4.00,0,299.37,306.28,0.0,0.0,0.000,312716.8,312716.8,5561,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449576969,2764.00
12/08/2015 07:15,2,0.000,ALERT,211.93,301.17,59.965,1449576903,"201051344000648","219011344069620",0.00,3.70,0,299.07,306.88,0.0,0.0,0.000,306401.0,306401.0,5550,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449576970,2765.00
12/08/2015 07:15,2,0.000,ALERT,211.93,302.68,59.928,1449576903,"201051344000569","219011344069620",0.00,4.50,0,300.27,307.78,0.0,0.0,0.000,314004.9,314004.9,5554,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449576972,2766.00
12/08/2015 07:15,2,0.000,ALERT,211.70,301.77,59.959,1449576903,"201051344000983","219011344069620",0.00,5.00,0,299.97,307.18,0.0,0.0,0.000,309330.9,309330.9,5554,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449576974,2767.00
12/08/2015 07:15,2,0.000,ALERT,211.70,301.77,60.023,1449576903,"201051344001158","219011344069620",0.00,3.70,0,299.07,305.68,0.0,0.0,0.000,304901.9,304901.9,5552,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449576976,2768.00
12/08/2015 07:15,2,0.000,ALERT,212.38,302.68,59.975,1449576903,"201051344000576","219011344069620",0.00,4.00,0,299.97,306.58,0.0,0.0,0.000,306865.9,306865.9,5555,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449576978,2769.00
12/08/2015 07:15,2,0.000,ALERT,210.57,297.57,59.944,1449576903,"274151322000087","219011344069620",0.00,5.50,0,295.76,303.88,0.0,0.0,0.000,554055.8,554055.8,128,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449576979,2770.00
12/08/2015 07:30,2,0.000,ALERT,212.38,302.37,59.975,1449577804,"201051344000645","219011344069620",0.00,5.00,0,299.37,314.10,0.0,0.0,0.000,307633.6,307633.6,5557,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449577806,2771.00
12/08/2015 07:30,2,0.000,ALERT,211.25,299.97,59.996,1449577804,"274151322000085","219011344069620",0.00,5.00,0,296.96,310.49,0.0,0.0,0.000,581268.7,581268.7,124,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449577808,2772.00
12/08/2015 07:30,2,0.000,ALERT,212.38,302.07,59.975,1449577804,"201051344000633","219011344069620",0.00,4.00,0,297.87,314.10,0.0,0.0,0.000,300479.2,300479.2,5558,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449577810,2773.00
12/08/2015 07:30,2,0.000,ALERT,211.93,302.07,59.965,1449577804,"201051344000469","219011344069620",0.00,3.70,0,298.77,312.59,0.0,0.0,0.000,301369.3,301369.3,5563,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449577812,2774.00
12/08/2015 07:30,2,0.000,ALERT,211.03,299.67,59.975,1449577804,"201051344000646","219011344069620",0.00,4.00,0,295.46,323.41,0.0,0.0,0.000,306336.8,306336.8,10214,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449577814,2775.00
12/08/2015 07:30,2,0.000,ALERT,210.57,299.97,59.965,1449577804,"274151322000052","219011344069620",0.00,5.00,0,296.96,310.19,0.0,0.0,0.000,588792.1,588792.1,124,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449577815,2776.00
12/08/2015 07:30,2,0.000,ALERT,211.25,299.97,59.970,1449577804,"201051344000585","219011344069620",0.00,5.00,0,295.76,322.51,0.0,0.0,0.000,310934.4,310934.4,10223,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449577817,2777.00
12/08/2015 07:30,2,0.000,ALERT,211.03,300.27,59.975,1449577804,"201051344001230","219011344069620",0.00,4.50,0,296.66,324.32,0.0,0.0,0.000,309497.9,309497.9,10243,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449577819,2778.00
12/08/2015 07:30,2,0.000,ALERT,211.70,300.57,59.970,1449577804,"201051344000582","219011344069620",0.00,3.70,0,297.26,324.02,0.0,0.0,0.000,304246.0,304246.0,10214,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449577821,2779.00
12/08/2015 07:30,2,0.000,ALERT,210.80,299.97,59.970,1449577804,"201051344000955","219011344069620",0.00,4.50,0,295.76,322.81,0.0,0.0,0.000,313041.3,313041.3,10212,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449577823,2780.00
12/08/2015 07:30,2,0.000,ALERT,211.03,299.07,59.928,1449577804,"274151322000094","219011344069620",0.00,4.00,0,296.66,309.89,0.0,0.0,0.000,474848.3,474848.3,124,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449577825,2781.00
12/08/2015 07:30,2,0.000,ALERT,211.93,302.98,59.975,1449577804,"201051344000579","219011344069620",0.00,4.50,0,300.27,314.10,0.0,0.0,0.000,314961.1,314961.1,5556,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449577826,2782.00
12/08/2015 07:30,2,0.000,ALERT,211.03,299.97,59.975,1449577804,"201051344000890","219011344069620",0.00,5.00,0,296.06,323.72,0.0,0.0,0.000,311654.3,311654.3,10223,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449577828,2783.00
12/08/2015 07:30,2,0.000,ALERT,211.03,299.67,59.970,1449577804,"201051344000438","219011344069620",0.00,4.00,0,296.36,322.81,0.0,0.0,0.000,313356.1,313356.1,10218,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449577830,2784.00
12/08/2015 07:30,2,0.000,ALERT,211.25,299.07,59.975,1449577804,"201051344000417","219011344069620",0.00,4.50,0,295.76,322.81,0.0,0.0,0.000,307489.4,307489.4,10220,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449577832,2785.00
12/08/2015 07:30,2,0.000,ALERT,211.03,299.97,59.981,1449577804,"274151322000083","219011344069620",0.00,5.00,0,297.26,311.09,0.0,0.0,0.000,583321.0,583321.0,124,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449577834,2786.00
12/08/2015 07:30,2,0.000,ALERT,211.70,299.07,60.002,1449577804,"274151322000076","219011344069620",0.00,5.00,0,296.96,310.49,0.0,0.0,0.000,619516.6,619516.6,124,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449577835,2787.00
12/08/2015 07:30,2,0.000,ALERT,211.93,303.28,60.034,1449577804,"201051344000868","219011344069620",0.00,4.50,0,300.27,315.30,0.0,0.0,0.000,299161.9,299161.9,5555,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449577837,2788.00
12/08/2015 07:30,2,0.000,ALERT,211.03,300.57,59.996,1449577804,"274151322000095","219011344069620",0.00,4.00,0,298.17,311.39,0.0,0.0,0.000,612492.7,612492.7,124,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449577839,2789.00
12/08/2015 07:30,2,0.000,ALERT,211.70,302.37,59.933,1449577804,"201051344000988","219011344069620",0.00,4.50,0,297.26,312.59,0.0,0.0,0.000,299536.7,299536.7,5555,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449577841,2790.00
12/08/2015 07:30,2,0.000,ALERT,211.03,299.07,59.986,1449577804,"201051344001025","219011344069620",0.00,3.70,0,295.46,322.21,0.0,0.0,0.000,311437.0,311437.0,10218,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449577843,2791.00
12/08/2015 07:30,2,0.000,ALERT,211.70,302.68,59.981,1449577804,"201051344000458","219011344069620",0.00,6.00,0,299.37,314.10,0.0,0.0,0.000,309306.1,309306.1,5555,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449577844,2792.00
12/08/2015 07:30,2,0.000,ALERT,212.16,302.37,59.986,1449577804,"201051344000853","219011344069620",0.00,4.00,0,299.37,313.50,0.0,0.0,0.000,306230.1,306230.1,5558,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449577846,2793.00
12/08/2015 07:30,2,0.000,ALERT,211.48,299.67,59.981,1449577804,"201051344000685","219011344069620",0.00,5.00,0,296.36,324.32,0.0,0.0,0.000,313076.4,313076.4,10225,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449577848,2794.00
12/08/2015 07:30,2,0.000,ALERT,211.25,299.37,59.975,1449577804,"201051344000917","219011344069620",0.00,5.50,0,295.16,321.91,0.0,0.0,0.000,310811.6,310811.6,10234,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449577850,2795.00
12/08/2015 07:30,2,0.000,ALERT,211.48,299.97,59.975,1449577804,"201051344001145","219011344069620",0.00,4.50,0,296.96,324.02,0.0,0.0,0.000,313893.3,313893.3,10239,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449577852,2796.00
12/08/2015 07:30,2,0.000,ALERT,211.25,299.07,59.986,1449577804,"201051344000651","219011344069620",0.00,3.30,0,295.76,321.91,0.0,0.0,0.000,307895.7,307895.7,10221,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449577854,2797.00
12/08/2015 07:30,2,0.000,ALERT,210.35,299.07,59.975,1449577804,"274151322000088","219011344069620",0.00,5.50,0,296.96,309.89,0.0,0.0,0.000,566445.5,566445.5,124,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449577855,2798.00
12/08/2015 07:30,2,0.000,ALERT,211.70,298.77,59.981,1449577804,"274151322000068","219011344069620",0.00,6.00,0,296.66,308.99,0.0,0.0,0.000,474722.3,474722.3,124,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449577857,2799.00
12/08/2015 07:30,2,0.000,ALERT,210.80,299.97,59.991,1449577804,"201051344001135","219011344069620",0.00,4.00,0,296.36,322.21,0.0,0.0,0.000,304578.5,304578.5,10213,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449577859,2800.00
12/08/2015 07:30,2,0.000,ALERT,211.48,302.98,59.986,1449577804,"201051344000594","219011344069620",0.00,4.00,0,299.07,315.00,0.0,0.0,0.000,310485.4,310485.4,5558,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449577861,2801.00
12/08/2015 07:30,2,0.000,ALERT,211.25,299.67,59.954,1449577804,"201051344001203","219011344069620",0.00,4.00,0,296.36,323.11,0.0,0.0,0.000,310840.5,310840.5,10222,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449577862,2802.00
12/08/2015 07:30,2,0.000,ALERT,210.80,299.97,59.986,1449577804,"274151322000054","219011344069620",0.00,6.00,0,297.57,310.19,0.0,0.0,0.000,578509.3,578509.3,124,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449577864,2803.00
12/08/2015 07:30,2,0.000,ALERT,211.93,302.07,59.986,1449577804,"201051344000867","219011344069620",0.00,5.00,0,299.37,315.00,0.0,0.0,0.000,299621.7,299621.7,5553,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449577866,2804.00
12/08/2015 07:30,2,0.000,ALERT,211.03,299.67,60.034,1449577804,"201051344001093","219011344069620",0.00,5.50,0,296.66,322.21,0.0,0.0,0.000,308935.8,308935.8,10235,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449577868,2805.00
12/08/2015 07:30,2,0.000,ALERT,211.70,302.68,59.996,1449577804,"201051344000900","219011344069620",0.00,4.50,0,299.67,313.20,0.0,0.0,0.000,312716.8,312716.8,5563,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449577870,2806.00
12/08/2015 07:30,2,0.000,ALERT,212.16,301.77,59.959,1449577804,"201051344000648","219011344069620",0.00,3.70,0,299.37,314.10,0.0,0.0,0.000,306401.0,306401.0,5552,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449577872,2807.00
12/08/2015 07:30,2,0.000,ALERT,211.70,302.98,59.954,1449577804,"201051344000569","219011344069620",0.00,4.50,0,300.57,314.40,0.0,0.0,0.000,314004.9,314004.9,5556,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449577874,2808.00
12/08/2015 07:30,2,0.000,ALERT,211.70,302.68,59.991,1449577804,"201051344000983","219011344069620",0.00,5.00,0,300.27,313.80,0.0,0.0,0.000,309330.9,309330.9,5556,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449577875,2809.00
12/08/2015 07:30,2,0.000,ALERT,211.93,302.07,59.991,1449577804,"201051344001158","219011344069620",0.00,3.70,0,299.67,312.59,0.0,0.0,0.000,304901.9,304901.9,5554,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449577877,2810.00
12/08/2015 07:30,2,0.000,ALERT,212.38,302.98,60.002,1449577804,"201051344000576","219011344069620",0.00,4.00,0,300.27,313.80,0.0,0.0,0.000,306865.9,306865.9,5557,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449577879,2811.00
12/08/2015 07:30,2,0.000,ALERT,211.03,299.37,59.986,1449577804,"274151322000087","219011344069620",0.00,6.00,0,296.36,309.29,0.0,0.0,0.000,554055.8,554055.8,130,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449577881,2812.00
12/08/2015 07:45,2,0.000,ALERT,212.16,301.77,59.986,1449578703,"201051344000645","219011344069620",0.00,5.00,0,300.27,304.78,0.0,0.0,0.000,307633.6,307633.6,5559,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449578705,2813.00
12/08/2015 07:45,2,0.000,ALERT,211.03,299.67,59.975,1449578703,"274151322000085","219011344069620",0.00,5.00,0,298.17,301.77,0.0,0.0,0.000,581268.7,581268.7,126,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449578707,2814.00
12/08/2015 07:45,2,0.000,ALERT,212.38,301.47,60.002,1449578703,"201051344000633","219011344069620",0.00,4.00,0,298.47,304.18,0.0,0.0,0.000,300479.2,300479.2,5560,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449578709,2815.00
12/08/2015 07:45,2,0.000,ALERT,211.70,301.77,59.996,1449578703,"201051344000469","219011344069620",0.00,3.30,0,299.07,304.18,0.0,0.0,0.000,301369.3,301369.3,5565,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449578711,2816.00
12/08/2015 07:45,2,0.000,ALERT,210.80,299.67,59.981,1449578703,"201051344000646","219011344069620",0.00,4.00,0,297.26,301.17,0.0,0.0,0.000,306336.8,306336.8,10216,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449578712,2817.00
12/08/2015 07:45,2,0.000,ALERT,210.80,299.97,59.970,1449578703,"274151322000052","219011344069620",0.00,5.00,0,297.87,302.07,0.0,0.0,0.000,588792.1,588792.1,126,0,0,0,L,1151911521,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449578714,2818.00
12/08/2015 07:45,2,0.000,ALERT,211.03,299.97,59.975,1449578703,"201051344000585","219011344069620",0.00,5.00,0,297.57,301.47,0.0,0.0,0.000,310934.4,310934.4,10225,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449578716,2819.00
12/08/2015 07:45,2,0.000,ALERT,211.03,300.57,59.981,1449578703,"201051344001230","219011344069620",0.00,4.50,0,298.17,301.77,0.0,0.0,0.000,309497.9,309497.9,10245,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449578718,2820.00
12/08/2015 07:45,2,0.000,ALERT,211.25,300.57,59.981,1449578703,"201051344000582","219011344069620",0.00,3.70,0,298.47,302.07,0.0,0.0,0.000,304246.0,304246.0,10216,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449578720,2821.00
12/08/2015 07:45,2,0.000,ALERT,210.57,299.67,59.981,1449578703,"201051344000955","219011344069620",0.00,4.50,0,297.87,301.47,0.0,0.0,0.000,313041.3,313041.3,10214,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449578721,2822.00
12/08/2015 07:45,2,0.000,ALERT,211.03,298.47,59.970,1449578703,"274151322000094","219011344069620",0.00,4.50,0,297.57,301.17,0.0,0.0,0.000,474848.3,474848.3,126,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449578723,2823.00
12/08/2015 07:45,2,0.000,ALERT,211.48,302.07,59.959,1449578703,"201051344000579","219011344069620",0.00,4.50,0,301.17,305.38,0.0,0.0,0.000,314961.1,314961.1,5558,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449578725,2824.00
12/08/2015 07:45,2,0.000,ALERT,210.57,299.67,59.938,1449578703,"201051344000890","219011344069620",0.00,5.00,0,298.47,302.68,0.0,0.0,0.000,311654.3,311654.3,10225,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449578727,2825.00
12/08/2015 07:45,2,0.000,ALERT,211.03,299.37,59.975,1449578703,"201051344000438","219011344069620",0.00,4.00,0,297.87,301.77,0.0,0.0,0.000,313356.1,313356.1,10220,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449578729,2826.00
12/08/2015 07:45,2,0.000,ALERT,211.03,298.77,59.975,1449578703,"201051344000417","219011344069620",0.00,4.50,0,296.96,300.87,0.0,0.0,0.000,307489.4,307489.4,10222,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449578730,2827.00
12/08/2015 07:45,2,0.000,ALERT,211.03,299.07,59.970,1449578703,"274151322000083","219011344069620",0.00,5.00,0,297.87,302.07,0.0,0.0,0.000,583321.0,583321.0,126,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449578732,2828.00
12/08/2015 07:45,2,0.000,ALERT,211.48,299.07,59.954,1449578703,"274151322000076","219011344069620",0.00,5.00,0,297.57,302.07,0.0,0.0,0.000,619516.6,619516.6,126,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449578734,2829.00
12/08/2015 07:45,2,0.000,ALERT,211.48,302.37,59.975,1449578703,"201051344000868","219011344069620",0.00,4.50,0,300.87,305.68,0.0,0.0,0.000,299161.9,299161.9,5557,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449578736,2830.00
12/08/2015 07:45,2,0.000,ALERT,210.80,300.27,59.970,1449578703,"274151322000095","219011344069620",0.00,4.00,0,298.77,302.37,0.0,0.0,0.000,612492.7,612492.7,126,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449578738,2831.00
12/08/2015 07:45,2,0.000,ALERT,211.48,301.47,59.981,1449578703,"201051344000988","219011344069620",0.00,4.50,0,298.17,304.48,0.0,0.0,0.000,299536.7,299536.7,5557,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449578739,2832.00
12/08/2015 07:45,2,0.000,ALERT,210.57,299.07,59.970,1449578703,"201051344001025","219011344069620",0.00,3.70,0,297.26,301.77,0.0,0.0,0.000,311437.0,311437.0,10220,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449578741,2833.00
