ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/08/2015 07:45,2,0.000,ALERT,211.48,301.77,59.975,1449578703,"201051344000458","219011344069620",0.00,6.00,0,300.57,305.38,0.0,0.0,0.000,309306.1,309306.1,5557,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449578744,2834.00
12/08/2015 07:45,2,0.000,ALERT,212.16,301.77,59.975,1449578703,"201051344000853","219011344069620",0.00,4.00,0,300.57,304.78,0.0,0.0,0.000,306230.1,306230.1,5560,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449578745,2835.00
12/08/2015 07:45,2,0.000,ALERT,211.48,299.97,59.981,1449578703,"201051344000685","219011344069620",0.00,4.50,0,297.26,301.47,0.0,0.0,0.000,313076.4,313076.4,10227,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449578747,2836.00
12/08/2015 07:45,2,0.000,ALERT,211.03,299.07,59.949,1449578703,"201051344000917","219011344069620",0.00,5.50,0,296.36,300.87,0.0,0.0,0.000,310811.6,310811.6,10236,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449578749,2837.00
12/08/2015 07:45,2,0.000,ALERT,211.03,299.97,59.986,1449578703,"201051344001145","219011344069620",0.00,4.50,0,298.17,302.07,0.0,0.0,0.000,313893.3,313893.3,10241,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449578751,2838.00
12/08/2015 07:45,2,0.000,ALERT,211.03,298.77,59.975,1449578703,"201051344000651","219011344069620",0.00,3.30,0,297.26,300.87,0.0,0.0,0.000,307895.7,307895.7,10223,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449578752,2839.00
12/08/2015 07:45,2,0.000,ALERT,210.35,298.47,60.007,1449578703,"274151322000088","219011344069620",0.00,5.50,0,297.26,301.47,0.0,0.0,0.000,566445.5,566445.5,126,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449578754,2840.00
12/08/2015 07:45,2,0.000,ALERT,211.25,298.47,59.991,1449578703,"274151322000068","219011344069620",0.00,5.50,0,296.96,300.87,0.0,0.0,0.000,474722.3,474722.3,126,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449578756,2841.00
12/08/2015 07:45,2,0.000,ALERT,210.57,299.37,59.975,1449578703,"201051344001135","219011344069620",0.00,4.00,0,297.87,302.07,0.0,0.0,0.000,304578.5,304578.5,10215,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449578758,2842.00
12/08/2015 07:45,2,0.000,ALERT,211.25,302.37,59.981,1449578703,"201051344000594","219011344069620",0.00,4.50,0,300.27,305.08,0.0,0.0,0.000,310485.4,310485.4,5560,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449578760,2843.00
12/08/2015 07:45,2,0.000,ALERT,210.80,299.37,59.954,1449578703,"201051344001203","219011344069620",0.00,4.00,0,297.87,302.98,0.0,0.0,0.000,310840.5,310840.5,10224,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449578762,2844.00
12/08/2015 07:45,2,0.000,ALERT,210.80,299.97,59.981,1449578703,"274151322000054","219011344069620",0.00,6.00,0,297.26,302.07,0.0,0.0,0.000,578509.3,578509.3,126,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449578763,2845.00
12/08/2015 07:45,2,0.000,ALERT,211.93,301.77,59.996,1449578703,"201051344000867","219011344069620",0.00,5.00,0,299.97,305.08,0.0,0.0,0.000,299621.7,299621.7,5555,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449578765,2846.00
12/08/2015 07:45,2,0.000,ALERT,210.80,299.37,59.975,1449578703,"201051344001093","219011344069620",0.00,5.00,0,297.87,301.47,0.0,0.0,0.000,308935.8,308935.8,10237,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449578767,2847.00
12/08/2015 07:45,2,0.000,ALERT,211.70,302.07,59.954,1449578703,"201051344000900","219011344069620",0.00,4.50,0,300.27,304.48,0.0,0.0,0.000,312716.8,312716.8,5565,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449578769,2848.00
12/08/2015 07:45,2,0.000,ALERT,211.93,301.47,59.981,1449578703,"201051344000648","219011344069620",0.00,3.70,0,299.67,304.48,0.0,0.0,0.000,306401.0,306401.0,5554,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449578770,2849.00
12/08/2015 07:45,2,0.000,ALERT,211.70,302.68,59.970,1449578703,"201051344000569","219011344069620",0.00,4.50,0,301.17,305.38,0.0,0.0,0.000,314004.9,314004.9,5558,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449578772,2850.00
12/08/2015 07:45,2,0.000,ALERT,211.70,302.68,59.986,1449578703,"201051344000983","219011344069620",0.00,5.00,0,300.57,305.08,0.0,0.0,0.000,309330.9,309330.9,5558,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449578774,2851.00
12/08/2015 07:45,2,0.000,ALERT,211.70,301.77,59.981,1449578703,"201051344001158","219011344069620",0.00,3.70,0,299.97,304.48,0.0,0.0,0.000,304901.9,304901.9,5556,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449578776,2852.00
12/08/2015 07:45,2,0.000,ALERT,212.16,302.37,59.991,1449578703,"201051344000576","219011344069620",0.00,4.00,0,300.57,304.78,0.0,0.0,0.000,306865.9,306865.9,5559,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449578778,2853.00
12/08/2015 07:45,2,0.000,ALERT,211.03,298.77,59.981,1449578703,"274151322000087","219011344069620",0.00,5.50,0,296.66,301.17,0.0,0.0,0.000,554055.8,554055.8,132,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449578780,2854.00
12/08/2015 08:00,2,0.000,ALERT,213.06,302.37,59.986,1449579604,"201051344000645","219011344069620",0.00,5.00,0,299.97,305.38,0.0,0.0,0.000,307633.6,307633.6,5561,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449579606,2855.00
12/08/2015 08:00,2,0.000,ALERT,211.70,300.57,59.959,1449579604,"274151322000085","219011344069620",0.00,5.00,0,296.66,302.37,0.0,0.0,0.000,581268.7,581268.7,128,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449579608,2856.00
12/08/2015 08:00,2,0.000,ALERT,213.06,302.07,59.996,1449579604,"201051344000633","219011344069620",0.00,4.00,0,298.17,304.78,0.0,0.0,0.000,300479.2,300479.2,5562,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449579609,2857.00
12/08/2015 08:00,2,0.000,ALERT,212.61,302.37,59.970,1449579604,"201051344000469","219011344069620",0.00,3.70,0,298.77,305.08,0.0,0.0,0.000,301369.3,301369.3,5567,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449579611,2858.00
12/08/2015 08:00,2,0.000,ALERT,211.48,300.57,59.981,1449579604,"201051344000646","219011344069620",0.00,4.00,0,297.26,302.37,0.0,0.0,0.000,306336.8,306336.8,10218,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449579613,2859.00
12/08/2015 08:00,2,0.000,ALERT,211.25,300.57,59.954,1449579604,"274151322000052","219011344069620",0.00,5.00,0,296.36,302.98,0.0,0.0,0.000,588792.1,588792.1,128,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449579615,2860.00
12/08/2015 08:00,2,0.000,ALERT,211.93,300.87,59.986,1449579604,"201051344000585","219011344069620",0.00,5.00,0,297.26,302.68,0.0,0.0,0.000,310934.4,310934.4,10227,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449579617,2861.00
12/08/2015 08:00,2,0.000,ALERT,211.48,300.87,59.965,1449579604,"201051344001230","219011344069620",0.00,4.50,0,298.17,302.98,0.0,0.0,0.000,309497.9,309497.9,10247,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449579618,2862.00
12/08/2015 08:00,2,0.000,ALERT,212.16,301.17,59.933,1449579604,"201051344000582","219011344069620",0.00,3.70,0,298.47,303.28,0.0,0.0,0.000,304246.0,304246.0,10218,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449579620,2863.00
12/08/2015 08:00,2,0.000,ALERT,211.48,300.87,59.970,1449579604,"201051344000955","219011344069620",0.00,4.50,0,297.57,302.37,0.0,0.0,0.000,313041.3,313041.3,10216,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449579622,2864.00
12/08/2015 08:00,2,0.000,ALERT,211.48,299.97,59.933,1449579604,"274151322000094","219011344069620",0.00,4.00,0,296.36,301.77,0.0,0.0,0.000,474848.3,474848.3,128,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449579624,2865.00
12/08/2015 08:00,2,0.000,ALERT,212.16,302.68,59.975,1449579604,"201051344000579","219011344069620",0.00,5.00,0,300.27,306.28,0.0,0.0,0.000,314961.1,314961.1,5560,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449579626,2866.00
12/08/2015 08:00,2,0.000,ALERT,211.48,300.87,60.012,1449579604,"201051344000890","219011344069620",0.00,5.00,0,297.57,303.58,0.0,0.0,0.000,311654.3,311654.3,10227,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449579627,2867.00
12/08/2015 08:00,2,0.000,ALERT,211.70,300.57,59.981,1449579604,"201051344000438","219011344069620",0.00,4.00,0,297.26,302.98,0.0,0.0,0.000,313356.1,313356.1,10222,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449579629,2868.00
12/08/2015 08:00,2,0.000,ALERT,211.93,299.97,59.975,1449579604,"201051344000417","219011344069620",0.00,4.50,0,296.96,302.07,0.0,0.0,0.000,307489.4,307489.4,10224,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449579631,2869.00
12/08/2015 08:00,2,0.000,ALERT,211.70,300.87,59.981,1449579604,"274151322000083","219011344069620",0.00,5.00,0,297.26,302.98,0.0,0.0,0.000,583321.0,583321.0,128,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449579633,2870.00
12/08/2015 08:00,2,0.000,ALERT,212.16,300.87,59.970,1449579604,"274151322000076","219011344069620",0.00,5.00,0,296.96,302.68,0.0,0.0,0.000,619516.6,619516.6,128,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449579635,2871.00
12/08/2015 08:00,2,0.000,ALERT,212.38,302.98,59.975,1449579604,"201051344000868","219011344069620",0.00,4.50,0,300.57,306.28,0.0,0.0,0.000,299161.9,299161.9,5559,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449579636,2872.00
12/08/2015 08:00,2,0.000,ALERT,211.48,301.47,59.975,1449579604,"274151322000095","219011344069620",0.00,4.00,0,297.87,303.28,0.0,0.0,0.000,612492.7,612492.7,128,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449579638,2873.00
12/08/2015 08:00,2,0.000,ALERT,211.93,301.77,59.981,1449579604,"201051344000988","219011344069620",0.00,4.50,0,297.26,305.08,0.0,0.0,0.000,299536.7,299536.7,5559,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449579640,2874.00
12/08/2015 08:00,2,0.000,ALERT,211.48,299.97,59.970,1449579604,"201051344001025","219011344069620",0.00,3.70,0,296.96,303.28,0.0,0.0,0.000,311437.0,311437.0,10222,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449579642,2875.00
12/08/2015 08:00,2,0.000,ALERT,212.16,302.37,59.970,1449579604,"201051344000458","219011344069620",0.00,6.00,0,299.97,306.28,0.0,0.0,0.000,309306.1,309306.1,5559,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449579644,2876.00
12/08/2015 08:00,2,0.000,ALERT,212.83,302.07,59.975,1449579604,"201051344000853","219011344069620",0.00,4.50,0,299.97,305.38,0.0,0.0,0.000,306230.1,306230.1,5562,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449579645,2877.00
12/08/2015 08:00,2,0.000,ALERT,211.93,300.57,59.975,1449579604,"201051344000685","219011344069620",0.00,4.50,0,297.57,302.68,0.0,0.0,0.000,313076.4,313076.4,10229,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449579647,2878.00
12/08/2015 08:00,2,0.000,ALERT,211.70,299.97,59.970,1449579604,"201051344000917","219011344069620",0.00,5.50,0,296.36,302.07,0.0,0.0,0.000,310811.6,310811.6,10238,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449579649,2879.00
12/08/2015 08:00,2,0.000,ALERT,211.93,300.87,59.986,1449579604,"201051344001145","219011344069620",0.00,4.50,0,298.17,303.28,0.0,0.0,0.000,313893.3,313893.3,10243,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449579651,2880.00
12/08/2015 08:00,2,0.000,ALERT,211.70,299.97,59.938,1449579604,"201051344000651","219011344069620",0.00,3.30,0,297.26,302.37,0.0,0.0,0.000,307895.7,307895.7,10225,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449579653,2881.00
12/08/2015 08:00,2,0.000,ALERT,211.25,300.57,59.975,1449579604,"274151322000088","219011344069620",0.00,5.50,0,296.36,302.07,0.0,0.0,0.000,566445.5,566445.5,128,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449579654,2882.00
12/08/2015 08:00,2,0.000,ALERT,212.16,299.67,59.970,1449579604,"274151322000068","219011344069620",0.00,6.00,0,296.06,301.47,0.0,0.0,0.000,474722.3,474722.3,128,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449579656,2883.00
12/08/2015 08:00,2,0.000,ALERT,211.48,300.57,59.981,1449579604,"201051344001135","219011344069620",0.00,4.00,0,297.87,303.28,0.0,0.0,0.000,304578.5,304578.5,10217,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449579658,2884.00
12/08/2015 08:00,2,0.000,ALERT,212.16,302.98,59.975,1449579604,"201051344000594","219011344069620",0.00,4.00,0,299.67,305.68,0.0,0.0,0.000,310485.4,310485.4,5562,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449579660,2885.00
12/08/2015 08:00,2,0.000,ALERT,211.48,299.97,59.975,1449579604,"201051344001203","219011344069620",0.00,4.00,0,297.26,304.18,0.0,0.0,0.000,310840.5,310840.5,10226,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449579662,2886.00
12/08/2015 08:00,2,0.000,ALERT,211.25,301.17,59.975,1449579604,"274151322000054","219011344069620",0.00,6.00,0,296.96,302.68,0.0,0.0,0.000,578509.3,578509.3,128,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449579663,2887.00
12/08/2015 08:00,2,0.000,ALERT,212.61,302.07,59.986,1449579604,"201051344000867","219011344069620",0.00,5.00,0,299.37,305.68,0.0,0.0,0.000,299621.7,299621.7,5557,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449579665,2888.00
12/08/2015 08:00,2,0.000,ALERT,211.70,300.57,59.970,1449579604,"201051344001093","219011344069620",0.00,5.50,0,297.57,302.37,0.0,0.0,0.000,308935.8,308935.8,10239,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449579667,2889.00
12/08/2015 08:00,2,0.000,ALERT,212.38,302.37,59.944,1449579604,"201051344000900","219011344069620",0.00,4.50,0,299.37,305.08,0.0,0.0,0.000,312716.8,312716.8,5567,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449579669,2890.00
12/08/2015 08:00,2,0.000,ALERT,212.61,302.07,59.970,1449579604,"201051344000648","219011344069620",0.00,3.70,0,299.37,305.38,0.0,0.0,0.000,306401.0,306401.0,5556,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449579671,2891.00
12/08/2015 08:00,2,0.000,ALERT,212.61,302.98,59.975,1449579604,"201051344000569","219011344069620",0.00,4.50,0,300.57,306.28,0.0,0.0,0.000,314004.9,314004.9,5560,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449579673,2892.00
12/08/2015 08:00,2,0.000,ALERT,212.38,302.68,60.012,1449579604,"201051344000983","219011344069620",0.00,5.00,0,299.97,305.68,0.0,0.0,0.000,309330.9,309330.9,5560,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449579674,2893.00
12/08/2015 08:00,2,0.000,ALERT,212.38,301.77,59.965,1449579604,"201051344001158","219011344069620",0.00,3.70,0,299.37,305.08,0.0,0.0,0.000,304901.9,304901.9,5558,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449579676,2894.00
12/08/2015 08:00,2,0.000,ALERT,212.83,302.98,59.965,1449579604,"201051344000576","219011344069620",0.00,4.00,0,299.97,305.68,0.0,0.0,0.000,306865.9,306865.9,5561,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449579678,2895.00
12/08/2015 08:00,2,0.000,ALERT,211.70,299.67,59.959,1449579604,"274151322000087","219011344069620",0.00,6.00,0,295.76,301.77,0.0,0.0,0.000,554055.8,554055.8,134,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449579680,2896.00
12/08/2015 08:15,2,0.000,ALERT,212.83,302.07,59.965,1449580504,"201051344000645","219011344069620",0.00,5.00,0,300.27,304.48,0.0,0.0,0.000,307633.6,307633.6,5563,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449580506,2897.00
12/08/2015 08:15,2,0.000,ALERT,211.70,300.57,59.959,1449580504,"274151322000085","219011344069620",0.00,5.00,0,298.47,302.07,0.0,0.0,0.000,581268.7,581268.7,130,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449580508,2898.00
12/08/2015 08:15,2,0.000,ALERT,212.83,302.07,59.965,1449580504,"201051344000633","219011344069620",0.00,4.00,0,298.77,303.88,0.0,0.0,0.000,300479.2,300479.2,5564,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449580509,2899.00
12/08/2015 08:15,2,0.000,ALERT,212.38,302.37,59.981,1449580504,"201051344000469","219011344069620",0.00,3.70,0,299.37,304.18,0.0,0.0,0.000,301369.3,301369.3,5569,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449580511,2900.00
12/08/2015 08:15,2,0.000,ALERT,211.48,300.57,59.981,1449580504,"201051344000646","219011344069620",0.00,4.00,0,297.87,303.28,0.0,0.0,0.000,306336.8,306336.8,10220,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449580513,2901.00
12/08/2015 08:15,2,0.000,ALERT,211.70,301.17,59.970,1449580504,"274151322000052","219011344069620",0.00,5.00,0,297.87,302.68,0.0,0.0,0.000,588792.1,588792.1,130,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449580515,2902.00
12/08/2015 08:15,2,0.000,ALERT,211.70,300.57,59.959,1449580504,"201051344000585","219011344069620",0.00,4.50,0,297.87,303.58,0.0,0.0,0.000,310934.4,310934.4,10229,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449580517,2903.00
12/08/2015 08:15,2,0.000,ALERT,211.70,301.17,59.981,1449580504,"201051344001230","219011344069620",0.00,4.50,0,298.47,304.18,0.0,0.0,0.000,309497.9,309497.9,10249,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449580518,2904.00
12/08/2015 08:15,2,0.000,ALERT,212.16,301.77,59.975,1449580504,"201051344000582","219011344069620",0.00,3.70,0,299.07,304.48,0.0,0.0,0.000,304246.0,304246.0,10220,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449580520,2905.00
12/08/2015 08:15,2,0.000,ALERT,211.25,300.57,59.949,1449580504,"201051344000955","219011344069620",0.00,4.50,0,298.17,303.58,0.0,0.0,0.000,313041.3,313041.3,10218,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449580522,2906.00
12/08/2015 08:15,2,0.000,ALERT,211.93,300.57,59.975,1449580504,"274151322000094","219011344069620",0.00,4.00,0,297.87,301.47,0.0,0.0,0.000,474848.3,474848.3,130,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449580524,2907.00
12/08/2015 08:15,2,0.000,ALERT,212.61,303.28,59.981,1449580504,"201051344000579","219011344069620",0.00,4.50,0,300.87,305.08,0.0,0.0,0.000,314961.1,314961.1,5562,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449580525,2908.00
12/08/2015 08:15,2,0.000,ALERT,211.48,301.17,59.975,1449580504,"201051344000890","219011344069620",0.00,5.00,0,298.77,304.78,0.0,0.0,0.000,311654.3,311654.3,10229,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449580527,2909.00
12/08/2015 08:15,2,0.000,ALERT,211.70,300.87,59.986,1449580504,"201051344000438","219011344069620",0.00,4.00,0,298.17,303.88,0.0,0.0,0.000,313356.1,313356.1,10224,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449580529,2910.00
12/08/2015 08:15,2,0.000,ALERT,211.93,300.27,60.007,1449580504,"201051344000417","219011344069620",0.00,4.50,0,297.57,303.28,0.0,0.0,0.000,307489.4,307489.4,10226,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449580531,2911.00
12/08/2015 08:15,2,0.000,ALERT,211.93,301.47,59.986,1449580504,"274151322000083","219011344069620",0.00,5.00,0,298.77,302.68,0.0,0.0,0.000,583321.0,583321.0,130,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449580533,2912.00
12/08/2015 08:15,2,0.000,ALERT,211.93,299.97,59.991,1449580504,"274151322000076","219011344069620",0.00,5.00,0,298.47,302.68,0.0,0.0,0.000,619516.6,619516.6,130,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449580534,2913.00
12/08/2015 08:15,2,0.000,ALERT,212.61,303.58,59.975,1449580504,"201051344000868","219011344069620",0.00,4.00,0,300.57,305.38,0.0,0.0,0.000,299161.9,299161.9,5561,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449580536,2914.00
12/08/2015 08:15,2,0.000,ALERT,211.93,302.07,59.975,1449580504,"274151322000095","219011344069620",0.00,4.00,0,299.37,302.98,0.0,0.0,0.000,612492.7,612492.7,130,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449580538,2915.00
12/08/2015 08:15,2,0.000,ALERT,212.61,302.68,59.981,1449580504,"201051344000988","219011344069620",0.00,4.50,0,297.57,304.18,0.0,0.0,0.000,299536.7,299536.7,5561,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449580540,2916.00
12/08/2015 08:15,2,0.000,ALERT,211.25,299.97,59.981,1449580504,"201051344001025","219011344069620",0.00,3.70,0,297.57,304.18,0.0,0.0,0.000,311437.0,311437.0,10224,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449580542,2917.00
12/08/2015 08:15,2,0.000,ALERT,212.61,303.58,59.949,1449580504,"201051344000458","219011344069620",0.00,6.00,0,300.57,305.38,0.0,0.0,0.000,309306.1,309306.1,5561,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449580544,2918.00
12/08/2015 08:15,2,0.000,ALERT,213.29,302.98,59.981,1449580504,"201051344000853","219011344069620",0.00,4.00,0,300.27,304.48,0.0,0.0,0.000,306230.1,306230.1,5564,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449580545,2919.00
12/08/2015 08:15,2,0.000,ALERT,211.93,300.87,59.986,1449580504,"201051344000685","219011344069620",0.00,4.50,0,298.17,303.88,0.0,0.0,0.000,313076.4,313076.4,10231,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449580547,2920.00
12/08/2015 08:15,2,0.000,ALERT,211.93,300.57,59.975,1449580504,"201051344000917","219011344069620",0.00,5.50,0,296.96,302.68,0.0,0.0,0.000,310811.6,310811.6,10240,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449580549,2921.00
12/08/2015 08:15,2,0.000,ALERT,211.93,300.87,59.944,1449580504,"201051344001145","219011344069620",0.00,4.00,0,298.77,304.48,0.0,0.0,0.000,313893.3,313893.3,10245,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449580551,2922.00
12/08/2015 08:15,2,0.000,ALERT,211.70,300.27,59.986,1449580504,"201051344000651","219011344069620",0.00,3.30,0,297.87,303.28,0.0,0.0,0.000,307895.7,307895.7,10227,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449580553,2923.00
12/08/2015 08:15,2,0.000,ALERT,211.48,301.17,59.933,1449580504,"274151322000088","219011344069620",0.00,5.50,0,298.17,302.07,0.0,0.0,0.000,566445.5,566445.5,130,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449580554,2924.00
12/08/2015 08:15,2,0.000,ALERT,212.16,299.97,59.970,1449580504,"274151322000068","219011344069620",0.00,6.00,0,297.57,301.47,0.0,0.0,0.000,474722.3,474722.3,130,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449580556,2925.00
12/08/2015 08:15,2,0.000,ALERT,211.48,300.87,59.981,1449580504,"201051344001135","219011344069620",0.00,4.00,0,298.17,304.18,0.0,0.0,0.000,304578.5,304578.5,10219,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449580558,2926.00
12/08/2015 08:15,2,0.000,ALERT,212.61,303.88,59.970,1449580504,"201051344000594","219011344069620",0.00,4.00,0,299.97,304.78,0.0,0.0,0.000,310485.4,310485.4,5564,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449580560,2927.00
12/08/2015 08:15,2,0.000,ALERT,211.93,300.87,59.965,1449580504,"201051344001203","219011344069620",0.00,4.00,0,298.17,305.38,0.0,0.0,0.000,310840.5,310840.5,10228,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449580561,2928.00
12/08/2015 08:15,2,0.000,ALERT,211.70,301.47,59.970,1449580504,"274151322000054","219011344069620",0.00,6.00,0,298.17,302.68,0.0,0.0,0.000,578509.3,578509.3,130,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449580563,2929.00
12/08/2015 08:15,2,0.000,ALERT,213.06,302.98,60.002,1449580504,"201051344000867","219011344069620",0.00,5.00,0,299.97,304.78,0.0,0.0,0.000,299621.7,299621.7,5559,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449580565,2930.00
12/08/2015 08:15,2,0.000,ALERT,211.93,300.87,59.965,1449580504,"201051344001093","219011344069620",0.00,5.50,0,298.17,303.28,0.0,0.0,0.000,308935.8,308935.8,10241,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449580567,2931.00
12/08/2015 08:15,2,0.000,ALERT,212.38,302.68,60.007,1449580504,"201051344000900","219011344069620",0.00,4.00,0,299.97,304.18,0.0,0.0,0.000,312716.8,312716.8,5569,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449580569,2932.00
12/08/2015 08:15,2,0.000,ALERT,212.83,302.07,59.970,1449580504,"201051344000648","219011344069620",0.00,3.70,0,299.97,304.48,0.0,0.0,0.000,306401.0,306401.0,5558,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449580571,2933.00
12/08/2015 08:15,2,0.000,ALERT,212.83,303.58,59.975,1449580504,"201051344000569","219011344069620",0.00,4.50,0,301.17,305.38,0.0,0.0,0.000,314004.9,314004.9,5562,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449580573,2934.00
12/08/2015 08:15,2,0.000,ALERT,212.83,303.28,59.970,1449580504,"201051344000983","219011344069620",0.00,4.50,0,300.57,304.78,0.0,0.0,0.000,309330.9,309330.9,5562,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449580574,2935.00
12/08/2015 08:15,2,0.000,ALERT,212.83,302.98,59.970,1449580504,"201051344001158","219011344069620",0.00,3.70,0,299.67,304.18,0.0,0.0,0.000,304901.9,304901.9,5560,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449580576,2936.00
12/08/2015 08:15,2,0.000,ALERT,213.06,303.28,59.981,1449580504,"201051344000576","219011344069620",0.00,4.00,0,300.27,304.78,0.0,0.0,0.000,306865.9,306865.9,5563,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449580578,2937.00
12/08/2015 08:15,2,0.000,ALERT,211.93,299.97,59.986,1449580504,"274151322000087","219011344069620",0.00,5.50,0,297.26,301.77,0.0,0.0,0.000,554055.8,554055.8,136,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449580580,2938.00
12/08/2015 08:30,2,0.057,ALERT,213.51,302.68,59.970,1449581403,"201051344000645","219011344069620",30.32,4.50,0,300.57,305.38,1.8,0.0,0.000,307633.6,307633.6,5565,0,0,0,L,1122011218,0,122.23,122.46,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1449581405,2939.00
12/08/2015 08:30,2,0.021,ALERT,212.38,300.57,59.970,1449581403,"274151322000085","219011344069620",28.35,5.00,0,299.07,303.28,0.3,0.0,0.000,581268.7,581268.7,132,0,0,0,L,1151911521,0,122.01,122.46,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449581407,2940.00
12/08/2015 08:30,2,0.072,ALERT,213.29,302.07,59.981,1449581403,"201051344000633","219011344069620",30.12,4.00,0,298.77,304.78,2.2,0.2,0.000,300479.2,300479.2,5566,0,0,0,L,1122011218,0,122.23,122.23,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1449581409,2941.00
12/08/2015 08:30,2,0.000,ALERT,213.06,302.68,59.970,1449581403,"201051344000469","219011344069620",0.00,3.70,0,299.97,305.08,0.0,0.0,0.000,301369.3,301369.3,5571,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449581410,2942.00
12/08/2015 08:30,2,0.059,ALERT,212.16,302.37,59.981,1449581403,"201051344000646","219011344069620",29.86,4.00,0,298.17,303.58,1.8,0.0,0.000,306336.8,306336.8,10222,0,0,0,L,1122011218,0,122.01,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1449581412,2943.00
12/08/2015 08:30,2,0.041,ALERT,212.16,302.07,59.970,1449581403,"274151322000052","219011344069620",29.24,5.00,0,298.77,303.58,0.0,0.0,0.000,588792.1,588792.1,132,0,0,0,L,1151911521,0,121.10,122.68,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449581414,2944.00
12/08/2015 08:30,2,0.074,ALERT,212.61,302.68,59.975,1449581403,"201051344000585","219011344069620",30.16,4.50,0,298.17,303.88,2.3,0.3,0.000,310934.4,310934.4,10231,0,0,0,L,1122011218,0,121.55,122.01,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1449581416,2945.00
12/08/2015 08:30,2,0.070,ALERT,212.38,302.98,59.965,1449581403,"201051344001230","219011344069620",29.78,4.00,0,299.07,303.88,2.2,0.2,0.000,309497.9,309497.9,10251,0,0,0,L,1122011218,0,122.01,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1449581418,2946.00
12/08/2015 08:30,2,0.084,ALERT,213.06,303.58,59.959,1449581403,"201051344000582","219011344069620",29.98,3.70,0,299.67,304.48,2.6,0.6,0.000,304246.0,304246.0,10222,0,0,0,L,1122011218,0,122.01,122.23,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1449581420,2947.00
12/08/2015 08:30,2,0.098,ALERT,211.93,302.37,59.975,1449581403,"201051344000955","219011344069620",30.24,4.00,0,299.07,303.58,3.0,1.0,0.000,313041.3,313041.3,10220,0,0,0,L,1122011218,0,121.33,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1449581421,2948.00
12/08/2015 08:30,2,0.000,ALERT,212.38,356.18,59.944,1449581403,"274151322000094","219011344069620",39.76,4.00,0,298.47,380.52,0.0,0.0,0.000,474848.3,474848.3,132,0,0,0,L,1151911521,0,121.55,122.91,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1449581423,2949.00
12/08/2015 08:30,2,0.098,ALERT,213.06,303.58,60.023,1449581403,"201051344000579","219011344069620",30.42,4.50,0,301.17,305.98,3.0,1.0,0.000,314961.1,314961.1,5564,0,0,0,L,1122011218,0,121.55,122.01,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1449581425,2950.00
12/08/2015 08:30,2,0.104,ALERT,212.38,302.98,59.975,1449581403,"201051344000890","219011344069620",30.40,4.50,0,299.07,304.48,3.2,1.2,0.000,311654.3,311654.3,10231,0,0,0,L,1122011218,0,122.01,121.10,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1449581427,2951.00
12/08/2015 08:30,2,0.000,ALERT,212.61,302.37,60.012,1449581403,"201051344000438","219011344069620",0.00,3.70,0,299.07,304.18,0.0,0.0,0.000,313356.1,313356.1,10226,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449581429,2952.00
12/08/2015 08:30,2,0.137,ALERT,212.61,302.07,60.023,1449581403,"201051344000417","219011344069620",30.04,4.50,0,298.47,302.98,4.2,2.1,0.000,307489.4,307489.4,10228,0,0,0,L,1122011218,0,121.78,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1449581431,2953.00
12/08/2015 08:30,2,0.020,ALERT,212.61,301.47,59.949,1449581403,"274151322000083","219011344069620",29.10,5.00,0,299.07,303.58,0.0,0.0,0.000,583321.0,583321.0,132,0,0,0,L,1151911521,0,121.78,122.91,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449581432,2954.00
12/08/2015 08:30,2,0.018,ALERT,212.83,301.77,59.981,1449581403,"274151322000076","219011344069620",30.02,5.00,0,298.77,303.58,0.0,0.0,0.000,619516.6,619516.6,132,0,0,0,L,1151911521,0,122.01,122.91,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449581434,2955.00
12/08/2015 08:30,2,0.066,ALERT,212.38,302.68,59.975,1449581403,"201051344000868","219011344069620",30.06,4.00,0,301.47,306.28,2.1,0.1,0.000,299161.9,299161.9,5563,0,0,0,L,1122011218,0,121.33,122.01,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1449581436,2956.00
12/08/2015 08:30,2,0.012,ALERT,212.38,302.37,59.959,1449581403,"274151322000095","219011344069620",29.36,4.00,0,300.27,304.18,0.0,0.0,0.000,612492.7,612492.7,132,0,0,0,L,1151911521,0,122.01,122.46,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449581438,2957.00
12/08/2015 08:30,2,0.057,ALERT,212.83,302.68,59.965,1449581403,"201051344000988","219011344069620",30.30,4.50,0,298.47,305.08,1.8,0.0,0.000,299536.7,299536.7,5563,0,0,0,L,1122011218,0,121.33,122.23,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1449581440,2958.00
12/08/2015 08:30,2,0.072,ALERT,212.16,301.47,59.975,1449581403,"201051344001025","219011344069620",30.30,3.70,0,298.17,304.18,2.3,0.3,0.000,311437.0,311437.0,10226,0,0,0,L,1122011218,0,121.55,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1449581441,2959.00
12/08/2015 08:30,2,0.094,ALERT,212.83,302.68,59.981,1449581403,"201051344000458","219011344069620",30.04,5.50,0,301.17,305.98,2.9,0.8,0.000,309306.1,309306.1,5563,0,0,0,L,1122011218,0,121.55,122.01,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1449581443,2960.00
12/08/2015 08:30,2,0.062,ALERT,213.29,302.37,60.023,1449581403,"201051344000853","219011344069620",30.47,4.00,0,300.87,305.38,2.0,0.0,0.000,306230.1,306230.1,5566,0,0,0,L,1122011218,0,122.01,122.23,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1449581445,2961.00
12/08/2015 08:30,2,0.000,ALERT,212.83,302.68,59.981,1449581403,"201051344000685","219011344069620",0.00,4.50,0,298.77,303.58,0.0,0.0,0.000,313076.4,313076.4,10233,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449581447,2962.00
12/08/2015 08:30,2,0.062,ALERT,212.38,301.77,59.970,1449581403,"201051344000917","219011344069620",29.98,5.50,0,297.87,303.28,1.9,0.0,0.000,310811.6,310811.6,10242,0,0,0,L,1122011218,0,121.78,122.01,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1449581449,2963.00
12/08/2015 08:30,2,0.061,ALERT,212.61,302.68,59.975,1449581403,"201051344001145","219011344069620",30.32,4.00,0,299.07,304.48,1.9,0.0,0.000,313893.3,313893.3,10247,0,0,0,L,1122011218,0,122.01,121.55,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1449581451,2964.00
12/08/2015 08:30,2,0.080,ALERT,212.38,301.77,60.018,1449581403,"201051344000651","219011344069620",30.04,3.30,0,298.47,303.28,2.5,0.5,0.000,307895.7,307895.7,10229,0,0,0,L,1122011218,0,122.01,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1449581453,2965.00
12/08/2015 08:30,2,0.020,ALERT,211.93,300.57,59.986,1449581403,"274151322000088","219011344069620",20.69,5.50,0,298.77,302.98,0.0,0.0,0.000,566445.5,566445.5,132,0,0,0,L,1151911521,0,122.23,122.01,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449581455,2966.00
12/08/2015 08:30,2,0.008,ALERT,212.61,300.27,59.981,1449581403,"274151322000068","219011344069620",40.33,5.50,0,298.17,385.63,0.0,0.0,0.000,474722.3,474722.3,132,0,0,0,L,1151911521,0,121.78,122.68,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1449581457,2967.00
12/08/2015 08:30,2,0.061,ALERT,211.93,302.37,59.975,1449581403,"201051344001135","219011344069620",30.47,4.00,0,299.07,304.18,1.9,0.0,0.000,304578.5,304578.5,10221,0,0,0,L,1122011218,0,121.55,121.55,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1449581459,2968.00
12/08/2015 08:30,2,0.137,ALERT,212.38,302.98,59.986,1449581403,"201051344000594","219011344069620",14.23,4.00,0,300.57,305.68,2.0,0.0,0.000,310485.4,310485.4,5566,0,0,0,L,1122011218,0,121.33,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1449581461,2969.00
12/08/2015 08:30,2,0.066,ALERT,212.38,302.07,59.986,1449581403,"201051344001203","219011344069620",29.98,4.00,0,299.07,305.38,2.1,0.1,0.000,310840.5,310840.5,10230,0,0,0,L,1122011218,0,122.23,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1449581462,2970.00
12/08/2015 08:30,2,0.014,ALERT,211.93,301.17,59.938,1449581403,"274151322000054","219011344069620",29.44,5.50,0,299.07,303.58,0.0,0.0,0.000,578509.3,578509.3,132,0,0,0,L,1151911521,0,121.78,122.01,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449581464,2971.00
12/08/2015 08:30,2,0.070,ALERT,213.29,302.37,59.996,1449581403,"201051344000867","219011344069620",29.94,5.00,0,300.27,305.68,2.1,0.2,0.000,299621.7,299621.7,5561,0,0,0,L,1122011218,0,122.01,122.01,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1449581466,2972.00
12/08/2015 08:30,2,0.121,ALERT,212.38,302.07,59.986,1449581403,"201051344001093","219011344069620",29.86,5.00,0,298.77,303.58,3.7,1.6,0.000,308935.8,308935.8,10243,0,0,0,L,1122011218,0,121.78,121.55,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1449581468,2973.00
12/08/2015 08:30,2,0.014,ALERT,212.61,302.68,59.991,1449581403,"201051344000900","219011344069620",30.04,4.00,0,300.57,305.08,0.5,0.0,0.000,312716.8,312716.8,5571,0,0,0,L,1122011218,0,121.55,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1449581469,2974.00
12/08/2015 08:30,2,0.139,ALERT,213.06,301.77,60.007,1449581403,"201051344000648","219011344069620",11.93,3.30,0,300.27,305.38,1.7,0.0,0.000,306401.0,306401.0,5560,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1449581471,2975.00
12/08/2015 08:30,2,0.135,ALERT,212.83,302.98,59.991,1449581403,"201051344000569","219011344069620",14.11,4.50,0,301.47,306.28,1.9,0.0,0.000,314004.9,314004.9,5564,0,0,0,L,1122011218,0,121.10,122.23,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1449581473,2976.00
12/08/2015 08:30,2,0.066,ALERT,212.83,302.98,59.986,1449581403,"201051344000983","219011344069620",30.30,4.50,0,301.17,305.68,2.1,0.1,0.000,309330.9,309330.9,5564,0,0,0,L,1122011218,0,121.55,121.78,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1449581475,2977.00
12/08/2015 08:30,2,0.049,ALERT,212.83,302.37,59.986,1449581403,"201051344001158","219011344069620",30.28,3.70,0,300.27,305.08,1.6,0.0,0.000,304901.9,304901.9,5562,0,0,0,L,1122011218,0,121.33,122.01,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1449581477,2978.00
12/08/2015 08:30,2,0.090,ALERT,213.29,303.28,59.981,1449581403,"201051344000576","219011344069620",29.78,4.00,0,300.87,305.68,2.8,0.7,0.000,306865.9,306865.9,5565,0,0,0,L,1122011218,0,121.78,122.01,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1449581478,2979.00
