ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/08/2015 08:30,2,0.029,ALERT,212.16,300.27,59.981,1449581403,"274151322000087","219011344069620",28.63,5.50,0,297.87,302.37,0.0,0.0,0.000,554055.8,554055.8,138,0,0,0,L,1151911521,0,121.78,122.46,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449581480,2980.00
12/08/2015 08:45,2,0.143,ALERT,213.74,304.48,60.012,1449582303,"201051344000645","219011344069620",24.19,5.00,0,300.87,305.68,3.5,1.5,0.000,307633.9,307633.9,5567,0,0,0,L,1122011218,0,122.46,122.23,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1449582305,2981.00
12/08/2015 08:45,2,0.074,ALERT,212.83,302.68,59.981,1449582303,"274151322000085","219011344069620",23.74,5.00,0,298.77,303.88,1.8,0.0,0.000,581268.7,581268.7,134,0,0,0,L,1151911521,0,122.23,122.68,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1449582307,2982.00
12/08/2015 08:45,2,0.166,ALERT,213.74,304.18,60.007,1449582303,"201051344000633","219011344069620",22.82,4.00,0,298.47,305.38,3.9,1.8,0.000,300479.5,300479.5,5568,0,0,0,L,1122011218,0,122.46,122.46,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1449582309,2983.00
12/08/2015 08:45,2,0.193,ALERT,213.29,304.78,59.981,1449582303,"201051344000469","219011344069620",23.70,3.70,0,299.97,305.38,4.7,2.6,0.000,301369.8,301369.8,5573,0,0,0,L,1122011218,0,121.55,122.46,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1449582311,2984.00
12/08/2015 08:45,2,0.156,ALERT,211.93,303.28,59.996,1449582303,"201051344000646","219011344069620",23.12,4.00,0,299.67,304.48,3.7,1.6,0.000,306337.0,306337.0,10224,0,0,0,L,1122011218,0,121.78,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1449582313,2985.00
12/08/2015 08:45,2,0.100,ALERT,212.38,302.37,59.970,1449582303,"274151322000052","219011344069620",23.08,5.00,0,298.47,304.18,2.3,0.3,0.000,588792.1,588792.1,134,0,0,0,L,1151911521,0,121.33,122.91,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1449582314,2986.00
12/08/2015 08:45,2,0.158,ALERT,212.38,303.58,60.012,1449582303,"201051344000585","219011344069620",23.08,4.50,0,299.97,304.78,3.8,1.7,0.000,310934.7,310934.7,10233,0,0,0,L,1122011218,0,121.33,122.01,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1449582316,2987.00
12/08/2015 08:45,2,0.158,ALERT,212.16,303.88,59.991,1449582303,"201051344001230","219011344069620",21.73,4.00,0,300.57,305.08,3.5,1.4,0.000,309498.2,309498.2,10253,0,0,0,L,1122011218,0,122.01,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1449582318,2988.00
12/08/2015 08:45,2,0.170,ALERT,212.83,304.48,59.986,1449582303,"201051344000582","219011344069620",23.64,3.70,0,301.17,305.38,4.1,2.0,0.000,304246.3,304246.3,10224,0,0,0,L,1122011218,0,122.01,122.23,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1449582320,2989.00
12/08/2015 08:45,2,0.209,ALERT,211.70,302.98,59.986,1449582303,"201051344000955","219011344069620",20.99,4.50,0,300.27,304.48,4.5,2.4,0.000,313041.7,313041.7,10222,0,0,0,L,1122011218,0,121.10,121.55,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1449582322,2990.00
12/08/2015 08:45,2,0.000,ALERT,212.16,301.47,59.991,1449582303,"274151322000094","219011344069620",41.75,4.00,0,298.17,397.35,0.0,0.0,0.000,474848.3,474848.3,134,0,0,0,L,1151911521,0,121.33,123.14,0002,2,0,0,0,0,0,0,175,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,224,0,0,0,0,0,0,0,0,0,0,0,1449582324,2991.00
12/08/2015 08:45,2,0.189,ALERT,213.06,305.08,59.996,1449582303,"201051344000579","219011344069620",23.50,4.50,0,301.47,306.58,4.6,2.5,0.000,314961.6,314961.6,5566,0,0,0,L,1122011218,0,121.78,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1449582325,2992.00
12/08/2015 08:45,2,0.182,ALERT,212.16,303.88,59.991,1449582303,"201051344000890","219011344069620",23.54,5.00,0,300.87,305.68,4.3,2.3,0.000,311654.8,311654.8,10233,0,0,0,L,1122011218,0,121.78,121.10,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1449582327,2993.00
12/08/2015 08:45,2,0.188,ALERT,212.38,303.28,59.996,1449582303,"201051344000438","219011344069620",22.80,4.00,0,300.27,305.08,4.3,2.3,0.000,313356.5,313356.5,10228,0,0,0,L,1122011218,0,122.01,121.78,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1449582329,2994.00
12/08/2015 08:45,2,0.225,ALERT,212.61,303.28,59.996,1449582303,"201051344000417","219011344069620",22.38,4.50,0,299.67,304.18,5.1,3.0,0.000,307490.0,307490.0,10230,0,0,0,L,1122011218,0,121.55,121.78,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1449582331,2995.00
12/08/2015 08:45,2,0.074,ALERT,212.38,302.98,59.986,1449582303,"274151322000083","219011344069620",23.50,5.00,0,299.37,304.48,1.8,0.0,0.000,583321.0,583321.0,134,0,0,0,L,1151911521,0,121.33,122.91,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1449582333,2996.00
12/08/2015 08:45,2,0.076,ALERT,213.06,302.98,59.986,1449582303,"274151322000076","219011344069620",23.85,5.00,0,298.47,304.18,1.9,0.0,0.000,619516.6,619516.6,134,0,0,0,L,1151911521,0,122.01,123.14,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1449582334,2997.00
12/08/2015 08:45,2,0.154,ALERT,213.06,305.08,59.991,1449582303,"201051344000868","219011344069620",23.04,4.50,0,301.17,306.58,3.6,1.6,0.000,299162.1,299162.1,5565,0,0,0,L,1122011218,0,121.78,122.23,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1449582336,2998.00
12/08/2015 08:45,2,0.068,ALERT,212.38,303.28,59.991,1449582303,"274151322000095","219011344069620",23.60,4.00,0,299.97,304.78,1.7,0.0,0.000,612492.7,612492.7,134,0,0,0,L,1151911521,0,122.01,122.46,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1449582338,2999.00
12/08/2015 08:45,2,0.137,ALERT,212.83,304.18,59.991,1449582303,"201051344000988","219011344069620",23.68,4.50,0,298.47,305.38,3.3,1.2,0.000,299536.9,299536.9,5565,0,0,0,L,1122011218,0,121.55,122.01,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449582340,3000.00
12/08/2015 08:45,2,0.152,ALERT,212.16,302.68,59.996,1449582303,"201051344001025","219011344069620",23.87,3.70,0,299.67,305.08,3.7,1.7,0.000,311437.3,311437.3,10228,0,0,0,L,1122011218,0,121.33,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1449582342,3001.00
12/08/2015 08:45,2,0.176,ALERT,212.61,303.88,59.986,1449582303,"201051344000458","219011344069620",23.30,6.00,0,300.87,306.58,4.2,2.1,0.000,309306.4,309306.4,5565,0,0,0,L,1122011218,0,121.78,121.78,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1449582344,3002.00
12/08/2015 08:45,2,0.160,ALERT,213.51,303.88,59.991,1449582303,"201051344000853","219011344069620",21.59,4.00,0,300.27,305.98,3.5,1.5,0.000,306230.4,306230.4,5568,0,0,0,L,1122011218,0,122.46,122.23,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1449582346,3003.00
12/08/2015 08:45,2,0.178,ALERT,212.38,302.98,59.986,1449582303,"201051344000685","219011344069620",20.46,4.50,0,299.97,304.48,3.7,1.7,0.000,313076.6,313076.6,10235,0,0,0,L,1122011218,0,122.46,121.55,0200,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449582347,3004.00
12/08/2015 08:45,2,0.150,ALERT,212.16,302.37,59.986,1449582303,"201051344000917","219011344069620",22.50,5.50,0,298.77,304.18,3.4,1.4,0.000,310811.9,310811.9,10244,0,0,0,L,1122011218,0,121.55,122.01,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1449582349,3005.00
12/08/2015 08:45,2,0.146,ALERT,212.61,303.58,59.975,1449582303,"201051344001145","219011344069620",22.58,4.00,0,300.57,305.38,3.4,1.3,0.000,313893.5,313893.5,10249,0,0,0,L,1122011218,0,121.78,121.55,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1449582351,3006.00
12/08/2015 08:45,2,0.188,ALERT,212.38,302.68,59.975,1449582303,"201051344000651","219011344069620",22.58,3.30,0,299.67,304.18,4.3,2.2,0.000,307896.1,307896.1,10231,0,0,0,L,1122011218,0,122.01,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1449582353,3007.00
12/08/2015 08:45,2,0.062,ALERT,212.16,302.07,59.981,1449582303,"274151322000088","219011344069620",22.80,5.50,0,299.07,303.58,1.4,0.0,0.000,566445.5,566445.5,134,0,0,0,L,1151911521,0,122.23,122.46,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1449582355,3008.00
12/08/2015 08:45,2,0.047,ALERT,213.06,330.93,59.970,1449582303,"274151322000068","219011344069620",20.18,6.00,0,298.77,403.37,1.0,0.0,0.000,474722.3,474722.3,134,0,0,0,L,1151911521,0,122.23,122.91,0002,5,0,0,0,0,0,0,195,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1449582357,3009.00
12/08/2015 08:45,2,0.146,ALERT,212.16,303.28,59.986,1449582303,"201051344001135","219011344069620",23.76,4.00,0,300.27,305.38,3.5,1.5,0.000,304578.8,304578.8,10223,0,0,0,L,1122011218,0,121.55,121.78,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1449582359,3010.00
12/08/2015 08:45,2,0.170,ACTIVE,212.83,305.08,59.975,1449582303,"201051344000594","219011344069620",23.84,4.00,0,300.57,305.98,4.1,2.0,0.000,310485.8,310485.8,5568,0,0,0,L,1122011218,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449582360,3011.00
12/08/2015 08:45,2,0.178,ALERT,212.38,302.98,59.981,1449582303,"201051344001203","219011344069620",20.69,4.00,0,300.27,306.28,3.8,1.7,0.000,310840.8,310840.8,10232,0,0,0,L,1122011218,0,122.23,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1449582362,3012.00
12/08/2015 08:45,2,0.072,ALERT,212.61,302.98,59.986,1449582303,"274151322000054","219011344069620",23.66,6.00,0,299.07,304.18,1.8,0.0,0.000,578509.3,578509.3,134,0,0,0,L,1151911521,0,121.78,122.68,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1449582364,3013.00
12/08/2015 08:45,2,0.158,ALERT,213.29,304.18,59.986,1449582303,"201051344000867","219011344069620",23.18,5.00,0,300.27,305.98,3.8,1.7,0.000,299621.9,299621.9,5563,0,0,0,L,1122011218,0,122.23,122.01,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1449582366,3014.00
12/08/2015 08:45,2,0.205,ALERT,212.38,303.28,59.996,1449582303,"201051344001093","219011344069620",22.88,5.50,0,300.27,304.48,4.8,2.7,0.000,308936.3,308936.3,10245,0,0,0,L,1122011218,0,121.78,121.78,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1449582368,3015.00
12/08/2015 08:45,2,0.098,ALERT,212.83,304.48,59.996,1449582303,"201051344000900","219011344069620",23.32,4.00,0,300.27,305.38,2.3,0.3,0.000,312716.8,312716.8,5573,0,0,0,L,1122011218,0,122.01,122.01,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1449582370,3016.00
12/08/2015 08:45,2,0.180,ACTIVE,213.29,304.18,60.007,1449582303,"201051344000648","219011344069620",23.89,3.70,0,299.97,305.98,4.4,2.3,0.000,306401.4,306401.4,5562,0,0,0,L,1122011218,0,121.55,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449582371,3017.00
12/08/2015 08:45,2,0.168,ACTIVE,213.06,305.08,59.981,1449582303,"201051344000569","219011344069620",23.87,4.50,0,301.47,306.58,4.1,2.0,0.000,314005.3,314005.3,5566,0,0,0,L,1122011218,0,121.55,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449582372,3018.00
12/08/2015 08:45,2,0.162,ALERT,213.06,304.78,59.975,1449582303,"201051344000983","219011344069620",22.40,4.50,0,300.57,306.28,3.7,1.6,0.000,309331.2,309331.2,5566,0,0,0,L,1122011218,0,122.01,121.78,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449582374,3019.00
12/08/2015 08:45,2,0.154,ACTIVE,213.06,304.18,59.996,1449582303,"201051344001158","219011344069620",22.30,3.70,0,300.27,305.38,3.5,1.5,0.000,304902.1,304902.1,5564,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449582375,3020.00
12/08/2015 08:45,2,0.184,ALERT,213.51,305.08,60.002,1449582303,"201051344000576","219011344069620",22.80,4.00,0,300.87,305.98,4.3,2.2,0.000,306866.3,306866.3,5567,0,0,0,L,1122011218,0,122.23,122.01,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1449582376,3021.00
12/08/2015 08:45,2,0.088,ALERT,212.83,301.77,60.007,1449582303,"274151322000087","219011344069620",22.42,5.50,0,298.17,303.28,2.0,0.0,0.000,554055.8,554055.8,140,0,0,0,L,1151911521,0,122.01,122.91,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1449582378,3022.00
12/08/2015 09:00,2,0.379,ACTIVE,214.64,344.76,60.012,1449583203,"201051344000645","219011344069620",28.88,6.00,0,302.98,359.48,11.1,8.8,0.053,307634.9,307634.9,5569,0,0,0,L,1122011218,0,122.91,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449583204,3023.00
12/08/2015 09:00,2,0.293,ACTIVE,213.29,341.75,59.991,1449583203,"274151322000085","219011344069620",28.94,6.30,0,300.57,351.07,8.7,6.4,0.044,581269.4,581269.4,136,0,0,0,L,1151911521,0,122.91,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449583205,3024.00
12/08/2015 09:00,2,0.361,ACTIVE,213.96,344.45,59.991,1449583203,"201051344000633","219011344069620",30.26,5.00,0,301.17,366.10,11.1,8.8,0.053,300480.8,300480.8,5570,0,0,0,L,1122011218,0,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449583206,3025.00
12/08/2015 09:00,2,0.385,ACTIVE,213.51,342.65,59.981,1449583203,"201051344000469","219011344069620",30.45,4.00,0,301.77,354.97,11.9,9.6,0.053,301371.3,301371.3,5575,0,0,0,L,1122011218,0,121.78,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449583207,3026.00
12/08/2015 09:00,2,0.377,ACTIVE,212.83,341.75,59.959,1449583203,"201051344000646","219011344069620",29.46,5.00,0,301.17,351.07,11.2,8.9,0.053,306338.3,306338.3,10226,0,0,0,L,1122011218,0,122.23,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449583208,3027.00
12/08/2015 09:00,2,0.312,ACTIVE,213.06,342.65,59.996,1449583203,"274151322000052","219011344069620",28.84,6.70,0,300.27,362.79,9.2,6.9,0.049,588793.0,588793.0,136,0,0,0,L,1151911521,0,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449583209,3028.00
12/08/2015 09:00,2,0.369,ACTIVE,213.51,342.65,59.986,1449583203,"201051344000585","219011344069620",29.62,5.50,0,300.87,352.57,11.1,8.8,0.057,310936.0,310936.0,10235,0,0,0,L,1122011218,0,122.01,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449583210,3029.00
12/08/2015 09:00,2,0.277,ACTIVE,213.29,347.76,59.975,1449583203,"201051344001230","219011344069620",32.18,5.50,0,302.07,353.77,9.1,6.8,0.035,309499.3,309499.3,10255,0,0,0,L,1122011218,0,122.46,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449583211,3030.00
12/08/2015 09:00,2,0.373,ACTIVE,213.96,342.05,59.975,1449583203,"201051344000582","219011344069620",29.54,4.50,0,302.37,351.97,11.2,8.8,0.049,304247.7,304247.7,10226,0,0,0,L,1122011218,0,122.46,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449583212,3031.00
12/08/2015 09:00,2,0.396,ACTIVE,213.06,341.75,59.970,1449583203,"201051344000955","219011344069620",29.76,5.50,0,301.17,353.17,12.0,9.6,0.053,313043.3,313043.3,10224,0,0,0,L,1122011218,0,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449583213,3032.00
12/08/2015 09:00,2,0.189,ALERT,213.06,384.13,59.965,1449583203,"274151322000094","219011344069620",36.10,6.00,0,299.97,408.78,6.9,4.7,0.031,474848.8,474848.8,136,0,0,0,L,1151911521,0,122.23,122.91,0002,3,0,0,0,0,0,0,123,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449583215,3033.00
12/08/2015 09:00,2,0.398,ACTIVE,213.51,342.95,59.954,1449583203,"201051344000579","219011344069620",29.14,5.50,0,302.98,354.97,11.8,9.5,0.049,314963.1,314963.1,5568,0,0,0,L,1122011218,0,122.23,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449583216,3034.00
12/08/2015 09:00,2,0.389,ACTIVE,212.83,341.75,60.012,1449583203,"201051344000890","219011344069620",29.62,6.00,0,302.37,352.57,11.7,9.3,0.053,311656.3,311656.3,10235,0,0,0,L,1122011218,0,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449583216,3035.00
12/08/2015 09:00,2,0.381,ACTIVE,213.06,342.05,60.018,1449583203,"201051344000438","219011344069620",30.16,5.00,0,301.77,354.97,11.6,9.3,0.049,313358.0,313358.0,10230,0,0,0,L,1122011218,0,122.46,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449583217,3036.00
12/08/2015 09:00,2,0.410,ACTIVE,213.51,342.05,59.986,1449583203,"201051344000417","219011344069620",29.84,5.50,0,301.17,351.37,12.4,10.1,0.053,307491.7,307491.7,10232,0,0,0,L,1122011218,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449583218,3037.00
12/08/2015 09:00,2,0.275,ACTIVE,212.38,341.45,59.970,1449583203,"274151322000083","219011344069620",28.94,6.70,0,301.17,354.37,8.1,5.9,0.044,583321.7,583321.7,136,0,0,0,L,1151911521,0,122.01,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449583219,3038.00
12/08/2015 09:00,2,0.289,ACTIVE,212.83,340.55,59.970,1449583203,"274151322000076","219011344069620",29.80,6.70,0,300.57,350.77,8.8,6.5,0.044,619517.4,619517.4,136,0,0,0,L,1151911521,0,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449583220,3039.00
12/08/2015 09:00,2,0.352,ACTIVE,213.29,342.65,60.002,1449583203,"201051344000868","219011344069620",29.56,5.50,0,302.68,354.07,10.6,8.3,0.049,299163.4,299163.4,5567,0,0,0,L,1122011218,0,121.55,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449583221,3040.00
12/08/2015 09:00,2,0.277,ACTIVE,212.38,340.85,59.954,1449583203,"274151322000095","219011344069620",28.94,6.00,0,302.07,353.47,8.1,5.9,0.040,612493.4,612493.4,136,0,0,0,L,1151911521,0,122.46,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449583222,3041.00
12/08/2015 09:00,2,0.338,ACTIVE,212.83,342.65,59.991,1449583203,"201051344000988","219011344069620",29.38,5.50,0,299.97,354.67,10.1,7.8,0.057,299538.1,299538.1,5567,0,0,0,L,1122011218,0,121.33,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449583223,3042.00
12/08/2015 09:00,2,0.357,ACTIVE,212.83,340.85,59.965,1449583203,"201051344001025","219011344069620",29.64,4.50,0,300.87,351.37,10.8,8.5,0.049,311438.6,311438.6,10230,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449583224,3043.00
12/08/2015 09:00,2,0.377,ACTIVE,213.06,341.15,59.991,1449583203,"201051344000458","219011344069620",29.40,6.30,0,302.07,350.77,11.2,8.9,0.044,309307.9,309307.9,5567,0,0,0,L,1122011218,0,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449583225,3044.00
12/08/2015 09:00,2,0.361,ACTIVE,213.74,342.95,59.970,1449583203,"201051344000853","219011344069620",28.90,5.00,0,302.37,368.50,10.6,8.3,0.049,306231.7,306231.7,5570,0,0,0,L,1122011218,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449583225,3045.00
12/08/2015 09:00,2,0.354,ACTIVE,213.51,343.25,59.933,1449583203,"201051344000685","219011344069620",29.52,5.50,0,300.87,367.60,10.6,8.3,0.053,313078.0,313078.0,10237,0,0,0,L,1122011218,0,123.14,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449583226,3046.00
12/08/2015 09:00,2,0.303,ACTIVE,213.29,342.05,59.970,1449583203,"201051344000917","219011344069620",29.06,6.30,0,299.97,359.48,8.9,6.7,0.040,310813.0,310813.0,10246,0,0,0,L,1122011218,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449583227,3047.00
12/08/2015 09:00,2,0.326,ACTIVE,213.29,342.35,59.959,1449583203,"201051344001145","219011344069620",29.46,5.00,0,301.47,358.88,9.8,7.6,0.049,313894.7,313894.7,10251,0,0,0,L,1122011218,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449583228,3048.00
12/08/2015 09:00,2,0.377,ACTIVE,213.06,342.05,60.007,1449583203,"201051344000651","219011344069620",28.29,4.00,0,301.17,363.39,10.8,8.5,0.053,307897.6,307897.6,10233,0,0,0,L,1122011218,0,122.68,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449583229,3049.00
12/08/2015 09:00,2,0.260,ACTIVE,211.70,339.65,59.970,1449583203,"274151322000088","219011344069620",27.51,6.70,0,300.57,350.47,7.3,5.1,0.035,566446.2,566446.2,136,0,0,0,L,1151911521,0,122.46,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449583230,3050.00
12/08/2015 09:00,2,0.193,ALERT,212.83,381.42,59.965,1449583203,"274151322000068","219011344069620",35.74,7.30,0,299.67,410.88,7.1,4.9,0.031,474722.9,474722.9,136,0,0,0,L,1151911521,0,122.46,122.68,0002,6,0,0,0,0,0,0,108,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449583232,3051.00
12/08/2015 09:00,2,0.326,ACTIVE,212.83,340.25,59.954,1449583203,"201051344001135","219011344069620",30.38,5.00,0,301.77,352.87,10.1,7.8,0.049,304580.1,304580.1,10225,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449583233,3052.00
12/08/2015 09:00,2,0.344,ACTIVE,212.83,340.85,59.965,1449583203,"201051344000594","219011344069620",30.30,5.50,0,302.68,354.07,10.6,8.3,0.049,310487.2,310487.2,5569,0,0,0,L,1122011218,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449583234,3053.00
12/08/2015 09:00,2,0.340,ACTIVE,213.06,341.45,59.981,1449583203,"201051344001203","219011344069620",29.30,5.00,0,301.17,367.00,10.1,7.8,0.044,310842.1,310842.1,10234,0,0,0,L,1122011218,0,122.68,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449583234,3054.00
12/08/2015 09:00,2,0.268,ACTIVE,212.16,341.75,59.970,1449583203,"274151322000054","219011344069620",28.27,7.00,0,300.57,352.57,7.7,5.5,0.035,578510.1,578510.1,136,0,0,0,L,1151911521,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449583235,3055.00
12/08/2015 09:00,2,0.334,ACTIVE,213.51,341.15,59.970,1449583203,"201051344000867","219011344069620",29.60,6.00,0,302.07,359.18,10.0,7.7,0.044,299623.2,299623.2,5565,0,0,0,L,1122011218,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449583236,3056.00
12/08/2015 09:00,2,0.344,ACTIVE,213.06,342.05,59.975,1449583203,"201051344001093","219011344069620",29.30,6.00,0,301.17,361.89,10.2,7.9,0.031,308937.8,308937.8,10247,0,0,0,L,1122011218,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449583237,3057.00
12/08/2015 09:00,2,0.268,ACTIVE,213.06,342.05,60.018,1449583203,"201051344000900","219011344069620",29.98,5.00,0,302.07,353.77,8.1,5.9,0.044,312717.7,312717.7,5575,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449583238,3058.00
12/08/2015 09:00,2,0.361,ACTIVE,213.51,342.05,59.981,1449583203,"201051344000648","219011344069620",29.38,4.50,0,302.37,351.67,10.8,8.5,0.049,306402.9,306402.9,5563,0,0,0,L,1122011218,0,121.55,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449583239,3059.00
12/08/2015 09:00,2,0.350,ACTIVE,213.29,341.75,59.986,1449583203,"201051344000569","219011344069620",29.52,5.50,0,303.58,355.58,10.5,8.2,0.049,314006.7,314006.7,5567,0,0,0,L,1122011218,0,121.33,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449583240,3060.00
12/08/2015 09:00,2,0.336,ACTIVE,213.29,341.15,59.981,1449583203,"201051344000983","219011344069620",29.36,5.50,0,302.98,355.28,10.0,7.7,0.049,309332.5,309332.5,5568,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449583241,3061.00
12/08/2015 09:00,2,0.324,ACTIVE,213.29,341.15,59.986,1449583203,"201051344001158","219011344069620",29.74,4.50,0,302.37,361.59,9.8,7.6,0.044,304903.4,304903.4,5565,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449583242,3062.00
12/08/2015 09:00,2,0.354,ACTIVE,213.74,342.65,59.975,1449583203,"201051344000576","219011344069620",29.62,5.00,0,302.98,360.69,10.6,8.3,0.044,306867.8,306867.8,5569,0,0,0,L,1122011218,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449583243,3063.00
12/08/2015 09:00,2,0.262,ACTIVE,212.61,341.15,59.981,1449583203,"274151322000087","219011344069620",27.73,7.00,0,299.67,358.28,7.4,5.2,0.031,554056.6,554056.6,142,0,0,0,L,1151911521,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449583244,3064.00
12/08/2015 09:15,2,0.773,ACTIVE,213.74,346.56,60.012,1449584103,"201051344000645","219011344069620",30.77,6.70,0,337.84,359.78,24.2,21.4,0.168,307638.8,307638.8,5570,0,0,0,L,1122011218,0,122.23,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449584104,3065.00
12/08/2015 09:15,2,0.736,ACTIVE,212.61,345.96,59.959,1449584103,"274151322000085","219011344069620",30.14,7.30,0,333.63,353.17,22.5,19.8,0.141,581272.8,581272.8,137,0,0,0,L,1151911521,0,122.68,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449584105,3066.00
12/08/2015 09:15,2,0.744,ACTIVE,213.96,347.46,59.959,1449584103,"201051344000633","219011344069620",30.93,5.50,0,336.04,361.59,23.4,20.6,0.172,300484.8,300484.8,5571,0,0,0,L,1122011218,0,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449584106,3067.00
12/08/2015 09:15,2,0.766,ACTIVE,213.51,346.26,59.959,1449584103,"201051344000469","219011344069620",30.95,5.00,0,334.54,359.78,24.0,21.3,0.172,301375.4,301375.4,5576,0,0,0,L,1122011218,0,121.33,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449584107,3068.00
12/08/2015 09:15,2,0.746,ACTIVE,213.06,345.66,59.959,1449584103,"201051344000646","219011344069620",31.21,6.00,0,335.14,359.18,23.6,20.8,0.168,306342.3,306342.3,10227,0,0,0,L,1122011218,0,122.46,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449584108,3069.00
12/08/2015 09:15,2,0.729,ACTIVE,212.38,345.66,59.959,1449584103,"274151322000052","219011344069620",29.60,7.30,0,332.43,353.47,21.9,19.2,0.141,588796.5,588796.5,137,0,0,0,L,1151911521,0,121.55,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449584109,3070.00
12/08/2015 09:15,2,0.758,ACTIVE,213.51,346.26,59.959,1449584103,"201051344000585","219011344069620",31.05,6.30,0,335.74,359.78,23.9,21.1,0.164,310940.0,310940.0,10236,0,0,0,L,1122011218,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449584110,3071.00
12/08/2015 09:15,2,0.615,ACTIVE,213.06,344.15,59.907,1449584103,"201051344001230","219011344069620",31.19,6.30,0,336.34,368.20,19.5,16.9,0.128,309502.2,309502.2,10256,0,0,0,L,1122011218,0,122.46,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449584111,3072.00
12/08/2015 09:15,2,0.762,ACTIVE,213.74,346.26,59.959,1449584103,"201051344000582","219011344069620",30.99,5.50,0,336.64,359.48,23.9,21.2,0.168,304251.6,304251.6,10227,0,0,0,L,1122011218,0,122.46,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449584112,3073.00
12/08/2015 09:15,2,0.811,ACTIVE,212.83,345.66,59.944,1449584103,"201051344000955","219011344069620",31.15,6.30,0,334.24,358.88,25.6,22.8,0.177,313047.5,313047.5,10225,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449584113,3074.00
12/08/2015 09:15,2,0.420,ACTIVE,211.93,450.26,59.954,1449584103,"274151322000094","219011344069620",42.70,8.00,0,338.44,468.59,18.2,15.6,0.106,474851.4,474851.4,138,0,0,0,L,1151911521,0,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449584114,3075.00
12/08/2015 09:15,2,0.816,ACTIVE,213.51,346.56,60.002,1449584103,"201051344000579","219011344069620",30.89,6.30,0,336.94,361.59,25.6,22.8,0.177,314967.4,314967.4,5569,0,0,0,L,1122011218,0,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449584115,3076.00
12/08/2015 09:15,2,0.797,ACTIVE,212.83,344.45,59.922,1449584103,"201051344000890","219011344069620",31.25,6.70,0,335.74,358.28,25.3,22.5,0.177,311660.4,311660.4,10236,0,0,0,L,1122011218,0,122.46,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449584116,3077.00
12/08/2015 09:15,2,0.791,ACTIVE,213.29,345.96,59.944,1449584103,"201051344000438","219011344069620",31.41,6.00,0,336.34,360.69,25.2,22.4,0.177,313362.2,313362.2,10231,0,0,0,L,1122011218,0,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449584117,3078.00
12/08/2015 09:15,2,0.799,ACTIVE,213.06,345.06,59.954,1449584103,"201051344000417","219011344069620",31.29,6.30,0,335.44,357.68,25.4,22.6,0.168,307496.1,307496.1,10233,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449584118,3079.00
12/08/2015 09:15,2,0.693,ACTIVE,212.16,343.25,59.949,1449584103,"274151322000083","219011344069620",30.10,7.70,0,334.54,353.17,21.2,18.5,0.141,583325.0,583325.0,137,0,0,0,L,1151911521,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449584119,3080.00
12/08/2015 09:15,2,0.752,ACTIVE,212.83,343.55,59.949,1449584103,"274151322000076","219011344069620",30.47,7.30,0,335.44,354.97,23.2,20.4,0.155,619521.1,619521.1,137,0,0,0,L,1151911521,0,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449584120,3081.00
12/08/2015 09:15,2,0.732,ACTIVE,213.06,345.66,59.954,1449584103,"201051344000868","219011344069620",30.87,6.00,0,335.74,359.18,22.9,20.2,0.159,299167.4,299167.4,5568,0,0,0,L,1122011218,0,121.55,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449584121,3082.00
12/08/2015 09:15,2,0.715,ACTIVE,212.38,343.85,59.944,1449584103,"274151322000095","219011344069620",30.22,7.00,0,333.93,353.77,21.9,19.2,0.146,612496.9,612496.9,137,0,0,0,L,1151911521,0,122.46,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449584121,3083.00
12/08/2015 09:15,2,0.723,ACTIVE,213.29,347.16,59.917,1449584103,"201051344000988","219011344069620",30.69,6.30,0,334.54,360.38,22.5,19.8,0.164,299542.0,299542.0,5568,0,0,0,L,1122011218,0,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449584122,3084.00
12/08/2015 09:15,2,0.744,ACTIVE,213.06,344.15,59.949,1449584103,"201051344001025","219011344069620",30.47,5.50,0,335.44,358.58,23.0,20.3,0.164,311442.7,311442.7,10231,0,0,0,L,1122011218,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449584123,3085.00
12/08/2015 09:15,2,0.746,ACTIVE,213.29,344.76,59.959,1449584103,"201051344000458","219011344069620",30.97,7.30,0,335.44,358.88,23.4,20.7,0.168,309312.0,309312.0,5568,0,0,0,L,1122011218,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449584124,3086.00
12/08/2015 09:15,2,0.727,ACTIVE,213.96,347.16,59.965,1449584103,"201051344000853","219011344069620",31.03,6.00,0,336.64,362.49,22.9,20.2,0.168,306235.7,306235.7,5571,0,0,0,L,1122011218,0,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449584125,3087.00
12/08/2015 09:15,2,0.719,ACTIVE,213.06,345.66,59.954,1449584103,"201051344000685","219011344069620",30.99,6.30,0,336.04,358.28,22.6,19.9,0.164,313082.0,313082.0,10238,0,0,0,L,1122011218,0,122.91,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449584126,3088.00
12/08/2015 09:15,2,0.617,ACTIVE,213.29,344.45,59.954,1449584103,"201051344000917","219011344069620",30.67,7.00,0,335.14,354.07,19.2,16.6,0.128,310815.9,310815.9,10247,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449584127,3089.00
12/08/2015 09:15,2,0.691,ACTIVE,213.29,345.06,59.959,1449584103,"201051344001145","219011344069620",30.63,6.00,0,336.34,357.98,21.5,18.8,0.146,313898.5,313898.5,10252,0,0,0,L,1122011218,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449584128,3090.00
12/08/2015 09:15,2,0.744,ACTIVE,213.29,345.36,59.949,1449584103,"201051344000651","219011344069620",31.27,4.50,0,335.74,358.58,23.6,20.8,0.159,307901.7,307901.7,10234,0,0,0,L,1122011218,0,122.68,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449584129,3091.00
12/08/2015 09:15,2,0.654,ACTIVE,211.93,342.95,59.959,1449584103,"274151322000088","219011344069620",29.82,7.30,0,333.03,352.87,19.8,17.2,0.128,566449.4,566449.4,137,0,0,0,L,1151911521,0,122.68,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449584130,3092.00
12/08/2015 09:15,2,0.477,ACTIVE,212.83,429.82,59.959,1449584103,"274151322000068","219011344069620",40.61,9.30,0,338.74,452.36,19.7,17.1,0.110,474726.2,474726.2,138,0,0,0,L,1151911521,0,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449584131,3093.00
12/08/2015 09:15,2,0.732,ACTIVE,212.83,343.85,59.959,1449584103,"201051344001135","219011344069620",31.05,6.00,0,335.44,360.69,23.1,20.3,0.164,304584.1,304584.1,10226,0,0,0,L,1122011218,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449584132,3094.00
12/08/2015 09:15,2,0.744,ACTIVE,212.83,345.06,59.949,1449584103,"201051344000594","219011344069620",31.25,6.00,0,334.24,359.18,23.6,20.9,0.155,310491.3,310491.3,5570,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449584133,3095.00
12/08/2015 09:15,2,0.723,ACTIVE,213.29,344.76,59.965,1449584103,"201051344001203","219011344069620",30.79,6.00,0,336.34,358.88,22.6,19.9,0.159,310846.0,310846.0,10235,0,0,0,L,1122011218,0,122.91,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449584133,3096.00
12/08/2015 09:15,2,0.682,ACTIVE,212.16,345.66,59.949,1449584103,"274151322000054","219011344069620",30.22,8.00,0,333.93,353.47,20.9,18.3,0.133,578513.6,578513.6,137,0,0,0,L,1151911521,0,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449584134,3097.00
12/08/2015 09:15,2,0.758,ACTIVE,213.51,344.76,59.996,1449584103,"201051344000867","219011344069620",30.47,6.70,0,335.14,358.88,23.4,20.7,0.164,299627.2,299627.2,5566,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449584135,3098.00
12/08/2015 09:15,2,0.672,ACTIVE,213.29,345.36,59.954,1449584103,"201051344001093","219011344069620",31.25,6.70,0,336.04,354.37,21.3,18.6,0.133,308941.0,308941.0,10248,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449584136,3099.00
12/08/2015 09:15,2,0.713,ACTIVE,213.29,346.56,59.959,1449584103,"201051344000900","219011344069620",30.73,6.00,0,334.54,359.18,22.2,19.5,0.172,312721.3,312721.3,5576,0,0,0,L,1122011218,0,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449584137,3100.00
12/08/2015 09:15,2,0.791,ACTIVE,213.51,345.36,59.954,1449584103,"201051344000648","219011344069620",30.77,5.00,0,336.04,359.18,24.7,21.9,0.177,306407.1,306407.1,5564,0,0,0,L,1122011218,0,121.33,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449584138,3101.00
12/08/2015 09:15,2,0.785,ACTIVE,213.51,346.56,59.959,1449584103,"201051344000569","219011344069620",31.23,6.30,0,335.74,359.78,24.9,22.1,0.181,314010.9,314010.9,5568,0,0,0,L,1122011218,0,121.33,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449584139,3102.00
12/08/2015 09:15,2,0.760,ACTIVE,213.29,345.36,59.965,1449584103,"201051344000983","219011344069620",31.31,6.30,0,335.14,359.48,24.1,21.4,0.177,309336.5,309336.5,5569,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449584140,3103.00
12/08/2015 09:15,2,0.750,ACTIVE,213.51,345.96,59.954,1449584103,"201051344001158","219011344069620",31.07,5.50,0,335.44,359.48,23.6,20.9,0.172,304907.3,304907.3,5566,0,0,0,L,1122011218,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449584141,3104.00
12/08/2015 09:15,2,0.762,ACTIVE,213.96,346.56,59.959,1449584103,"201051344000576","219011344069620",31.17,6.00,0,336.04,360.99,24.1,21.3,0.164,306871.9,306871.9,5570,0,0,0,L,1122011218,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449584142,3105.00
12/08/2015 09:15,2,0.693,ACTIVE,212.16,342.95,59.944,1449584103,"274151322000087","219011344069620",29.78,8.00,0,333.33,355.88,20.9,18.2,0.124,554059.9,554059.9,143,0,0,0,L,1151911521,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449584143,3106.00
12/08/2015 09:30,2,1.895,ACTIVE,215.32,360.08,59.996,1449585003,"201051344000645","219011344069620",31.29,7.30,0,337.54,384.13,60.0,56.0,0.473,307649.3,307649.3,5571,0,0,0,L,1122011218,0,123.14,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449585004,3107.00
12/08/2015 09:30,2,1.816,ACTIVE,212.83,360.99,59.996,1449585003,"274151322000085","219011344069620",31.03,9.00,0,336.64,370.30,57.1,53.2,0.384,581282.7,581282.7,138,0,0,0,L,1151911521,0,122.91,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449585005,3108.00
12/08/2015 09:30,2,1.852,ACTIVE,215.09,360.08,59.981,1449585003,"201051344000633","219011344069620",31.49,7.00,0,335.44,382.63,59.1,55.1,0.482,300495.1,300495.1,5572,0,0,0,L,1122011218,0,122.91,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449585006,3109.00
12/08/2015 09:30,2,1.908,ACTIVE,215.09,359.78,59.954,1449585003,"201051344000469","219011344069620",31.37,6.70,0,335.44,384.73,60.7,56.6,0.504,301386.1,301386.1,5577,0,0,0,L,1122011218,0,122.23,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449585007,3110.00
12/08/2015 09:30,2,1.865,ACTIVE,213.74,357.38,59.991,1449585003,"201051344000646","219011344069620",31.45,7.30,0,335.44,383.23,59.4,55.4,0.477,306352.7,306352.7,10228,0,0,0,L,1122011218,0,122.91,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449585008,3111.00
12/08/2015 09:30,2,1.844,ACTIVE,212.61,351.97,60.034,1449585003,"274151322000052","219011344069620",30.89,9.30,0,335.74,370.00,57.7,53.8,0.393,588806.6,588806.6,138,0,0,0,L,1151911521,0,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449585009,3112.00
12/08/2015 09:30,2,1.891,ACTIVE,214.19,358.58,59.981,1449585003,"201051344000585","219011344069620",31.31,7.30,0,336.04,383.83,60.0,56.0,0.491,310950.5,310950.5,10237,0,0,0,L,1122011218,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449585010,3113.00
12/08/2015 09:30,2,0.803,ACTIVE,213.74,367.30,59.986,1449585003,"201051344001230","219011344069620",33.75,7.30,0,334.84,377.52,27.5,24.6,0.194,309507.9,309507.9,10257,0,0,0,L,1122011218,0,122.68,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449585011,3114.00
12/08/2015 09:30,2,1.836,ACTIVE,214.41,357.98,60.028,1449585003,"201051344000582","219011344069620",31.49,6.70,0,336.04,383.83,58.5,54.6,0.464,304261.9,304261.9,10228,0,0,0,L,1122011218,0,122.91,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449585012,3115.00
12/08/2015 09:30,2,1.941,ACTIVE,213.29,356.78,59.975,1449585003,"201051344000955","219011344069620",31.33,7.30,0,333.93,380.82,61.6,57.6,0.504,313058.4,313058.4,10226,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449585013,3116.00
12/08/2015 09:30,2,1.252,ACTIVE,212.61,449.35,60.002,1449585003,"274151322000094","219011344069620",41.96,10.70,0,335.44,482.42,53.6,49.8,0.376,474859.4,474859.4,139,0,0,0,L,1151911521,0,121.78,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449585013,3117.00
12/08/2015 09:30,2,1.938,ACTIVE,214.87,359.48,59.991,1449585003,"201051344000579","219011344069620",31.25,7.30,0,336.34,384.13,61.3,57.3,0.508,314978.1,314978.1,5570,0,0,0,L,1122011218,0,122.68,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449585014,3118.00
12/08/2015 09:30,2,1.908,ACTIVE,213.74,356.78,59.991,1449585003,"201051344000890","219011344069620",31.61,8.00,0,334.54,382.03,61.1,57.1,0.482,311671.2,311671.2,10237,0,0,0,L,1122011218,0,122.68,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449585015,3119.00
12/08/2015 09:30,2,1.926,ACTIVE,214.19,357.68,59.996,1449585003,"201051344000438","219011344069620",31.61,7.30,0,335.74,384.43,61.7,57.6,0.508,313373.1,313373.1,10232,0,0,0,L,1122011218,0,122.91,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449585016,3120.00
12/08/2015 09:30,2,1.934,ACTIVE,213.96,358.28,59.965,1449585003,"201051344000417","219011344069620",31.41,7.70,0,334.54,383.83,61.5,57.5,0.499,307506.9,307506.9,10234,0,0,0,L,1122011218,0,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449585017,3121.00
12/08/2015 09:30,2,1.824,ACTIVE,212.61,349.86,59.986,1449585003,"274151322000083","219011344069620",30.91,9.70,0,333.93,370.00,57.1,53.2,0.407,583334.8,583334.8,138,0,0,0,L,1151911521,0,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449585018,3122.00
12/08/2015 09:30,2,2.018,ACTIVE,213.74,356.18,59.970,1449585003,"274151322000076","219011344069620",31.37,9.30,0,337.84,374.21,64.1,59.9,0.442,619532.2,619532.2,138,0,0,0,L,1151911521,0,122.23,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449585019,3123.00
12/08/2015 09:30,2,1.961,ACTIVE,214.64,358.88,59.986,1449585003,"201051344000868","219011344069620",31.09,7.00,0,335.44,384.73,61.8,57.7,0.482,299178.0,299178.0,5569,0,0,0,L,1122011218,0,122.46,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449585020,3124.00
12/08/2015 09:30,2,1.461,ACTIVE,212.83,373.31,59.996,1449585003,"274151322000095","219011344069620",33.93,9.00,0,337.24,387.44,50.3,46.6,0.336,612506.4,612506.4,138,0,0,0,L,1151911521,0,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449585021,3125.00
