ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/08/2015 09:30,2,1.967,ACTIVE,215.09,361.89,59.986,1449585003,"201051344000988","219011344069620",31.51,7.30,0,335.44,385.03,62.8,58.7,0.513,299552.7,299552.7,5569,0,0,0,L,1122011218,0,122.46,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449585022,3126.00
12/08/2015 09:30,2,1.930,ACTIVE,213.74,358.58,59.944,1449585003,"201051344001025","219011344069620",31.93,6.70,0,335.74,384.13,62.5,58.4,0.499,311453.4,311453.4,10232,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449585022,3127.00
12/08/2015 09:30,2,1.971,ACTIVE,214.87,359.18,60.007,1449585003,"201051344000458","219011344069620",31.51,8.00,0,336.04,384.43,62.9,58.8,0.535,309322.8,309322.8,5569,0,0,0,L,1122011218,0,122.68,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449585023,3128.00
12/08/2015 09:30,2,1.975,ACTIVE,215.54,361.29,59.981,1449585003,"201051344000853","219011344069620",31.45,7.00,0,336.94,385.33,62.9,58.8,0.513,306246.5,306246.5,5572,0,0,0,L,1122011218,0,123.36,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449585024,3129.00
12/08/2015 09:30,2,1.949,ACTIVE,213.96,359.78,59.986,1449585003,"201051344000685","219011344069620",31.15,7.70,0,335.44,384.43,61.5,57.5,0.521,313092.5,313092.5,10239,0,0,0,L,1122011218,0,123.14,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449585025,3130.00
12/08/2015 09:30,2,0.793,ACTIVE,214.19,367.30,59.981,1449585003,"201051344000917","219011344069620",33.75,7.30,0,334.84,378.12,27.2,24.3,0.194,310821.3,310821.3,10248,0,0,0,L,1122011218,0,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449585026,3131.00
12/08/2015 09:30,2,1.334,ACTIVE,213.96,373.61,59.991,1449585003,"201051344001145","219011344069620",33.99,7.00,0,335.44,391.94,46.0,42.5,0.371,313908.3,313908.3,10253,0,0,0,L,1122011218,0,122.68,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449585027,3132.00
12/08/2015 09:30,2,1.986,ACTIVE,214.19,356.78,59.986,1449585003,"201051344000651","219011344069620",31.55,6.30,0,336.04,385.93,63.5,59.4,0.491,307912.6,307912.6,10235,0,0,0,L,1122011218,0,123.14,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449585028,3133.00
12/08/2015 09:30,2,1.893,ACTIVE,213.06,357.68,59.981,1449585003,"274151322000088","219011344069620",30.67,9.30,0,334.54,371.21,58.9,54.9,0.398,566459.3,566459.3,138,0,0,0,L,1151911521,0,122.68,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449585029,3134.00
12/08/2015 09:30,2,1.238,ACTIVE,213.51,466.19,59.975,1449585003,"274151322000068","219011344069620",43.28,11.70,0,337.84,477.61,54.8,51.0,0.371,474735.6,474735.6,139,0,0,0,L,1151911521,0,122.46,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449585030,3135.00
12/08/2015 09:30,2,1.965,ACTIVE,213.74,357.98,59.981,1449585003,"201051344001135","219011344069620",31.55,7.00,0,335.14,385.33,62.8,58.7,0.521,304594.8,304594.8,10227,0,0,0,L,1122011218,0,122.68,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449585031,3136.00
12/08/2015 09:30,2,1.982,ACTIVE,214.19,358.88,59.986,1449585003,"201051344000594","219011344069620",31.45,7.30,0,334.54,385.63,63.2,59.0,0.504,310502.0,310502.0,5571,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449585032,3137.00
12/08/2015 09:30,2,1.963,ACTIVE,214.19,357.08,59.933,1449585003,"201051344001203","219011344069620",31.33,7.00,0,336.04,386.53,62.2,58.1,0.495,310856.6,310856.6,10236,0,0,0,L,1122011218,0,123.14,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449585033,3138.00
12/08/2015 09:30,2,1.949,ACTIVE,212.83,349.26,59.986,1449585003,"274151322000054","219011344069620",30.87,10.00,0,335.74,372.41,60.9,56.9,0.415,578523.8,578523.8,138,0,0,0,L,1151911521,0,122.68,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449585034,3139.00
12/08/2015 09:30,2,1.963,ACTIVE,214.87,360.38,59.970,1449585003,"201051344000867","219011344069620",31.45,7.70,0,335.14,385.63,62.5,58.4,0.495,299637.9,299637.9,5567,0,0,0,L,1122011218,0,122.91,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449585035,3140.00
12/08/2015 09:30,2,0.838,ACTIVE,213.96,369.10,59.981,1449585003,"201051344001093","219011344069620",33.91,7.70,0,335.74,379.62,28.9,26.0,0.190,308946.9,308946.9,10249,0,0,0,L,1122011218,0,122.68,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449585035,3141.00
12/08/2015 09:30,2,1.971,ACTIVE,214.87,361.89,59.981,1449585003,"201051344000900","219011344069620",31.21,7.00,0,334.84,385.33,62.4,58.3,0.526,312731.8,312731.8,5577,0,0,0,L,1122011218,0,122.91,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449585036,3142.00
12/08/2015 09:30,2,1.994,ACTIVE,214.87,358.88,59.981,1449585003,"201051344000648","219011344069620",31.43,6.70,0,334.84,385.33,63.5,59.3,0.504,306417.9,306417.9,5565,0,0,0,L,1122011218,0,122.23,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449585037,3143.00
12/08/2015 09:30,2,1.984,ACTIVE,215.09,361.59,59.949,1449585003,"201051344000569","219011344069620",31.73,7.30,0,336.04,386.23,63.8,59.7,0.530,314021.8,314021.8,5569,0,0,0,L,1122011218,0,122.46,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449585038,3144.00
12/08/2015 09:30,2,2.002,ACTIVE,215.09,358.58,60.002,1449585003,"201051344000983","219011344069620",31.31,7.30,0,335.44,386.53,63.5,59.4,0.513,309347.3,309347.3,5570,0,0,0,L,1122011218,0,122.91,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449585039,3145.00
12/08/2015 09:30,2,1.990,ACTIVE,215.09,360.99,59.944,1449585003,"201051344001158","219011344069620",31.37,6.70,0,335.74,386.83,63.2,59.1,0.521,304918.1,304918.1,5567,0,0,0,L,1122011218,0,122.68,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449585040,3146.00
12/08/2015 09:30,2,2.006,ACTIVE,215.32,360.69,59.933,1449585003,"201051344000576","219011344069620",31.25,7.00,0,336.04,385.63,63.5,59.4,0.504,306882.8,306882.8,5571,0,0,0,L,1122011218,0,122.91,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449585041,3147.00
12/08/2015 09:30,2,1.887,ACTIVE,212.83,349.86,59.938,1449585003,"274151322000087","219011344069620",30.95,9.70,0,336.64,371.51,59.1,55.1,0.389,554069.9,554069.9,144,0,0,0,L,1151911521,0,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449585042,3148.00
12/08/2015 09:45,2,2.611,ACTIVE,215.54,352.57,59.986,1449585903,"201051344000645","219011344069620",31.39,10.00,0,324.92,395.55,83.1,78.3,0.371,307666.4,307666.4,5572,0,0,0,L,1122011218,0,123.14,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449585904,3149.00
12/08/2015 09:45,2,2.537,ACTIVE,212.61,345.66,59.981,1449585903,"274151322000085","219011344069620",30.93,12.00,0,330.03,382.03,79.5,74.8,0.296,581299.2,581299.2,139,0,0,0,L,1151911521,0,122.68,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449585905,3150.00
12/08/2015 09:45,2,2.580,ACTIVE,215.32,353.17,59.975,1449585903,"201051344000633","219011344069620",31.45,10.00,0,324.92,397.66,82.2,77.4,0.389,300512.0,300512.0,5573,0,0,0,L,1122011218,0,123.14,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449585906,3151.00
12/08/2015 09:45,2,2.627,ACTIVE,215.54,351.97,59.991,1449585903,"201051344000469","219011344069620",31.45,8.50,0,325.82,395.55,83.7,78.8,0.389,301403.3,301403.3,5578,0,0,0,L,1122011218,0,122.46,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449585907,3152.00
12/08/2015 09:45,2,2.613,ACTIVE,213.96,351.07,60.007,1449585903,"201051344000646","219011344069620",31.35,9.70,0,321.91,396.15,83.0,78.2,0.389,306369.7,306369.7,10229,0,0,0,L,1122011218,0,122.91,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449585908,3153.00
12/08/2015 09:45,2,2.582,ACTIVE,212.61,354.37,59.970,1449585903,"274151322000052","219011344069620",30.85,12.70,0,330.33,380.52,80.6,75.9,0.301,588823.0,588823.0,139,0,0,0,L,1151911521,0,121.78,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449585909,3154.00
12/08/2015 09:45,2,2.607,ACTIVE,214.64,351.37,59.986,1449585903,"201051344000585","219011344069620",31.53,9.70,0,320.11,396.15,83.3,78.4,0.384,310967.5,310967.5,10238,0,0,0,L,1122011218,0,122.68,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449585910,3155.00
12/08/2015 09:45,2,2.459,ACTIVE,213.96,353.17,59.975,1449585903,"201051344001230","219011344069620",20.59,9.00,0,336.64,381.42,51.3,47.6,0.420,309517.6,309517.6,10258,0,0,0,L,1122011218,0,122.91,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449585911,3156.00
12/08/2015 09:45,2,2.570,ACTIVE,214.87,351.37,60.007,1449585903,"201051344000582","219011344069620",31.23,9.00,0,322.21,397.05,81.3,76.6,0.358,304278.5,304278.5,10229,0,0,0,L,1122011218,0,123.14,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449585912,3157.00
12/08/2015 09:45,2,2.705,ACTIVE,213.96,349.56,60.023,1449585903,"201051344000955","219011344069620",31.23,10.70,0,320.71,395.85,85.6,80.7,0.393,313075.8,313075.8,10227,0,0,0,L,1122011218,0,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449585912,3158.00
12/08/2015 09:45,2,1.787,ACTIVE,212.38,450.56,59.991,1449585903,"274151322000094","219011344069620",41.33,13.00,0,414.19,483.92,74.1,69.6,0.513,474874.4,474874.4,140,0,0,0,L,1151911521,0,121.55,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449585913,3159.00
12/08/2015 09:45,2,2.654,ACTIVE,215.32,351.67,59.996,1449585903,"201051344000579","219011344069620",31.29,10.00,0,326.12,395.85,84.2,79.3,0.384,314995.3,314995.3,5571,0,0,0,L,1122011218,0,122.68,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449585914,3160.00
12/08/2015 09:45,2,2.633,ACTIVE,213.96,350.17,59.996,1449585903,"201051344000890","219011344069620",31.43,11.00,0,319.81,396.15,83.8,78.9,0.376,311688.3,311688.3,10238,0,0,0,L,1122011218,0,122.91,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449585915,3161.00
12/08/2015 09:45,2,2.672,ACTIVE,214.19,350.47,59.965,1449585903,"201051344000438","219011344069620",31.65,10.30,0,321.91,397.96,85.7,80.8,0.398,313390.5,313390.5,10233,0,0,0,L,1122011218,0,123.14,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449585916,3162.00
12/08/2015 09:45,2,2.674,ACTIVE,214.41,351.07,60.034,1449585903,"201051344000417","219011344069620",31.17,11.00,0,321.61,396.15,84.5,79.6,0.384,307524.2,307524.2,10235,0,0,0,L,1122011218,0,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449585917,3163.00
12/08/2015 09:45,2,2.568,ACTIVE,212.83,368.80,59.986,1449585903,"274151322000083","219011344069620",30.73,12.30,0,329.73,380.52,79.9,75.2,0.575,583350.9,583350.9,139,0,0,0,L,1151911521,0,122.23,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449585918,3164.00
12/08/2015 09:45,2,2.783,ACTIVE,213.29,345.96,60.012,1449585903,"274151322000076","219011344069620",31.73,13.30,0,330.33,385.33,89.4,84.4,0.349,619550.2,619550.2,139,0,0,0,L,1151911521,0,122.46,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449585919,3165.00
12/08/2015 09:45,2,2.678,ACTIVE,214.87,351.97,59.991,1449585903,"201051344000868","219011344069620",31.19,9.30,0,323.11,397.66,84.6,79.7,0.380,299195.1,299195.1,5570,0,0,0,L,1122011218,0,122.46,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449585920,3166.00
12/08/2015 09:45,2,2.775,ACTIVE,212.83,347.16,59.991,1449585903,"274151322000095","219011344069620",31.09,13.70,0,329.73,393.75,87.4,82.4,0.331,612522.3,612522.3,139,0,0,0,L,1151911521,0,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449585920,3167.00
12/08/2015 09:45,2,2.684,ACTIVE,215.32,353.47,59.996,1449585903,"201051344000988","219011344069620",31.29,10.00,0,327.02,397.35,85.1,80.2,0.398,299570.0,299570.0,5570,0,0,0,L,1122011218,0,122.46,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449585921,3168.00
12/08/2015 09:45,2,2.668,ACTIVE,214.19,350.47,59.991,1449585903,"201051344001025","219011344069620",31.53,9.30,0,322.51,397.35,85.2,80.4,0.384,311470.7,311470.7,10233,0,0,0,L,1122011218,0,122.68,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449585922,3169.00
12/08/2015 09:45,2,2.676,ACTIVE,215.32,351.37,59.991,1449585903,"201051344000458","219011344069620",31.21,11.00,0,325.52,397.05,84.6,79.7,0.402,309340.0,309340.0,5570,0,0,0,L,1122011218,0,122.91,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449585923,3170.00
12/08/2015 09:45,2,2.697,ACTIVE,216.00,352.57,59.991,1449585903,"201051344000853","219011344069620",30.95,9.70,0,329.43,397.05,84.6,79.8,0.380,306263.8,306263.8,5573,0,0,0,L,1122011218,0,123.36,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449585924,3171.00
12/08/2015 09:45,2,2.645,ACTIVE,213.96,351.67,60.002,1449585903,"201051344000685","219011344069620",31.21,9.70,0,319.81,397.05,83.7,78.8,0.398,313109.4,313109.4,10240,0,0,0,L,1122011218,0,123.36,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449585925,3172.00
12/08/2015 09:45,2,2.484,ACTIVE,214.41,355.28,59.991,1449585903,"201051344000917","219011344069620",20.56,8.50,0,337.84,381.73,51.8,48.0,0.424,310831.2,310831.2,10249,0,0,0,L,1122011218,0,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449585926,3173.00
12/08/2015 09:45,2,2.547,ACTIVE,213.96,355.28,59.991,1449585903,"201051344001145","219011344069620",20.36,8.00,0,337.54,395.55,52.5,48.8,0.433,313917.5,313917.5,10254,0,0,0,L,1122011218,0,122.68,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449585927,3174.00
12/08/2015 09:45,2,2.684,ACTIVE,214.41,351.67,59.991,1449585903,"201051344000651","219011344069620",31.47,9.30,0,325.52,397.35,85.5,80.6,0.389,307930.1,307930.1,10236,0,0,0,L,1122011218,0,123.36,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449585928,3175.00
12/08/2015 09:45,2,2.600,ACTIVE,212.38,345.96,59.991,1449585903,"274151322000088","219011344069620",30.55,11.70,0,329.73,380.82,80.5,75.8,0.301,566475.6,566475.6,139,0,0,0,L,1151911521,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449585929,3176.00
12/08/2015 09:45,2,1.730,ACTIVE,213.29,463.18,59.981,1449585903,"274151322000068","219011344069620",42.82,13.70,0,417.49,488.73,74.4,69.9,0.499,474750.9,474750.9,140,0,0,0,L,1151911521,0,122.68,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449585930,3177.00
12/08/2015 09:45,2,2.674,ACTIVE,213.96,349.86,59.986,1449585903,"201051344001135","219011344069620",31.07,9.30,0,320.71,397.96,84.2,79.3,0.389,304612.0,304612.0,10228,0,0,0,L,1122011218,0,122.68,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449585931,3178.00
12/08/2015 09:45,2,2.623,ACTIVE,214.41,351.67,60.002,1449585903,"201051344000594","219011344069620",31.53,10.30,0,322.51,397.05,83.8,78.9,0.380,310519.2,310519.2,5572,0,0,0,L,1122011218,0,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449585932,3179.00
12/08/2015 09:45,2,2.600,ACTIVE,214.64,350.17,60.002,1449585903,"201051344001203","219011344069620",31.45,9.70,0,321.31,396.75,82.8,78.0,0.389,310873.5,310873.5,10237,0,0,0,L,1122011218,0,123.59,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449585933,3180.00
12/08/2015 09:45,2,2.623,ACTIVE,212.38,355.28,60.002,1449585903,"274151322000054","219011344069620",30.71,14.30,0,329.13,381.42,81.7,76.9,0.309,578540.5,578540.5,139,0,0,0,L,1151911521,0,122.46,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449585934,3181.00
12/08/2015 09:45,2,2.627,ACTIVE,215.09,351.07,60.002,1449585903,"201051344000867","219011344069620",31.13,11.00,0,322.51,395.85,82.9,78.1,0.376,299654.9,299654.9,5568,0,0,0,L,1122011218,0,122.91,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449585935,3182.00
12/08/2015 09:45,2,2.480,ACTIVE,214.64,355.58,60.002,1449585903,"201051344001093","219011344069620",20.73,8.50,0,338.44,383.83,52.1,48.4,0.415,308957.0,308957.0,10250,0,0,0,L,1122011218,0,122.91,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449585935,3183.00
12/08/2015 09:45,2,2.629,ACTIVE,214.87,352.27,60.012,1449585903,"201051344000900","219011344069620",31.17,9.70,0,322.21,398.56,83.0,78.2,0.380,312748.7,312748.7,5578,0,0,0,L,1122011218,0,122.68,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449585936,3184.00
12/08/2015 09:45,2,2.623,ACTIVE,215.32,351.97,59.996,1449585903,"201051344000648","219011344069620",31.45,8.00,0,322.21,397.35,83.5,78.7,0.376,306435.1,306435.1,5566,0,0,0,L,1122011218,0,122.23,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449585937,3185.00
12/08/2015 09:45,2,2.666,ACTIVE,215.32,352.57,59.986,1449585903,"201051344000569","219011344069620",31.25,9.70,0,324.62,395.25,84.4,79.5,0.389,314039.1,314039.1,5570,0,0,0,L,1122011218,0,122.46,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449585938,3186.00
12/08/2015 09:45,2,2.645,ACTIVE,215.09,351.97,60.002,1449585903,"201051344000983","219011344069620",31.49,10.30,0,324.02,397.66,84.4,79.5,0.398,309364.5,309364.5,5571,0,0,0,L,1122011218,0,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449585939,3187.00
12/08/2015 09:45,2,2.676,ACTIVE,215.54,351.97,59.996,1449585903,"201051344001158","219011344069620",30.97,9.30,0,328.22,398.26,84.0,79.1,0.393,304935.2,304935.2,5568,0,0,0,L,1122011218,0,122.46,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449585940,3188.00
12/08/2015 09:45,2,2.672,ACTIVE,215.54,353.17,59.991,1449585903,"201051344000576","219011344069620",31.19,9.70,0,324.62,395.55,84.5,79.6,0.384,306900.0,306900.0,5572,0,0,0,L,1122011218,0,122.91,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449585941,3189.00
12/08/2015 09:45,2,2.557,ACTIVE,212.83,351.67,60.028,1449585903,"274151322000087","219011344069620",30.85,12.70,0,329.43,380.52,79.9,75.2,0.292,554086.1,554086.1,145,0,0,0,L,1151911521,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449585942,3190.00
12/08/2015 10:00,2,2.809,ACTIVE,215.54,352.87,59.954,1449586803,"201051344000645","219011344069620",30.65,12.30,0,324.62,394.95,87.2,82.2,0.389,307687.6,307687.6,5573,0,0,0,L,1122011218,0,123.14,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449586804,3191.00
12/08/2015 10:00,2,2.727,ACTIVE,212.83,354.07,59.959,1449586803,"274151322000085","219011344069620",30.69,15.80,0,331.23,379.62,84.7,79.8,0.314,581319.7,581319.7,140,0,0,0,L,1151911521,0,122.68,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449586805,3192.00
12/08/2015 10:00,2,2.777,ACTIVE,215.54,353.77,59.965,1449586803,"201051344000633","219011344069620",31.03,11.70,0,325.52,393.75,87.3,82.3,0.398,300532.9,300532.9,5574,0,0,0,L,1122011218,0,123.14,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449586806,3193.00
12/08/2015 10:00,2,2.834,ACTIVE,215.77,353.77,59.970,1449586803,"201051344000469","219011344069620",30.93,10.30,0,324.32,396.75,88.9,83.8,0.415,301424.4,301424.4,5579,0,0,0,L,1122011218,0,122.46,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449586808,3194.00
12/08/2015 10:00,2,2.783,ACTIVE,214.19,351.67,59.922,1449586803,"201051344000646","219011344069620",31.27,12.70,0,320.41,391.04,88.1,83.1,0.415,306390.8,306390.8,10230,0,0,0,L,1122011218,0,123.14,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449586809,3195.00
12/08/2015 10:00,2,2.740,ACTIVE,212.38,347.16,59.954,1449586803,"274151322000052","219011344069620",31.03,17.00,0,329.43,378.72,86.1,81.1,0.323,588843.5,588843.5,140,0,0,0,L,1151911521,0,121.78,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449586809,3196.00
12/08/2015 10:00,2,2.803,ACTIVE,214.87,351.67,59.965,1449586803,"201051344000585","219011344069620",31.35,12.30,0,323.11,394.95,89.0,84.0,0.411,310988.6,310988.6,10239,0,0,0,L,1122011218,0,122.91,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449586811,3197.00
12/08/2015 10:00,2,2.662,ACTIVE,214.41,350.17,59.928,1449586803,"201051344001230","219011344069620",31.13,12.70,0,334.84,395.85,83.9,79.1,0.380,309534.4,309534.4,10259,0,0,0,L,1122011218,0,123.14,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449586812,3198.00
12/08/2015 10:00,2,2.750,ACTIVE,215.09,352.27,59.970,1449586803,"201051344000582","219011344069620",31.51,10.70,0,321.91,395.25,87.7,82.7,0.389,304299.1,304299.1,10230,0,0,0,L,1122011218,0,123.36,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449586813,3199.00
12/08/2015 10:00,2,2.867,ACTIVE,214.19,350.47,59.965,1449586803,"201051344000955","219011344069620",31.33,12.70,0,318.61,390.74,91.0,85.9,0.424,313097.4,313097.4,10228,0,0,0,L,1122011218,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449586814,3200.00
12/08/2015 10:00,2,1.920,ACTIVE,212.61,440.64,59.954,1449586803,"274151322000094","219011344069620",41.13,17.80,0,412.38,492.34,81.0,76.2,0.314,474893.1,474893.1,141,0,0,0,L,1151911521,0,121.78,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449586815,3201.00
12/08/2015 10:00,2,2.840,ACTIVE,215.77,353.77,59.917,1449586803,"201051344000579","219011344069620",31.13,12.30,0,325.52,394.05,89.5,84.5,0.411,315016.5,315016.5,5572,0,0,0,L,1122011218,0,122.91,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449586816,3202.00
12/08/2015 10:00,2,2.840,ACTIVE,214.19,350.77,59.938,1449586803,"201051344000890","219011344069620",31.27,13.30,0,320.41,390.74,89.9,84.9,0.407,311709.4,311709.4,10239,0,0,0,L,1122011218,0,123.14,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449586817,3203.00
12/08/2015 10:00,2,2.824,ACTIVE,214.64,351.67,59.949,1449586803,"201051344000438","219011344069620",31.71,12.30,0,320.11,391.04,90.8,85.7,0.415,313412.0,313412.0,10234,0,0,0,L,1122011218,0,123.36,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449586818,3204.00
12/08/2015 10:00,2,2.852,ACTIVE,214.41,351.67,59.954,1449586803,"201051344000417","219011344069620",30.91,12.70,0,318.61,391.34,89.3,84.3,0.415,307545.3,307545.3,10236,0,0,0,L,1122011218,0,122.68,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449586818,3205.00
12/08/2015 10:00,2,2.732,ACTIVE,212.83,346.56,59.959,1449586803,"274151322000083","219011344069620",30.79,17.80,0,329.13,379.92,85.3,80.4,0.340,583370.9,583370.9,140,0,0,0,L,1151911521,0,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449586819,3206.00
12/08/2015 10:00,2,2.998,ACTIVE,213.29,352.27,59.944,1449586803,"274151322000076","219011344069620",31.25,16.70,0,332.13,380.52,94.8,89.6,0.371,619572.6,619572.6,140,0,0,0,L,1151911521,0,122.46,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449586820,3207.00
12/08/2015 10:00,2,2.812,ACTIVE,214.87,352.57,59.959,1449586803,"201051344000868","219011344069620",30.93,11.30,0,320.11,391.94,88.1,83.1,0.393,299216.2,299216.2,5571,0,0,0,L,1122011218,0,122.46,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449586821,3208.00
12/08/2015 10:00,2,2.912,ACTIVE,212.61,345.96,59.912,1449586803,"274151322000095","219011344069620",31.27,17.00,0,330.03,380.22,92.2,87.0,0.349,612544.1,612544.1,140,0,0,0,L,1151911521,0,122.68,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449586822,3209.00
12/08/2015 10:00,2,2.812,ACTIVE,215.54,355.88,59.954,1449586803,"201051344000988","219011344069620",30.95,12.30,0,322.51,394.65,88.2,83.2,0.411,299591.2,299591.2,5571,0,0,0,L,1122011218,0,122.68,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449586823,3210.00
12/08/2015 10:00,2,2.805,ACTIVE,214.41,350.17,59.954,1449586803,"201051344001025","219011344069620",31.31,11.70,0,321.31,390.14,89.0,84.0,0.402,311492.0,311492.0,10234,0,0,0,L,1122011218,0,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449586824,3211.00
12/08/2015 10:00,2,2.783,ACTIVE,215.32,352.27,59.970,1449586803,"201051344000458","219011344069620",31.27,13.30,0,322.81,394.95,88.2,83.2,0.415,309361.2,309361.2,5571,0,0,0,L,1122011218,0,122.91,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449586825,3212.00
12/08/2015 10:00,2,2.836,ACTIVE,216.00,353.77,59.938,1449586803,"201051344000853","219011344069620",30.91,11.30,0,329.73,394.05,88.8,83.8,0.411,306285.1,306285.1,5574,0,0,0,L,1122011218,0,123.14,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449586826,3213.00
12/08/2015 10:00,2,2.789,ACTIVE,214.64,351.97,59.928,1449586803,"201051344000685","219011344069620",31.13,13.00,0,320.71,392.85,88.0,83.0,0.420,313130.4,313130.4,10241,0,0,0,L,1122011218,0,123.59,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449586827,3214.00
12/08/2015 10:00,2,2.621,ACTIVE,215.09,350.47,59.996,1449586803,"201051344000917","219011344069620",31.27,11.00,0,336.04,397.96,83.1,78.3,0.380,310847.9,310847.9,10250,0,0,0,L,1122011218,0,123.14,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449586829,3215.00
12/08/2015 10:00,2,2.701,ACTIVE,214.41,350.77,59.991,1449586803,"201051344001145","219011344069620",31.01,10.70,0,336.64,402.77,84.8,80.0,0.389,313935.2,313935.2,10255,0,0,0,L,1122011218,0,122.91,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449586830,3216.00
12/08/2015 10:00,2,2.861,ACTIVE,214.87,351.67,59.954,1449586803,"201051344000651","219011344069620",31.23,11.00,0,323.41,394.35,90.5,85.4,0.411,307951.6,307951.6,10237,0,0,0,L,1122011218,0,123.59,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449586831,3217.00
12/08/2015 10:00,2,2.758,ACTIVE,212.38,346.86,59.959,1449586803,"274151322000088","219011344069620",30.49,16.00,0,328.22,379.32,85.3,80.4,0.314,566495.8,566495.8,140,0,0,0,L,1151911521,0,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449586832,3218.00
12/08/2015 10:00,2,1.902,ACTIVE,213.51,442.44,59.954,1449586803,"274151322000068","219011344069620",41.69,18.70,0,419.90,495.34,80.3,75.6,0.301,474769.7,474769.7,141,0,0,0,L,1151911521,0,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449586833,3219.00
12/08/2015 10:00,2,2.824,ACTIVE,214.41,350.47,59.986,1449586803,"201051344001135","219011344069620",31.19,12.00,0,321.61,391.94,89.3,84.2,0.411,304633.2,304633.2,10229,0,0,0,L,1122011218,0,122.91,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449586834,3220.00
12/08/2015 10:00,2,2.811,ACTIVE,214.41,352.27,59.959,1449586803,"201051344000594","219011344069620",31.49,13.00,0,320.11,390.74,89.6,84.6,0.407,310540.3,310540.3,5573,0,0,0,L,1122011218,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449586835,3221.00
12/08/2015 10:00,2,2.836,ACTIVE,214.87,351.07,59.965,1449586803,"201051344001203","219011344069620",31.15,11.70,0,320.11,394.05,89.5,84.4,0.411,310894.5,310894.5,10238,0,0,0,L,1122011218,0,123.59,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449586835,3222.00
12/08/2015 10:00,2,2.822,ACTIVE,212.83,345.66,59.949,1449586803,"274151322000054","219011344069620",30.67,17.30,0,329.73,380.52,87.6,82.6,0.331,578561.1,578561.1,140,0,0,0,L,1151911521,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449586836,3223.00
12/08/2015 10:00,2,2.842,ACTIVE,215.32,352.27,59.959,1449586803,"201051344000867","219011344069620",31.01,12.70,0,321.31,394.65,89.2,84.2,0.402,299675.9,299675.9,5569,0,0,0,L,1122011218,0,123.14,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449586837,3224.00
12/08/2015 10:00,2,2.678,ACTIVE,214.87,351.97,59.970,1449586803,"201051344001093","219011344069620",31.67,10.70,0,336.34,396.45,85.9,81.0,0.380,308974.4,308974.4,10251,0,0,0,L,1122011218,0,123.14,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449586838,3225.00
12/08/2015 10:00,2,2.832,ACTIVE,215.32,353.77,59.959,1449586803,"201051344000900","219011344069620",31.31,11.30,0,319.81,396.45,89.8,84.8,0.415,312769.8,312769.8,5579,0,0,0,L,1122011218,0,122.91,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449586839,3226.00
12/08/2015 10:00,2,2.828,ACTIVE,215.54,353.47,59.954,1449586803,"201051344000648","219011344069620",31.29,11.70,0,318.61,394.65,89.6,84.5,0.398,306456.1,306456.1,5567,0,0,0,L,1122011218,0,122.68,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449586840,3227.00
12/08/2015 10:00,2,2.857,ACTIVE,215.32,354.67,59.959,1449586803,"201051344000569","219011344069620",31.23,12.30,0,321.61,395.85,90.4,85.3,0.402,314060.3,314060.3,5571,0,0,0,L,1122011218,0,122.46,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449586841,3228.00
12/08/2015 10:00,2,2.869,ACTIVE,215.54,352.27,59.991,1449586803,"201051344000983","219011344069620",31.09,12.00,0,321.31,395.55,90.4,85.3,0.429,309385.7,309385.7,5572,0,0,0,L,1122011218,0,122.91,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449586842,3229.00
12/08/2015 10:00,2,2.867,ACTIVE,215.77,352.57,59.959,1449586803,"201051344001158","219011344069620",30.89,11.00,0,323.11,394.95,89.7,84.7,0.424,304956.3,304956.3,5569,0,0,0,L,1122011218,0,122.91,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449586843,3230.00
12/08/2015 10:00,2,2.879,ACTIVE,216.00,355.28,59.928,1449586803,"201051344000576","219011344069620",30.99,12.00,0,323.72,394.95,90.3,85.3,0.411,306921.2,306921.2,5573,0,0,0,L,1122011218,0,123.14,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449586844,3231.00
12/08/2015 10:00,2,2.771,ACTIVE,212.83,356.48,59.954,1449586803,"274151322000087","219011344069620",30.73,17.50,0,328.82,379.92,86.2,81.3,0.323,554106.2,554106.2,146,0,0,0,L,1151911521,0,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449586844,3232.00
12/08/2015 10:15,2,2.010,ACTIVE,214.41,357.98,60.023,1449587704,"201051344000645","219011344069620",30.85,11.30,0,327.62,394.65,62.9,58.8,0.499,307703.4,307703.4,5574,0,0,0,L,1122011218,0,122.68,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449587705,3233.00
12/08/2015 10:15,2,1.957,ACTIVE,212.16,352.27,59.959,1449587704,"274151322000085","219011344069620",30.42,14.30,0,330.63,378.42,60.2,56.2,0.411,581335.2,581335.2,141,0,0,0,L,1151911521,0,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449587706,3234.00
12/08/2015 10:15,2,2.102,ACTIVE,214.41,359.78,60.028,1449587704,"201051344000633","219011344069620",30.87,11.00,0,323.72,394.65,65.8,61.6,0.566,300548.5,300548.5,5575,0,0,0,L,1122011218,0,122.68,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449587707,3235.00
12/08/2015 10:15,2,2.152,ACTIVE,214.64,360.08,59.959,1449587704,"201051344000469","219011344069620",31.11,9.70,0,324.32,396.15,67.8,63.5,0.561,301440.3,301440.3,5580,0,0,0,L,1122011218,0,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449587708,3236.00
12/08/2015 10:15,2,2.100,ACTIVE,212.61,358.28,59.922,1449587704,"201051344000646","219011344069620",31.29,11.70,0,318.91,394.65,66.5,62.3,0.561,306406.5,306406.5,10231,0,0,0,L,1122011218,0,122.23,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449587709,3237.00
12/08/2015 10:15,2,2.131,ACTIVE,212.16,354.07,59.975,1449587704,"274151322000052","219011344069620",30.75,15.00,0,330.33,378.42,66.4,62.2,0.460,588859.0,588859.0,141,0,0,0,L,1151911521,0,121.33,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449587710,3238.00
12/08/2015 10:15,2,2.273,ACTIVE,213.29,359.78,60.002,1449587704,"201051344000585","219011344069620",31.21,11.30,0,321.61,395.55,72.0,67.6,0.597,311004.5,311004.5,10240,0,0,0,L,1122011218,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449587711,3239.00
12/08/2015 10:15,2,2.248,ACTIVE,212.83,358.28,59.975,1449587704,"201051344001230","219011344069620",31.43,11.70,0,318.91,390.74,71.5,67.1,0.592,309549.3,309549.3,10260,0,0,0,L,1122011218,0,122.23,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449587711,3240.00
12/08/2015 10:15,2,2.398,ACTIVE,214.19,362.49,59.959,1449587704,"201051344000582","219011344069620",31.29,9.70,0,320.41,396.45,76.0,71.4,0.588,304314.7,304314.7,10231,0,0,0,L,1122011218,0,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449587712,3241.00
12/08/2015 10:15,2,2.479,ACTIVE,213.06,361.29,60.012,1449587704,"201051344000955","219011344069620",31.15,11.30,0,320.41,392.85,78.2,73.5,0.650,313113.5,313113.5,10229,0,0,0,L,1122011218,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449587713,3242.00
12/08/2015 10:15,2,1.574,ACTIVE,211.93,458.97,59.928,1449587704,"274151322000094","219011344069620",42.92,16.00,0,409.08,482.42,68.9,64.5,0.482,474907.0,474907.0,142,0,0,0,L,1151911521,0,120.88,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449587714,3243.00
12/08/2015 10:15,2,2.393,ACTIVE,214.87,360.69,60.018,1449587704,"201051344000579","219011344069620",31.53,11.70,0,327.62,395.25,76.3,71.8,0.628,315032.4,315032.4,5573,0,0,0,L,1122011218,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449587715,3244.00
12/08/2015 10:15,2,2.367,ACTIVE,213.06,360.08,59.959,1449587704,"201051344000890","219011344069620",31.43,12.70,0,321.61,394.95,75.4,70.9,0.601,311725.3,311725.3,10240,0,0,0,L,1122011218,0,122.46,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449587716,3245.00
12/08/2015 10:15,2,2.426,ACTIVE,213.51,362.79,59.981,1449587704,"201051344000438","219011344069620",31.69,11.70,0,319.21,396.75,77.9,73.3,0.650,313428.0,313428.0,10235,0,0,0,L,1122011218,0,122.46,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449587717,3246.00
12/08/2015 10:15,2,2.559,ACTIVE,213.74,360.08,59.975,1449587704,"201051344000417","219011344069620",31.35,13.00,0,320.11,394.95,81.3,76.5,0.380,307561.2,307561.2,10237,0,0,0,L,1122011218,0,122.46,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449587718,3247.00
12/08/2015 10:15,2,2.430,ACTIVE,212.16,350.47,59.970,1449587704,"274151322000083","219011344069620",30.71,15.80,0,327.92,379.32,75.6,71.1,0.552,583385.9,583385.9,141,0,0,0,L,1151911521,0,121.55,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449587719,3248.00
12/08/2015 10:15,2,2.787,ACTIVE,212.83,345.96,59.970,1449587704,"274151322000076","219011344069620",31.21,15.00,0,328.52,381.12,88.2,83.2,0.349,619589.3,619589.3,141,0,0,0,L,1151911521,0,122.01,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449587720,3249.00
12/08/2015 10:15,2,2.697,ACTIVE,214.41,351.37,59.981,1449587704,"201051344000868","219011344069620",31.13,10.70,0,320.41,396.75,85.1,80.2,0.389,299231.8,299231.8,5572,0,0,0,L,1122011218,0,122.23,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449587720,3250.00
12/08/2015 10:15,2,2.809,ACTIVE,212.16,352.87,59.959,1449587704,"274151322000095","219011344069620",31.29,15.50,0,327.32,379.92,89.0,84.0,0.323,612560.4,612560.4,141,0,0,0,L,1151911521,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449587721,3251.00
12/08/2015 10:15,2,2.748,ACTIVE,214.87,352.27,59.922,1449587704,"201051344000988","219011344069620",30.89,11.00,0,321.91,396.45,86.0,81.1,0.398,299606.9,299606.9,5572,0,0,0,L,1122011218,0,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449587722,3252.00
12/08/2015 10:15,2,2.705,ACTIVE,213.74,352.27,59.975,1449587704,"201051344001025","219011344069620",31.81,11.00,0,319.81,395.25,87.2,82.2,0.402,311507.9,311507.9,10235,0,0,0,L,1122011218,0,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449587723,3253.00
12/08/2015 10:15,2,2.689,ACTIVE,215.09,350.47,59.965,1449587704,"201051344000458","219011344069620",31.13,11.70,0,325.82,395.85,84.8,79.9,0.402,309376.9,309376.9,5572,0,0,0,L,1122011218,0,122.91,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449587724,3254.00
12/08/2015 10:15,2,2.732,ACTIVE,215.54,351.67,59.981,1449587704,"201051344000853","219011344069620",31.27,10.70,0,327.32,394.65,86.6,81.6,0.402,306300.8,306300.8,5575,0,0,0,L,1122011218,0,123.14,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449587725,3255.00
12/08/2015 10:15,2,2.695,ACTIVE,213.96,351.37,59.965,1449587704,"201051344000685","219011344069620",31.59,12.00,0,318.30,394.95,86.2,81.3,0.415,313146.1,313146.1,10242,0,0,0,L,1122011218,0,123.36,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449587726,3256.00
12/08/2015 10:15,2,2.656,ACTIVE,214.19,351.07,59.981,1449587704,"201051344000917","219011344069620",31.35,10.00,0,321.61,394.65,84.3,79.5,0.380,310862.5,310862.5,10251,0,0,0,L,1122011218,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449587727,3257.00
12/08/2015 10:15,2,2.707,ACTIVE,213.96,350.17,59.981,1449587704,"201051344001145","219011344069620",31.57,10.30,0,320.71,395.55,86.6,81.7,0.402,313950.1,313950.1,10256,0,0,0,L,1122011218,0,122.46,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449587728,3258.00
12/08/2015 10:15,2,2.904,ACTIVE,214.41,351.37,59.975,1449587704,"201051344000651","219011344069620",31.75,9.00,0,322.21,397.66,93.5,88.3,0.424,307967.7,307967.7,10238,0,0,0,L,1122011218,0,123.36,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449587729,3259.00
12/08/2015 10:15,2,2.795,ACTIVE,212.38,348.06,59.928,1449587704,"274151322000088","219011344069620",31.01,15.30,0,328.82,378.12,87.7,82.8,0.327,566510.8,566510.8,141,0,0,0,L,1151911521,0,122.46,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449587730,3260.00
12/08/2015 10:15,2,1.939,ACTIVE,213.06,451.76,59.965,1449587704,"274151322000068","219011344069620",42.88,16.00,0,410.58,495.94,83.6,78.8,0.301,474783.7,474783.7,142,0,0,0,L,1151911521,0,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449587731,3261.00
12/08/2015 10:15,2,2.811,ACTIVE,213.74,350.47,59.970,1449587704,"201051344001135","219011344069620",31.59,11.00,0,321.31,395.55,90.0,84.9,0.415,304648.9,304648.9,10230,0,0,0,L,1122011218,0,122.68,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449587732,3262.00
12/08/2015 10:15,2,2.564,ACTIVE,213.74,350.17,60.012,1449587704,"201051344000594","219011344069620",31.29,12.30,0,320.71,396.75,81.3,76.5,0.367,310556.1,310556.1,5574,0,0,0,L,1122011218,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449587733,3263.00
12/08/2015 10:15,2,2.512,ACTIVE,213.96,349.26,59.981,1449587704,"201051344001203","219011344069620",31.57,10.30,0,320.41,396.75,80.3,75.6,0.371,310910.1,310910.1,10239,0,0,0,L,1122011218,0,123.14,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449587733,3264.00
12/08/2015 10:15,2,2.520,ACTIVE,212.16,348.36,59.959,1449587704,"274151322000054","219011344069620",30.99,15.80,0,328.82,379.02,79.0,74.3,0.301,578576.4,578576.4,141,0,0,0,L,1151911521,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449587734,3265.00
12/08/2015 10:15,2,2.609,ACTIVE,214.87,350.47,59.965,1449587704,"201051344000867","219011344069620",31.03,12.30,0,324.32,396.15,82.1,77.3,0.371,299691.4,299691.4,5570,0,0,0,L,1122011218,0,122.68,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449587735,3266.00
12/08/2015 10:15,2,2.373,ACTIVE,213.74,360.08,59.986,1449587704,"201051344001093","219011344069620",31.67,10.00,0,320.11,392.85,76.2,71.6,0.614,308989.3,308989.3,10252,0,0,0,L,1122011218,0,122.68,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449587736,3267.00
12/08/2015 10:15,2,2.541,ACTIVE,214.87,350.77,59.991,1449587704,"201051344000900","219011344069620",31.41,10.30,0,321.61,396.45,80.9,76.1,0.371,312785.2,312785.2,5580,0,0,0,L,1122011218,0,122.68,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449587737,3268.00
12/08/2015 10:15,2,2.527,ACTIVE,214.87,350.47,59.949,1449587704,"201051344000648","219011344069620",31.37,10.30,0,322.51,395.25,80.3,75.6,0.371,306471.7,306471.7,5568,0,0,0,L,1122011218,0,122.23,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449587738,3269.00
12/08/2015 10:15,2,2.598,ACTIVE,214.87,351.07,59.965,1449587704,"201051344000569","219011344069620",31.43,11.30,0,323.41,395.85,82.7,77.9,0.376,314075.9,314075.9,5572,0,0,0,L,1122011218,0,122.23,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449587739,3270.00
