ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/08/2015 10:15,2,2.529,ACTIVE,214.87,350.47,59.975,1449587704,"201051344000983","219011344069620",31.49,11.70,0,322.51,395.85,80.7,76.0,0.380,309401.3,309401.3,5573,0,0,0,L,1122011218,0,122.68,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449587740,3271.00
12/08/2015 10:15,2,2.504,ACTIVE,214.87,351.07,59.965,1449587704,"201051344001158","219011344069620",31.13,10.70,0,323.72,397.66,79.0,74.3,0.367,304971.8,304971.8,5570,0,0,0,L,1122011218,0,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449587741,3272.00
12/08/2015 10:15,2,2.258,ACTIVE,215.09,364.29,59.986,1449587704,"201051344000576","219011344069620",31.17,10.70,0,323.41,394.35,71.3,66.9,0.575,306936.8,306936.8,5574,0,0,0,L,1122011218,0,122.68,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449587742,3273.00
12/08/2015 10:15,2,2.254,ACTIVE,212.16,358.88,59.975,1449587704,"274151322000087","219011344069620",30.49,15.50,0,328.52,379.02,69.6,65.3,0.460,554121.1,554121.1,147,0,0,0,L,1151911521,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449587743,3274.00
12/08/2015 10:30,2,0.645,ACTIVE,213.06,343.85,59.996,1449588603,"201051344000645","219011344069620",30.10,10.70,0,321.61,395.85,19.7,17.1,0.133,307713.1,307713.1,5575,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449588604,3275.00
12/08/2015 10:30,2,0.566,ACTIVE,211.70,341.15,59.996,1449588603,"274151322000085","219011344069620",29.66,13.30,0,329.43,379.62,17.0,14.5,0.102,581344.4,581344.4,142,0,0,0,L,1151911521,0,122.23,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449588605,3276.00
12/08/2015 10:30,2,0.643,ACTIVE,213.06,344.76,60.007,1449588603,"201051344000633","219011344069620",30.32,10.00,0,319.81,396.45,19.8,17.2,0.137,300558.2,300558.2,5576,0,0,0,L,1122011218,0,121.78,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449588606,3277.00
12/08/2015 10:30,2,0.664,ACTIVE,212.83,343.55,59.986,1449588603,"201051344000469","219011344069620",30.16,8.50,0,320.71,397.35,20.3,17.7,0.141,301450.2,301450.2,5581,0,0,0,L,1122011218,0,120.88,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449588607,3278.00
12/08/2015 10:30,2,0.645,ACTIVE,212.38,343.55,59.991,1449588603,"201051344000646","219011344069620",30.14,11.00,0,319.81,395.55,19.7,17.1,0.137,306416.3,306416.3,10232,0,0,0,L,1122011218,0,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449588608,3279.00
12/08/2015 10:30,2,0.590,ACTIVE,211.03,342.35,59.954,1449588603,"274151322000052","219011344069620",29.64,13.30,0,327.32,379.32,17.7,15.1,0.115,588868.3,588868.3,142,0,0,0,L,1151911521,0,121.10,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449588609,3280.00
12/08/2015 10:30,2,0.645,ACTIVE,212.83,344.15,60.023,1449588603,"201051344000585","219011344069620",30.61,10.70,0,321.01,395.55,20.1,17.4,0.137,311014.3,311014.3,10241,0,0,0,L,1122011218,0,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449588610,3281.00
12/08/2015 10:30,2,0.598,ACTIVE,212.38,342.65,59.986,1449588603,"201051344001230","219011344069620",30.28,11.00,0,320.71,393.45,18.3,15.8,0.119,309558.2,309558.2,10261,0,0,0,L,1122011218,0,122.01,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449588611,3282.00
12/08/2015 10:30,2,0.631,ACTIVE,212.83,343.25,59.975,1449588603,"201051344000582","219011344069620",30.59,9.00,0,318.00,397.35,19.6,17.0,0.124,304324.2,304324.2,10232,0,0,0,L,1122011218,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449588612,3283.00
12/08/2015 10:30,2,0.666,ACTIVE,212.16,342.35,59.996,1449588603,"201051344000955","219011344069620",30.36,10.70,0,319.21,394.05,20.5,17.8,0.133,313123.5,313123.5,10230,0,0,0,L,1122011218,0,121.33,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449588613,3284.00
12/08/2015 10:30,2,0.365,ACTIVE,211.70,422.00,59.991,1449588603,"274151322000094","219011344069620",39.96,15.50,0,408.78,480.91,14.8,12.4,0.093,474915.2,474915.2,143,0,0,0,L,1151911521,0,121.33,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449588614,3285.00
12/08/2015 10:30,2,0.666,ACTIVE,212.61,342.35,59.975,1449588603,"201051344000579","219011344069620",30.53,10.70,0,323.41,397.05,20.7,18.0,0.133,315042.2,315042.2,5574,0,0,0,L,1122011218,0,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449588615,3286.00
12/08/2015 10:30,2,0.656,ACTIVE,212.38,342.65,59.986,1449588603,"201051344000890","219011344069620",30.45,12.00,0,320.11,395.55,20.2,17.6,0.133,311735.2,311735.2,10241,0,0,0,L,1122011218,0,122.01,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449588616,3287.00
12/08/2015 10:30,2,0.650,ACTIVE,212.83,343.85,59.970,1449588603,"201051344000438","219011344069620",30.36,10.70,0,320.41,396.45,20.0,17.4,0.133,313437.9,313437.9,10236,0,0,0,L,1122011218,0,122.23,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449588617,3288.00
12/08/2015 10:30,2,0.670,ACTIVE,212.83,343.85,59.996,1449588603,"201051344000417","219011344069620",30.30,11.70,0,319.51,395.55,20.6,18.0,0.133,307571.0,307571.0,10238,0,0,0,L,1122011218,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449588618,3289.00
12/08/2015 10:30,2,0.555,ACTIVE,211.48,343.55,59.986,1449588603,"274151322000083","219011344069620",29.46,15.00,0,327.92,379.32,16.6,14.1,0.102,583394.8,583394.8,142,0,0,0,L,1151911521,0,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449588619,3290.00
12/08/2015 10:30,2,0.590,ACTIVE,211.93,342.05,59.991,1449588603,"274151322000076","219011344069620",30.51,13.30,0,330.63,380.52,18.2,15.7,0.119,619599.2,619599.2,142,0,0,0,L,1151911521,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449588620,3291.00
12/08/2015 10:30,2,0.643,ACTIVE,212.61,342.35,60.018,1449588603,"201051344000868","219011344069620",29.30,10.00,0,320.41,396.45,19.1,16.6,0.133,299241.3,299241.3,5573,0,0,0,L,1122011218,0,121.10,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449588621,3292.00
12/08/2015 10:30,2,0.576,ACTIVE,211.48,343.25,59.986,1449588603,"274151322000095","219011344069620",29.90,14.30,0,328.52,380.22,17.4,14.9,0.110,612569.9,612569.9,142,0,0,0,L,1151911521,0,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449588622,3293.00
12/08/2015 10:30,2,0.623,ACTIVE,212.38,344.15,59.981,1449588603,"201051344000988","219011344069620",30.02,10.30,0,321.31,395.85,19.0,16.4,0.141,299616.4,299616.4,5573,0,0,0,L,1122011218,0,121.10,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449588623,3294.00
12/08/2015 10:30,2,0.631,ACTIVE,212.16,342.05,59.991,1449588603,"201051344001025","219011344069620",30.63,9.70,0,319.21,398.56,19.6,17.0,0.128,311517.5,311517.5,10236,0,0,0,L,1122011218,0,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449588623,3295.00
12/08/2015 10:30,2,0.645,ACTIVE,212.61,342.35,60.028,1449588603,"201051344000458","219011344069620",30.47,11.00,0,320.71,396.45,19.9,17.3,0.137,309386.5,309386.5,5573,0,0,0,L,1122011218,0,121.33,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449588624,3296.00
12/08/2015 10:30,2,0.629,ACTIVE,213.06,344.15,60.002,1449588603,"201051344000853","219011344069620",30.47,9.70,0,328.52,394.65,19.5,16.9,0.133,306310.3,306310.3,5576,0,0,0,L,1122011218,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449588625,3297.00
12/08/2015 10:30,2,0.627,ACTIVE,212.61,343.85,60.002,1449588603,"201051344000685","219011344069620",29.82,11.00,0,317.40,395.85,19.0,16.4,0.133,313155.5,313155.5,10243,0,0,0,L,1122011218,0,122.46,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449588626,3298.00
12/08/2015 10:30,2,0.580,ACTIVE,212.61,343.55,60.002,1449588603,"201051344000917","219011344069620",30.40,10.00,0,321.01,393.45,17.9,15.4,0.115,310871.1,310871.1,10252,0,0,0,L,1122011218,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449588627,3299.00
12/08/2015 10:30,2,0.600,ACTIVE,212.61,343.55,59.991,1449588603,"201051344001145","219011344069620",29.94,10.00,0,320.41,394.95,18.2,15.6,0.128,313958.9,313958.9,10257,0,0,0,L,1122011218,0,121.78,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449588628,3300.00
12/08/2015 10:30,2,0.639,ACTIVE,212.38,343.55,60.034,1449588603,"201051344000651","219011344069620",30.26,8.50,0,322.21,396.45,19.6,17.0,0.133,307977.3,307977.3,10239,0,0,0,L,1122011218,0,122.23,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449588629,3301.00
12/08/2015 10:30,2,0.531,ACTIVE,211.25,339.65,59.991,1449588603,"274151322000088","219011344069620",29.30,13.70,0,329.13,379.92,15.8,13.3,0.088,566519.4,566519.4,142,0,0,0,L,1151911521,0,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449588630,3302.00
12/08/2015 10:30,2,0.383,ACTIVE,211.93,419.00,59.991,1449588603,"274151322000068","219011344069620",39.74,15.80,0,404.87,490.23,15.2,12.7,0.080,474791.8,474791.8,143,0,0,0,L,1151911521,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449588631,3303.00
12/08/2015 10:30,2,0.623,ACTIVE,212.16,342.05,59.986,1449588603,"201051344001135","219011344069620",30.43,9.70,0,316.50,395.55,19.2,16.7,0.133,304658.3,304658.3,10231,0,0,0,L,1122011218,0,121.55,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449588632,3304.00
12/08/2015 10:30,2,0.641,ACTIVE,212.16,342.05,60.007,1449588603,"201051344000594","219011344069620",30.38,11.00,0,319.21,393.15,19.7,17.1,0.133,310565.5,310565.5,5575,0,0,0,L,1122011218,0,121.10,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449588633,3305.00
12/08/2015 10:30,2,0.629,ACTIVE,212.61,342.65,59.959,1449588603,"201051344001203","219011344069620",29.56,9.30,0,320.11,396.75,18.9,16.3,0.128,310919.4,310919.4,10240,0,0,0,L,1122011218,0,122.23,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449588634,3306.00
12/08/2015 10:30,2,0.559,ACTIVE,211.25,342.35,59.986,1449588603,"274151322000054","219011344069620",29.38,14.70,0,329.43,380.82,16.6,14.1,0.106,578585.2,578585.2,142,0,0,0,L,1151911521,0,121.78,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449588634,3307.00
12/08/2015 10:30,2,0.623,ACTIVE,212.61,341.75,60.002,1449588603,"201051344000867","219011344069620",30.34,11.30,0,319.81,394.95,19.2,16.6,0.124,299700.6,299700.6,5571,0,0,0,L,1122011218,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449588635,3308.00
12/08/2015 10:30,2,0.609,ACTIVE,212.38,342.95,59.981,1449588603,"201051344001093","219011344069620",30.85,9.30,0,321.61,394.95,19.1,16.5,0.110,308998.1,308998.1,10253,0,0,0,L,1122011218,0,121.55,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449588636,3309.00
12/08/2015 10:30,2,0.584,ACTIVE,212.16,342.65,59.981,1449588603,"201051344000900","219011344069620",29.86,9.70,0,319.81,397.66,17.7,15.2,0.128,312794.2,312794.2,5581,0,0,0,L,1122011218,0,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449588637,3310.00
12/08/2015 10:30,2,0.641,ACTIVE,212.61,342.35,59.991,1449588603,"201051344000648","219011344069620",30.30,9.00,0,318.91,395.55,19.7,17.1,0.128,306480.9,306480.9,5569,0,0,0,L,1122011218,0,121.10,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449588638,3311.00
12/08/2015 10:30,2,0.643,ACTIVE,212.38,342.65,59.996,1449588603,"201051344000569","219011344069620",30.10,10.30,0,320.41,396.15,19.6,17.0,0.133,314085.2,314085.2,5573,0,0,0,L,1122011218,0,120.88,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449588639,3312.00
12/08/2015 10:30,2,0.619,ACTIVE,212.38,342.05,59.991,1449588603,"201051344000983","219011344069620",30.59,10.30,0,320.41,396.45,19.2,16.6,0.133,309410.5,309410.5,5574,0,0,0,L,1122011218,0,121.33,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449588640,3313.00
12/08/2015 10:30,2,0.613,ACTIVE,212.38,342.35,59.996,1449588603,"201051344001158","219011344069620",30.10,9.30,0,323.41,395.85,18.7,16.2,0.137,304980.8,304980.8,5571,0,0,0,L,1122011218,0,121.10,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449588641,3314.00
12/08/2015 10:30,2,0.623,ACTIVE,212.83,343.55,59.996,1449588603,"201051344000576","219011344069620",30.67,9.70,0,321.91,395.55,19.4,16.8,0.128,306946.0,306946.0,5575,0,0,0,L,1122011218,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449588642,3315.00
12/08/2015 10:30,2,0.549,ACTIVE,211.25,341.15,59.991,1449588603,"274151322000087","219011344069620",29.26,13.70,0,329.73,378.72,16.3,13.8,0.102,554129.5,554129.5,148,0,0,0,L,1151911521,0,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449588643,3316.00
12/08/2015 10:45,2,0.652,ACTIVE,213.06,344.15,59.986,1449589503,"201051344000645","219011344069620",30.38,9.70,0,335.44,353.47,20.1,17.5,0.128,307717.3,307717.3,5576,0,0,0,L,1122011218,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449589505,3317.00
12/08/2015 10:45,2,0.561,ACTIVE,211.48,339.34,59.986,1449589503,"274151322000085","219011344069620",29.42,12.00,0,335.74,347.46,16.7,14.2,0.097,581347.9,581347.9,143,0,0,0,L,1151911521,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449589505,3318.00
12/08/2015 10:45,2,0.662,ACTIVE,213.06,345.36,59.986,1449589503,"201051344000633","219011344069620",30.32,9.00,0,334.84,354.97,20.4,17.7,0.146,300562.4,300562.4,5577,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449589506,3319.00
12/08/2015 10:45,2,0.672,ACTIVE,212.83,344.45,59.981,1449589503,"201051344000469","219011344069620",30.61,7.70,0,333.63,353.17,20.8,18.2,0.146,301454.5,301454.5,5582,0,0,0,L,1122011218,0,121.10,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449589507,3320.00
12/08/2015 10:45,2,0.648,ACTIVE,211.48,342.35,60.018,1449589503,"201051344000646","219011344069620",30.47,9.70,0,334.54,352.87,20.0,17.4,0.141,306420.5,306420.5,10233,0,0,0,L,1122011218,0,121.78,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449589508,3321.00
12/08/2015 10:45,2,0.590,ACTIVE,211.48,341.45,59.991,1449589503,"274151322000052","219011344069620",29.50,12.00,0,334.54,348.06,17.7,15.1,0.110,588872.0,588872.0,143,0,0,0,L,1151911521,0,121.10,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449589509,3322.00
12/08/2015 10:45,2,0.668,ACTIVE,212.38,343.85,59.986,1449589503,"201051344000585","219011344069620",30.02,9.70,0,334.54,353.77,20.4,17.7,0.141,311018.6,311018.6,10242,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449589510,3323.00
12/08/2015 10:45,2,0.631,ACTIVE,211.93,342.35,60.028,1449589503,"201051344001230","219011344069620",30.34,10.00,0,333.33,351.07,19.4,16.8,0.133,309562.2,309562.2,10262,0,0,0,L,1122011218,0,121.78,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449589511,3324.00
12/08/2015 10:45,2,0.658,ACTIVE,212.16,343.25,59.970,1449589503,"201051344000582","219011344069620",30.06,8.00,0,333.33,353.47,20.1,17.4,0.133,304328.4,304328.4,10233,0,0,0,L,1122011218,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449589512,3325.00
12/08/2015 10:45,2,0.674,ACTIVE,211.48,342.35,59.970,1449589503,"201051344000955","219011344069620",30.51,10.00,0,333.63,352.27,20.8,18.2,0.141,313127.9,313127.9,10231,0,0,0,L,1122011218,0,121.33,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449589513,3326.00
12/08/2015 10:45,2,0.365,ACTIVE,211.25,428.31,59.975,1449589503,"274151322000094","219011344069620",40.37,14.30,0,336.64,438.83,14.9,12.5,0.097,474918.2,474918.2,144,0,0,0,L,1151911521,0,121.10,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449589514,3327.00
12/08/2015 10:45,2,0.689,ACTIVE,212.61,342.95,60.007,1449589503,"201051344000579","219011344069620",30.71,9.70,0,334.84,352.87,21.5,18.8,0.141,315046.7,315046.7,5575,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449589515,3328.00
12/08/2015 10:45,2,0.676,ACTIVE,211.70,342.65,59.975,1449589503,"201051344000890","219011344069620",30.61,10.70,0,333.63,353.47,21.0,18.3,0.137,311739.5,311739.5,10242,0,0,0,L,1122011218,0,121.78,120.42,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449589515,3329.00
12/08/2015 10:45,2,0.662,ACTIVE,212.38,342.95,59.996,1449589503,"201051344000438","219011344069620",30.85,9.70,0,335.14,352.87,20.7,18.1,0.137,313442.2,313442.2,10237,0,0,0,L,1122011218,0,122.01,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449589516,3330.00
12/08/2015 10:45,2,0.686,ACTIVE,212.16,342.65,59.986,1449589503,"201051344000417","219011344069620",30.63,10.30,0,334.24,353.47,21.3,18.6,0.137,307575.4,307575.4,10239,0,0,0,L,1122011218,0,121.55,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449589517,3331.00
12/08/2015 10:45,2,0.568,ACTIVE,211.48,341.15,59.981,1449589503,"274151322000083","219011344069620",29.30,13.30,0,335.74,348.06,16.9,14.4,0.106,583398.3,583398.3,143,0,0,0,L,1151911521,0,121.33,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449589518,3332.00
12/08/2015 10:45,2,0.602,ACTIVE,211.93,343.25,59.996,1449589503,"274151322000076","219011344069620",30.36,12.00,0,336.34,348.66,18.6,16.0,0.115,619603.0,619603.0,143,0,0,0,L,1151911521,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449589519,3333.00
12/08/2015 10:45,2,0.662,ACTIVE,212.61,343.85,59.981,1449589503,"201051344000868","219011344069620",30.00,9.00,0,333.63,352.87,20.2,17.5,0.137,299245.5,299245.5,5574,0,0,0,L,1122011218,0,121.33,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449589520,3334.00
12/08/2015 10:45,2,0.594,ACTIVE,211.48,339.65,59.965,1449589503,"274151322000095","219011344069620",29.82,12.70,0,334.84,347.76,18.0,15.4,0.110,612573.6,612573.6,143,0,0,0,L,1151911521,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449589521,3335.00
12/08/2015 10:45,2,0.652,ACTIVE,212.61,345.06,59.981,1449589503,"201051344000988","219011344069620",30.06,9.30,0,332.43,354.07,19.9,17.3,0.146,299620.5,299620.5,5574,0,0,0,L,1122011218,0,121.10,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449589522,3336.00
12/08/2015 10:45,2,0.666,ACTIVE,211.93,342.05,60.002,1449589503,"201051344001025","219011344069620",30.14,8.50,0,333.63,352.87,20.4,17.7,0.137,311521.8,311521.8,10237,0,0,0,L,1122011218,0,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449589523,3337.00
12/08/2015 10:45,2,0.676,ACTIVE,212.83,343.55,59.944,1449589503,"201051344000458","219011344069620",30.40,10.00,0,333.33,351.97,20.9,18.2,0.150,309390.9,309390.9,5574,0,0,0,L,1122011218,0,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449589524,3338.00
12/08/2015 10:45,2,0.658,ACTIVE,213.51,345.66,59.991,1449589503,"201051344000853","219011344069620",30.55,9.00,0,335.14,353.47,20.4,17.7,0.141,306314.5,306314.5,5577,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449589525,3339.00
12/08/2015 10:45,2,0.656,ACTIVE,212.38,344.15,59.986,1449589503,"201051344000685","219011344069620",29.90,10.00,0,334.84,353.47,19.9,17.3,0.146,313159.6,313159.6,10244,0,0,0,L,1122011218,0,122.46,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449589526,3340.00
12/08/2015 10:45,2,0.645,ACTIVE,212.61,344.15,59.991,1449589503,"201051344000917","219011344069620",29.86,9.30,0,333.33,351.97,19.6,17.0,0.133,310875.1,310875.1,10253,0,0,0,L,1122011218,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449589527,3341.00
12/08/2015 10:45,2,0.639,ACTIVE,212.38,342.65,59.938,1449589503,"201051344001145","219011344069620",30.36,9.00,0,334.84,352.87,19.7,17.1,0.133,313962.9,313962.9,10258,0,0,0,L,1122011218,0,121.78,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449589527,3342.00
12/08/2015 10:45,2,0.670,ACTIVE,212.38,343.85,59.991,1449589503,"201051344000651","219011344069620",30.26,7.30,0,334.54,353.47,20.5,17.9,0.133,307981.5,307981.5,10240,0,0,0,L,1122011218,0,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449589528,3343.00
12/08/2015 10:45,2,0.549,ACTIVE,210.80,341.15,59.981,1449589503,"274151322000088","219011344069620",29.06,12.30,0,334.84,347.46,16.2,13.7,0.097,566522.7,566522.7,143,0,0,0,L,1151911521,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449589529,3344.00
12/08/2015 10:45,2,0.385,ACTIVE,212.16,424.71,59.981,1449589503,"274151322000068","219011344069620",40.16,14.70,0,337.24,447.85,16.1,13.6,0.093,474795.0,474795.0,144,0,0,0,L,1151911521,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449589530,3345.00
12/08/2015 10:45,2,0.662,ACTIVE,212.16,342.05,59.981,1449589503,"201051344001135","219011344069620",29.92,9.00,0,333.63,352.27,20.1,17.5,0.141,304662.5,304662.5,10232,0,0,0,L,1122011218,0,121.78,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449589531,3346.00
12/08/2015 10:45,2,0.684,ACTIVE,212.16,343.25,59.981,1449589503,"201051344000594","219011344069620",30.26,10.00,0,332.13,351.97,21.0,18.4,0.141,310569.8,310569.8,5576,0,0,0,L,1122011218,0,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449589532,3347.00
12/08/2015 10:45,2,0.646,ACTIVE,212.38,342.65,59.986,1449589503,"201051344001203","219011344069620",30.67,8.50,0,335.14,353.17,20.1,17.5,0.137,310923.5,310923.5,10241,0,0,0,L,1122011218,0,122.23,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449589533,3348.00
12/08/2015 10:45,2,0.564,ACTIVE,211.25,342.35,59.970,1449589503,"274151322000054","219011344069620",29.82,13.00,0,335.14,347.76,17.0,14.5,0.110,578588.7,578588.7,143,0,0,0,L,1151911521,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449589534,3349.00
12/08/2015 10:45,2,0.666,ACTIVE,212.83,343.55,59.959,1449589503,"201051344000867","219011344069620",30.14,10.30,0,332.43,352.27,20.4,17.7,0.133,299704.8,299704.8,5572,0,0,0,L,1122011218,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449589535,3350.00
12/08/2015 10:45,2,0.684,ACTIVE,212.16,343.55,59.981,1449589503,"201051344001093","219011344069620",30.38,9.00,0,333.93,352.27,21.1,18.5,0.141,309002.4,309002.4,10254,0,0,0,L,1122011218,0,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449589535,3351.00
12/08/2015 10:45,2,0.621,ACTIVE,212.61,344.45,59.949,1449589503,"201051344000900","219011344069620",30.08,9.00,0,332.43,351.97,18.9,16.3,0.141,312798.0,312798.0,5582,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449589536,3352.00
12/08/2015 10:45,2,0.682,ACTIVE,213.06,344.15,59.949,1449589503,"201051344000648","219011344069620",30.32,8.00,0,333.93,352.57,20.9,18.3,0.146,306485.2,306485.2,5570,0,0,0,L,1122011218,0,121.10,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449589537,3353.00
12/08/2015 10:45,2,0.668,ACTIVE,213.06,344.15,59.975,1449589503,"201051344000569","219011344069620",30.73,9.30,0,334.84,352.27,20.8,18.2,0.141,314089.5,314089.5,5574,0,0,0,L,1122011218,0,121.10,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449589538,3354.00
12/08/2015 10:45,2,0.666,ACTIVE,212.83,343.85,59.996,1449589503,"201051344000983","219011344069620",30.18,9.30,0,333.93,352.27,20.4,17.7,0.146,309414.7,309414.7,5575,0,0,0,L,1122011218,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449589539,3355.00
12/08/2015 10:45,2,0.646,ACTIVE,212.83,344.15,59.996,1449589503,"201051344001158","219011344069620",30.47,8.50,0,333.93,352.27,20.0,17.4,0.141,304984.9,304984.9,5572,0,0,0,L,1122011218,0,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449589540,3356.00
12/08/2015 10:45,2,0.680,ACTIVE,213.51,345.36,59.981,1449589503,"201051344000576","219011344069620",30.12,9.00,0,333.93,353.47,20.8,18.1,0.141,306950.2,306950.2,5576,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449589541,3357.00
12/08/2015 10:45,2,0.562,ACTIVE,211.48,341.15,59.986,1449589503,"274151322000087","219011344069620",29.70,12.70,0,335.44,347.46,16.9,14.4,0.093,554133.0,554133.0,149,0,0,0,L,1151911521,0,121.55,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449589542,3358.00
12/08/2015 11:00,2,0.646,ACTIVE,212.61,343.85,59.981,1449590403,"201051344000645","219011344069620",29.98,9.00,0,335.44,354.67,19.6,17.0,0.133,307721.8,307721.8,5577,0,0,0,L,1122011218,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449590404,3359.00
12/08/2015 11:00,2,0.551,ACTIVE,211.25,341.15,59.954,1449590403,"274151322000085","219011344069620",29.24,11.30,0,333.93,347.76,16.3,13.8,0.093,581351.6,581351.6,144,0,0,0,L,1151911521,0,122.01,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449590405,3360.00
12/08/2015 11:00,2,0.648,ACTIVE,213.06,345.66,59.986,1449590403,"201051344000633","219011344069620",30.06,8.50,0,334.84,355.58,19.8,17.2,0.141,300567.0,300567.0,5578,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449590406,3361.00
12/08/2015 11:00,2,0.664,ACTIVE,212.61,343.85,59.981,1449590403,"201051344000469","219011344069620",30.14,7.70,0,334.54,354.07,20.3,17.7,0.141,301459.2,301459.2,5583,0,0,0,L,1122011218,0,120.88,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449590407,3362.00
12/08/2015 11:00,2,0.641,ACTIVE,211.93,342.65,59.986,1449590403,"201051344000646","219011344069620",30.04,9.30,0,332.73,353.17,19.6,16.9,0.133,306424.9,306424.9,10234,0,0,0,L,1122011218,0,121.78,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449590408,3363.00
12/08/2015 11:00,2,0.570,ACTIVE,211.03,339.65,59.991,1449590403,"274151322000052","219011344069620",29.58,11.30,0,333.63,348.06,17.1,14.6,0.106,588875.9,588875.9,144,0,0,0,L,1151911521,0,120.88,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449590409,3364.00
12/08/2015 11:00,2,0.650,ACTIVE,212.16,342.95,59.991,1449590403,"201051344000585","219011344069620",30.10,9.00,0,333.93,352.87,19.9,17.3,0.133,311023.2,311023.2,10243,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449590410,3365.00
12/08/2015 11:00,2,0.629,ACTIVE,211.93,341.75,59.975,1449590403,"201051344001230","219011344069620",29.42,9.70,0,331.83,351.07,18.8,16.2,0.128,309566.5,309566.5,10263,0,0,0,L,1122011218,0,121.78,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449590411,3366.00
12/08/2015 11:00,2,0.629,ACTIVE,212.61,342.95,59.981,1449590403,"201051344000582","219011344069620",30.40,8.00,0,333.93,352.87,19.4,16.8,0.128,304332.9,304332.9,10234,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449590412,3367.00
12/08/2015 11:00,2,0.662,ACTIVE,211.70,341.75,59.986,1449590403,"201051344000955","219011344069620",30.20,9.70,0,332.73,351.97,20.3,17.7,0.137,313132.5,313132.5,10232,0,0,0,L,1122011218,0,121.10,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449590413,3368.00
12/08/2015 11:00,2,0.344,ACTIVE,211.03,428.31,59.981,1449590403,"274151322000094","219011344069620",40.49,14.00,0,336.94,443.94,14.5,12.1,0.084,474921.4,474921.4,145,0,0,0,L,1151911521,0,121.10,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449590414,3369.00
12/08/2015 11:00,2,0.670,ACTIVE,212.61,342.95,59.996,1449590403,"201051344000579","219011344069620",30.51,9.30,0,334.54,354.37,20.7,18.1,0.133,315051.5,315051.5,5576,0,0,0,L,1122011218,0,121.10,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449590415,3370.00
12/08/2015 11:00,2,0.654,ACTIVE,212.16,341.75,59.991,1449590403,"201051344000890","219011344069620",30.61,10.30,0,332.13,353.47,20.3,17.7,0.128,311744.2,311744.2,10243,0,0,0,L,1122011218,0,121.78,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449590416,3371.00
12/08/2015 11:00,2,0.629,ACTIVE,212.16,342.35,59.986,1449590403,"201051344000438","219011344069620",31.21,9.30,0,334.54,352.87,19.9,17.3,0.128,313446.8,313446.8,10238,0,0,0,L,1122011218,0,122.01,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449590416,3372.00
12/08/2015 11:00,2,0.678,ACTIVE,212.38,342.65,59.986,1449590403,"201051344000417","219011344069620",29.92,10.00,0,333.93,353.47,20.6,17.9,0.137,307580.2,307580.2,10240,0,0,0,L,1122011218,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449590417,3373.00
12/08/2015 11:00,2,0.547,ACTIVE,211.25,341.45,59.986,1449590403,"274151322000083","219011344069620",29.20,13.00,0,334.84,348.36,16.2,13.7,0.097,583402.0,583402.0,144,0,0,0,L,1151911521,0,121.33,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449590418,3374.00
12/08/2015 11:00,2,0.586,ACTIVE,211.70,339.95,59.986,1449590403,"274151322000076","219011344069620",29.78,11.00,0,332.73,348.96,17.7,15.1,0.115,619607.1,619607.1,144,0,0,0,L,1151911521,0,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449590419,3375.00
12/08/2015 11:00,2,0.639,ACTIVE,212.38,342.95,59.991,1449590403,"201051344000868","219011344069620",29.82,8.00,0,333.93,353.77,19.3,16.7,0.128,299250.0,299250.0,5575,0,0,0,L,1122011218,0,121.10,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449590420,3376.00
12/08/2015 11:00,2,0.570,ACTIVE,211.25,339.65,59.996,1449590403,"274151322000095","219011344069620",29.46,12.00,0,333.93,348.36,17.1,14.5,0.115,612577.6,612577.6,144,0,0,0,L,1151911521,0,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449590421,3377.00
12/08/2015 11:00,2,0.629,ACTIVE,212.16,343.85,59.986,1449590403,"201051344000988","219011344069620",29.68,8.50,0,334.84,354.97,18.9,16.3,0.141,299624.9,299624.9,5575,0,0,0,L,1122011218,0,120.88,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449590422,3378.00
12/08/2015 11:00,2,0.633,ACTIVE,211.70,341.15,59.981,1449590403,"201051344001025","219011344069620",30.49,8.00,0,333.93,353.47,19.6,17.0,0.124,311526.3,311526.3,10238,0,0,0,L,1122011218,0,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449590423,3379.00
12/08/2015 11:00,2,0.645,ACTIVE,212.38,342.95,59.981,1449590403,"201051344000458","219011344069620",30.43,9.70,0,334.54,353.47,19.9,17.3,0.133,309395.5,309395.5,5575,0,0,0,L,1122011218,0,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449590424,3380.00
12/08/2015 11:00,2,0.633,ACTIVE,213.06,344.15,59.981,1449590403,"201051344000853","219011344069620",30.26,8.50,0,336.64,355.88,19.4,16.8,0.124,306319.0,306319.0,5578,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449590425,3381.00
12/08/2015 11:00,2,0.613,ACTIVE,212.38,342.95,59.981,1449590403,"201051344000685","219011344069620",30.55,9.70,0,334.54,354.07,19.0,16.4,0.133,313164.0,313164.0,10245,0,0,0,L,1122011218,0,122.46,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449590426,3382.00
12/08/2015 11:00,2,0.598,ACTIVE,212.61,342.65,59.986,1449590403,"201051344000917","219011344069620",30.75,9.30,0,332.43,354.37,18.6,16.1,0.119,310879.4,310879.4,10254,0,0,0,L,1122011218,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449590426,3383.00
12/08/2015 11:00,2,0.615,ACTIVE,212.38,342.65,59.981,1449590403,"201051344001145","219011344069620",29.70,9.00,0,334.84,354.67,18.5,15.9,0.128,313967.3,313967.3,10259,0,0,0,L,1122011218,0,121.78,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449590427,3384.00
12/08/2015 11:00,2,0.641,ACTIVE,212.16,342.95,59.991,1449590403,"201051344000651","219011344069620",29.98,7.30,0,334.54,353.47,19.5,16.9,0.124,307986.1,307986.1,10241,0,0,0,L,1122011218,0,122.23,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449590428,3385.00
12/08/2015 11:00,2,0.523,ACTIVE,211.03,341.45,60.018,1449590403,"274151322000088","219011344069620",28.61,11.70,0,333.33,347.46,15.2,12.7,0.084,566526.2,566526.2,144,0,0,0,L,1151911521,0,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449590429,3386.00
12/08/2015 11:00,2,0.377,ACTIVE,211.93,415.99,59.975,1449590403,"274151322000068","219011344069620",39.36,14.00,0,336.94,446.95,15.1,12.7,0.084,474798.4,474798.4,145,0,0,0,L,1151911521,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449590430,3387.00
12/08/2015 11:00,2,0.623,ACTIVE,211.93,340.85,59.975,1449590403,"201051344001135","219011344069620",30.22,8.50,0,333.33,353.47,19.1,16.5,0.128,304666.9,304666.9,10233,0,0,0,L,1122011218,0,121.55,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449590431,3388.00
12/08/2015 11:00,2,0.656,ACTIVE,212.16,342.95,60.012,1449590403,"201051344000594","219011344069620",29.68,9.30,0,333.03,354.37,19.8,17.1,0.128,310574.4,310574.4,5577,0,0,0,L,1122011218,0,121.10,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449590432,3389.00
12/08/2015 11:00,2,0.623,ACTIVE,212.38,341.75,59.975,1449590403,"201051344001203","219011344069620",30.06,8.00,0,334.54,354.07,19.0,16.4,0.133,310928.0,310928.0,10242,0,0,0,L,1122011218,0,122.23,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449590433,3390.00
12/08/2015 11:00,2,0.535,ACTIVE,211.03,339.65,59.954,1449590403,"274151322000054","219011344069620",29.34,12.30,0,333.63,348.36,15.9,13.5,0.093,578592.4,578592.4,144,0,0,0,L,1151911521,0,121.78,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449590434,3391.00
12/08/2015 11:00,2,0.623,ACTIVE,212.83,342.65,59.965,1449590403,"201051344000867","219011344069620",30.34,9.70,0,333.93,353.77,19.2,16.6,0.124,299709.3,299709.3,5573,0,0,0,L,1122011218,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449590435,3392.00
12/08/2015 11:00,2,0.652,ACTIVE,212.16,342.95,59.970,1449590403,"201051344001093","219011344069620",30.22,9.00,0,333.63,353.17,20.0,17.4,0.128,309007.1,309007.1,10255,0,0,0,L,1122011218,0,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449590436,3393.00
12/08/2015 11:00,2,0.580,ACTIVE,212.38,343.85,59.981,1449590403,"201051344000900","219011344069620",29.80,8.00,0,334.84,354.07,17.6,15.0,0.133,312802.1,312802.1,5583,0,0,0,L,1122011218,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449590437,3394.00
12/08/2015 11:00,2,0.637,ACTIVE,212.61,343.25,59.970,1449590403,"201051344000648","219011344069620",30.51,7.70,0,334.84,354.67,19.7,17.1,0.128,306489.9,306489.9,5571,0,0,0,L,1122011218,0,120.88,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449590438,3395.00
12/08/2015 11:00,2,0.633,ACTIVE,212.61,343.25,59.970,1449590403,"201051344000569","219011344069620",30.47,9.00,0,335.44,354.37,19.6,17.0,0.133,314094.1,314094.1,5575,0,0,0,L,1122011218,0,120.88,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449590439,3396.00
12/08/2015 11:00,2,0.621,ACTIVE,212.61,342.35,59.965,1449590403,"201051344000983","219011344069620",30.36,9.00,0,334.84,353.77,19.1,16.5,0.128,309419.2,309419.2,5576,0,0,0,L,1122011218,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449590440,3397.00
12/08/2015 11:00,2,0.613,ACTIVE,212.61,342.95,59.970,1449590403,"201051344001158","219011344069620",30.24,8.00,0,333.93,354.07,18.8,16.2,0.137,304989.3,304989.3,5573,0,0,0,L,1122011218,0,121.10,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449590440,3398.00
12/08/2015 11:00,2,0.639,ACTIVE,213.06,344.76,59.928,1449590403,"201051344000576","219011344069620",30.00,8.00,0,334.84,354.67,19.4,16.8,0.128,306954.8,306954.8,5577,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449590441,3399.00
12/08/2015 11:00,2,0.539,ACTIVE,211.25,342.65,59.949,1449590403,"274151322000087","219011344069620",28.88,12.00,0,333.93,347.76,15.7,13.2,0.088,554136.6,554136.6,150,0,0,0,L,1151911521,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449590442,3400.00
12/08/2015 11:15,2,0.756,ACTIVE,213.06,345.06,59.986,1449591303,"201051344000645","219011344069620",30.40,9.00,0,335.44,355.28,23.3,20.6,0.164,307726.3,307726.3,5578,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449591304,3401.00
12/08/2015 11:15,2,0.650,ACTIVE,211.25,341.15,59.986,1449591303,"274151322000085","219011344069620",29.90,11.00,0,331.53,348.66,19.7,17.1,0.115,581355.2,581355.2,145,0,0,0,L,1151911521,0,121.78,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449591305,3402.00
12/08/2015 11:15,2,0.760,ACTIVE,213.06,345.96,59.975,1449591303,"201051344000633","219011344069620",30.42,8.50,0,335.14,356.78,23.4,20.7,0.172,300571.5,300571.5,5579,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449591306,3403.00
12/08/2015 11:15,2,0.775,ACTIVE,212.61,344.76,59.981,1449591303,"201051344000469","219011344069620",30.16,7.70,0,334.24,354.97,23.8,21.0,0.172,301463.8,301463.8,5584,0,0,0,L,1122011218,0,120.88,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449591307,3404.00
12/08/2015 11:15,2,0.756,ACTIVE,211.48,342.65,59.991,1449591303,"201051344000646","219011344069620",30.06,9.30,0,332.73,353.77,23.0,20.3,0.164,306429.4,306429.4,10235,0,0,0,L,1122011218,0,121.78,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449591308,3405.00
12/08/2015 11:15,2,0.682,ACTIVE,211.03,340.55,59.981,1449591303,"274151322000052","219011344069620",29.86,10.70,0,330.93,348.96,20.6,18.0,0.133,588879.8,588879.8,145,0,0,0,L,1151911521,0,120.88,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449591309,3406.00
12/08/2015 11:15,2,0.752,ACTIVE,212.16,343.85,59.986,1449591303,"201051344000585","219011344069620",30.83,9.30,0,333.93,354.07,23.5,20.8,0.159,311027.8,311027.8,10244,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449591310,3407.00
12/08/2015 11:15,2,0.729,ACTIVE,211.70,342.05,59.970,1449591303,"201051344001230","219011344069620",30.10,9.70,0,332.73,352.57,22.2,19.5,0.159,309570.8,309570.8,10264,0,0,0,L,1122011218,0,121.78,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449591310,3408.00
12/08/2015 11:15,2,0.748,ACTIVE,212.38,343.85,59.959,1449591303,"201051344000582","219011344069620",30.22,8.00,0,333.93,354.37,23.0,20.2,0.159,304337.4,304337.4,10235,0,0,0,L,1122011218,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449591311,3409.00
12/08/2015 11:15,2,0.760,ACTIVE,211.70,342.65,59.986,1449591303,"201051344000955","219011344069620",30.87,9.30,0,332.43,352.57,23.8,21.0,0.164,313137.2,313137.2,10233,0,0,0,L,1122011218,0,121.10,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449591312,3410.00
12/08/2015 11:15,2,0.428,ACTIVE,211.25,430.72,59.996,1449591303,"274151322000094","219011344069620",40.61,13.70,0,335.44,446.05,17.6,15.0,0.110,474924.6,474924.6,146,0,0,0,L,1151911521,0,121.10,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449591313,3411.00
12/08/2015 11:15,2,0.775,ACTIVE,212.61,344.45,59.986,1449591303,"201051344000579","219011344069620",30.85,9.00,0,335.14,355.28,24.3,21.5,0.172,315056.3,315056.3,5577,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449591314,3412.00
12/08/2015 11:15,2,0.768,ACTIVE,211.70,342.35,59.991,1449591303,"201051344000890","219011344069620",30.71,10.00,0,333.03,353.77,23.9,21.2,0.159,311748.9,311748.9,10244,0,0,0,L,1122011218,0,121.78,120.42,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449591315,3413.00
12/08/2015 11:15,2,0.752,ACTIVE,211.93,343.55,59.996,1449591303,"201051344000438","219011344069620",30.85,9.30,0,333.63,354.07,23.6,20.8,0.164,313451.5,313451.5,10239,0,0,0,L,1122011218,0,121.78,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449591316,3414.00
12/08/2015 11:15,2,0.785,ACTIVE,212.16,343.25,59.996,1449591303,"201051344000417","219011344069620",30.04,10.00,0,333.33,353.77,23.9,21.2,0.164,307584.9,307584.9,10241,0,0,0,L,1122011218,0,121.55,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449591317,3415.00
