ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/08/2015 11:15,2,0.648,ACTIVE,211.25,339.65,59.981,1449591303,"274151322000083","219011344069620",29.82,12.30,0,332.43,349.26,19.6,17.0,0.128,583405.7,583405.7,145,0,0,0,L,1151911521,0,121.10,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449591318,3416.00
12/08/2015 11:15,2,0.689,ACTIVE,211.93,341.45,59.986,1449591303,"274151322000076","219011344069620",30.53,10.70,0,332.73,350.17,21.4,18.7,0.137,619611.2,619611.2,145,0,0,0,L,1151911521,0,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449591319,3417.00
12/08/2015 11:15,2,0.742,ACTIVE,212.16,344.76,59.996,1449591303,"201051344000868","219011344069620",30.38,8.00,0,333.63,354.67,22.9,20.1,0.164,299254.5,299254.5,5576,0,0,0,L,1122011218,0,121.10,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449591320,3418.00
12/08/2015 11:15,2,0.684,ACTIVE,211.25,339.04,59.981,1449591303,"274151322000095","219011344069620",29.78,11.30,0,331.53,348.96,20.6,18.0,0.133,612581.5,612581.5,145,0,0,0,L,1151911521,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449591321,3419.00
12/08/2015 11:15,2,0.729,ACTIVE,212.38,345.36,59.986,1449591303,"201051344000988","219011344069620",30.47,9.00,0,333.63,356.48,22.5,19.8,0.164,299629.3,299629.3,5576,0,0,0,L,1122011218,0,121.10,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449591322,3420.00
12/08/2015 11:15,2,0.744,ACTIVE,211.93,342.65,59.981,1449591303,"201051344001025","219011344069620",30.57,8.00,0,332.43,353.77,23.1,20.3,0.164,311530.9,311530.9,10239,0,0,0,L,1122011218,0,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449591323,3421.00
12/08/2015 11:15,2,0.756,ACTIVE,212.38,343.85,59.986,1449591303,"201051344000458","219011344069620",30.43,9.70,0,334.54,354.67,23.3,20.6,0.164,309400.2,309400.2,5576,0,0,0,L,1122011218,0,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449591324,3422.00
12/08/2015 11:15,2,0.734,ACTIVE,213.06,345.66,60.028,1449591303,"201051344000853","219011344069620",30.71,8.50,0,336.04,356.18,22.9,20.2,0.164,306323.6,306323.6,5579,0,0,0,L,1122011218,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449591325,3423.00
12/08/2015 11:15,2,0.727,ACTIVE,212.16,343.85,60.023,1449591303,"201051344000685","219011344069620",30.43,9.30,0,332.73,354.07,22.5,19.8,0.159,313168.4,313168.4,10246,0,0,0,L,1122011218,0,122.23,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449591325,3424.00
12/08/2015 11:15,2,0.715,ACTIVE,211.93,343.55,59.991,1449591303,"201051344000917","219011344069620",30.30,9.70,0,333.33,353.77,22.0,19.3,0.155,310883.8,310883.8,10255,0,0,0,L,1122011218,0,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449591326,3425.00
12/08/2015 11:15,2,0.711,ACTIVE,211.93,342.95,59.981,1449591303,"201051344001145","219011344069620",30.53,9.00,0,334.24,354.07,22.0,19.3,0.159,313971.6,313971.6,10260,0,0,0,L,1122011218,0,121.55,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449591327,3426.00
12/08/2015 11:15,2,0.744,ACTIVE,212.16,343.55,59.996,1449591303,"201051344000651","219011344069620",30.40,7.70,0,333.93,353.77,22.9,20.2,0.159,307990.6,307990.6,10242,0,0,0,L,1122011218,0,122.01,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449591328,3427.00
12/08/2015 11:15,2,0.617,ACTIVE,210.80,338.74,59.986,1449591303,"274151322000088","219011344069620",29.42,11.00,0,331.23,348.36,18.4,15.9,0.106,566529.7,566529.7,145,0,0,0,L,1151911521,0,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449591329,3428.00
12/08/2015 11:15,2,0.455,ACTIVE,211.70,412.98,59.986,1449591303,"274151322000068","219011344069620",38.92,13.70,0,336.34,448.75,18.0,15.4,0.102,474801.8,474801.8,146,0,0,0,L,1151911521,0,121.55,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449591330,3429.00
12/08/2015 11:15,2,0.727,ACTIVE,211.70,342.35,59.981,1449591303,"201051344001135","219011344069620",30.43,8.50,0,333.03,352.87,22.4,19.7,0.164,304671.4,304671.4,10234,0,0,0,L,1122011218,0,121.55,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449591331,3430.00
12/08/2015 11:15,2,0.748,ACTIVE,212.16,342.65,60.012,1449591303,"201051344000594","219011344069620",30.73,9.00,0,333.03,354.37,23.3,20.5,0.164,310579.1,310579.1,5578,0,0,0,L,1122011218,0,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449591332,3431.00
12/08/2015 11:15,2,0.721,ACTIVE,212.16,342.05,59.975,1449591303,"201051344001203","219011344069620",30.65,8.50,0,333.93,354.97,22.4,19.7,0.159,310932.4,310932.4,10243,0,0,0,L,1122011218,0,122.01,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449591333,3432.00
12/08/2015 11:15,2,0.629,ACTIVE,211.03,342.65,59.986,1449591303,"274151322000054","219011344069620",30.00,12.00,0,331.53,348.66,19.1,16.5,0.128,578596.1,578596.1,145,0,0,0,L,1151911521,0,121.55,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449591334,3433.00
12/08/2015 11:15,2,0.734,ACTIVE,212.61,342.65,59.986,1449591303,"201051344000867","219011344069620",30.30,9.30,0,333.93,354.67,22.6,19.9,0.155,299713.8,299713.8,5574,0,0,0,L,1122011218,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449591334,3434.00
12/08/2015 11:15,2,0.746,ACTIVE,211.93,343.25,59.981,1449591303,"201051344001093","219011344069620",30.65,9.00,0,333.33,353.77,23.2,20.5,0.155,309011.8,309011.8,10256,0,0,0,L,1122011218,0,121.33,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449591335,3435.00
12/08/2015 11:15,2,0.682,ACTIVE,212.38,344.45,59.991,1449591303,"201051344000900","219011344069620",30.43,8.00,0,334.54,354.97,21.0,18.4,0.159,312806.3,312806.3,5584,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449591336,3436.00
12/08/2015 11:15,2,0.734,ACTIVE,212.83,344.15,59.986,1449591303,"201051344000648","219011344069620",30.91,7.30,0,335.74,355.28,23.0,20.3,0.155,306494.5,306494.5,5572,0,0,0,L,1122011218,0,121.10,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449591337,3437.00
12/08/2015 11:15,2,0.744,ACTIVE,212.61,344.15,59.986,1449591303,"201051344000569","219011344069620",30.42,9.00,0,334.84,355.28,22.9,20.2,0.164,314098.7,314098.7,5576,0,0,0,L,1122011218,0,120.88,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449591338,3438.00
12/08/2015 11:15,2,0.732,ACTIVE,212.61,343.55,59.975,1449591303,"201051344000983","219011344069620",30.22,9.00,0,334.24,354.97,22.4,19.7,0.164,309423.7,309423.7,5577,0,0,0,L,1122011218,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449591339,3439.00
12/08/2015 11:15,2,0.721,ACTIVE,212.61,343.55,60.023,1449591303,"201051344001158","219011344069620",30.16,8.00,0,333.63,354.97,22.0,19.3,0.164,304993.7,304993.7,5574,0,0,0,L,1122011218,0,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449591340,3440.00
12/08/2015 11:15,2,0.740,ACTIVE,212.83,345.06,60.012,1449591303,"201051344000576","219011344069620",30.18,8.00,0,335.14,355.58,22.7,20.0,0.159,306959.4,306959.4,5578,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449591341,3441.00
12/08/2015 11:15,2,0.629,ACTIVE,211.48,342.05,59.981,1449591303,"274151322000087","219011344069620",29.42,12.00,0,330.63,348.66,18.7,16.1,0.119,554140.3,554140.3,151,0,0,0,L,1151911521,0,121.55,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449591342,3442.00
12/08/2015 11:30,2,0.838,ACTIVE,213.29,345.66,59.986,1449592203,"201051344000645","219011344069620",30.49,9.00,0,335.14,357.38,25.9,23.1,0.190,307731.5,307731.5,5579,0,0,0,L,1122011218,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449592204,3443.00
12/08/2015 11:30,2,0.727,ACTIVE,211.48,344.45,59.954,1449592203,"274151322000085","219011344069620",30.00,11.00,0,331.83,349.86,22.1,19.4,0.141,581359.5,581359.5,146,0,0,0,L,1151911521,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449592205,3444.00
12/08/2015 11:30,2,0.840,ACTIVE,213.29,346.86,59.959,1449592203,"201051344000633","219011344069620",30.55,8.50,0,333.93,358.28,26.0,23.2,0.194,300576.7,300576.7,5580,0,0,0,L,1122011218,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449592206,3445.00
12/08/2015 11:30,2,0.840,ACTIVE,213.06,345.96,59.928,1449592203,"201051344000469","219011344069620",30.95,7.70,0,332.73,357.38,26.4,23.6,0.190,301469.1,301469.1,5585,0,0,0,L,1122011218,0,121.10,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449592207,3446.00
12/08/2015 11:30,2,0.816,ACTIVE,211.93,344.15,59.970,1449592203,"201051344000646","219011344069620",30.89,9.30,0,332.43,356.18,25.6,22.8,0.190,306434.5,306434.5,10236,0,0,0,L,1122011218,0,121.78,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449592208,3447.00
12/08/2015 11:30,2,0.758,ACTIVE,211.03,341.45,60.002,1449592203,"274151322000052","219011344069620",29.96,11.00,0,330.93,350.47,23.0,20.3,0.137,588884.3,588884.3,146,0,0,0,L,1151911521,0,121.10,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449592209,3448.00
12/08/2015 11:30,2,0.844,ACTIVE,212.61,345.66,59.981,1449592203,"201051344000585","219011344069620",30.61,9.30,0,333.03,356.18,26.2,23.4,0.194,311033.1,311033.1,10245,0,0,0,L,1122011218,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449592210,3449.00
12/08/2015 11:30,2,0.807,ACTIVE,212.16,343.55,59.996,1449592203,"201051344001230","219011344069620",30.12,9.70,0,332.73,354.67,24.6,21.8,0.177,309575.7,309575.7,10265,0,0,0,L,1122011218,0,122.01,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449592211,3450.00
12/08/2015 11:30,2,0.824,ACTIVE,212.83,345.36,59.965,1449592203,"201051344000582","219011344069620",30.42,8.50,0,333.33,356.48,25.4,22.6,0.177,304342.5,304342.5,10236,0,0,0,L,1122011218,0,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449592212,3451.00
12/08/2015 11:30,2,0.842,ACTIVE,212.16,344.45,59.965,1449592203,"201051344000955","219011344069620",30.85,9.70,0,332.13,354.97,26.4,23.5,0.186,313142.5,313142.5,10234,0,0,0,L,1122011218,0,121.33,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449592213,3452.00
12/08/2015 11:30,2,0.488,ACTIVE,211.48,426.21,59.991,1449592203,"274151322000094","219011344069620",40.08,13.70,0,336.94,450.26,19.8,17.2,0.124,474928.4,474928.4,147,0,0,0,L,1151911521,0,121.10,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449592214,3453.00
12/08/2015 11:30,2,0.855,ACTIVE,212.83,345.06,59.975,1449592203,"201051344000579","219011344069620",31.09,9.00,0,335.14,357.38,26.9,24.1,0.190,315061.7,315061.7,5578,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449592214,3454.00
12/08/2015 11:30,2,0.848,ACTIVE,212.16,344.15,59.949,1449592203,"201051344000890","219011344069620",30.75,10.00,0,333.03,355.88,26.5,23.6,0.190,311754.3,311754.3,10245,0,0,0,L,1122011218,0,122.01,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449592215,3455.00
12/08/2015 11:30,2,0.840,ACTIVE,212.38,344.76,59.954,1449592203,"201051344000438","219011344069620",30.73,9.30,0,333.63,356.48,26.2,23.4,0.190,313456.7,313456.7,10240,0,0,0,L,1122011218,0,122.01,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449592217,3456.00
12/08/2015 11:30,2,0.867,ACTIVE,212.38,345.06,59.991,1449592203,"201051344000417","219011344069620",30.26,9.70,0,332.43,355.88,26.6,23.7,0.186,307590.3,307590.3,10242,0,0,0,L,1122011218,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449592217,3457.00
12/08/2015 11:30,2,0.740,ACTIVE,211.70,342.35,59.965,1449592203,"274151322000083","219011344069620",29.54,12.30,0,332.43,350.47,22.2,19.5,0.141,583410.1,583410.1,146,0,0,0,L,1151911521,0,121.33,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449592218,3458.00
12/08/2015 11:30,2,0.787,ACTIVE,212.16,345.36,59.965,1449592203,"274151322000076","219011344069620",30.32,10.70,0,332.43,351.97,24.2,21.4,0.159,619616.0,619616.0,146,0,0,0,L,1151911521,0,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449592219,3459.00
12/08/2015 11:30,2,0.842,ACTIVE,212.83,345.06,59.928,1449592203,"201051344000868","219011344069620",30.22,8.50,0,334.24,356.48,25.8,22.9,0.190,299259.7,299259.7,5577,0,0,0,L,1122011218,0,121.33,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449592220,3460.00
12/08/2015 11:30,2,0.777,ACTIVE,211.48,342.05,59.928,1449592203,"274151322000095","219011344069620",29.84,11.30,0,331.83,350.47,23.5,20.8,0.150,612586.1,612586.1,146,0,0,0,L,1151911521,0,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449592221,3461.00
12/08/2015 11:30,2,0.830,ACTIVE,212.83,347.16,59.959,1449592203,"201051344000988","219011344069620",30.20,8.50,0,333.33,358.58,25.4,22.6,0.199,299634.4,299634.4,5577,0,0,0,L,1122011218,0,121.33,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449592222,3462.00
12/08/2015 11:30,2,0.848,ACTIVE,211.93,344.15,59.959,1449592203,"201051344001025","219011344069620",30.26,8.50,0,333.33,356.18,26.0,23.2,0.186,311536.1,311536.1,10240,0,0,0,L,1122011218,0,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449592223,3463.00
12/08/2015 11:30,2,0.848,ACTIVE,212.61,344.76,59.959,1449592203,"201051344000458","219011344069620",30.49,9.70,0,334.24,356.48,26.2,23.4,0.194,309405.4,309405.4,5577,0,0,0,L,1122011218,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449592224,3464.00
12/08/2015 11:30,2,0.828,ACTIVE,213.51,347.16,59.959,1449592203,"201051344000853","219011344069620",30.77,9.00,0,335.14,358.28,25.9,23.1,0.190,306328.8,306328.8,5580,0,0,0,L,1122011218,0,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449592225,3465.00
12/08/2015 11:30,2,0.811,ACTIVE,212.61,345.66,59.986,1449592203,"201051344000685","219011344069620",30.79,9.70,0,333.33,356.48,25.3,22.5,0.190,313173.5,313173.5,10247,0,0,0,L,1122011218,0,122.68,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449592226,3466.00
12/08/2015 11:30,2,0.809,ACTIVE,212.38,344.45,59.959,1449592203,"201051344000917","219011344069620",30.22,10.00,0,333.63,356.48,24.8,22.0,0.181,310888.8,310888.8,10256,0,0,0,L,1122011218,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449592226,3467.00
12/08/2015 11:30,2,0.807,ACTIVE,212.61,344.76,59.965,1449592203,"201051344001145","219011344069620",30.38,9.00,0,333.03,356.18,24.9,22.1,0.181,313976.6,313976.6,10261,0,0,0,L,1122011218,0,121.78,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449592227,3468.00
12/08/2015 11:30,2,0.842,ACTIVE,212.61,345.66,59.954,1449592203,"201051344000651","219011344069620",30.36,8.00,0,334.54,356.48,25.9,23.1,0.190,307995.8,307995.8,10243,0,0,0,L,1122011218,0,122.46,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449592228,3469.00
12/08/2015 11:30,2,0.715,ACTIVE,210.80,340.55,59.944,1449592203,"274151322000088","219011344069620",29.50,11.00,0,330.93,349.86,21.3,18.7,0.133,566533.8,566533.8,146,0,0,0,L,1151911521,0,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449592229,3470.00
12/08/2015 11:30,2,0.514,ACTIVE,212.16,421.70,59.949,1449592203,"274151322000068","219011344069620",39.86,13.70,0,336.94,449.95,20.7,18.1,0.124,474805.8,474805.8,147,0,0,0,L,1151911521,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449592230,3471.00
12/08/2015 11:30,2,0.832,ACTIVE,212.16,344.15,59.975,1449592203,"201051344001135","219011344069620",30.20,9.00,0,333.03,355.28,25.5,22.7,0.190,304676.5,304676.5,10235,0,0,0,L,1122011218,0,121.78,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449592231,3472.00
12/08/2015 11:30,2,0.857,ACTIVE,212.16,344.45,59.944,1449592203,"201051344000594","219011344069620",30.43,9.30,0,333.63,356.18,26.4,23.6,0.194,310584.4,310584.4,5579,0,0,0,L,1122011218,0,121.10,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449592232,3473.00
12/08/2015 11:30,2,0.828,ACTIVE,212.38,343.85,59.901,1449592203,"201051344001203","219011344069620",30.43,8.50,0,333.03,357.08,25.6,22.8,0.186,310937.5,310937.5,10244,0,0,0,L,1122011218,0,122.23,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449592233,3474.00
12/08/2015 11:30,2,0.738,ACTIVE,211.25,344.76,59.970,1449592203,"274151322000054","219011344069620",29.74,12.00,0,331.83,350.17,22.3,19.6,0.150,578600.4,578600.4,146,0,0,0,L,1151911521,0,121.55,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449592234,3475.00
12/08/2015 11:30,2,0.838,ACTIVE,213.06,344.45,59.954,1449592203,"201051344000867","219011344069620",30.45,9.30,0,333.33,356.48,25.9,23.1,0.186,299719.0,299719.0,5575,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449592235,3476.00
12/08/2015 11:30,2,0.844,ACTIVE,212.16,344.76,59.954,1449592203,"201051344001093","219011344069620",30.63,9.30,0,332.73,355.88,26.2,23.4,0.181,309017.1,309017.1,10257,0,0,0,L,1122011218,0,121.78,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449592236,3477.00
12/08/2015 11:30,2,0.799,ACTIVE,212.83,345.96,59.959,1449592203,"201051344000900","219011344069620",30.22,8.00,0,333.93,356.78,24.5,21.7,0.190,312811.1,312811.1,5585,0,0,0,L,1122011218,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449592237,3478.00
12/08/2015 11:30,2,0.844,ACTIVE,212.83,345.06,59.954,1449592203,"201051344000648","219011344069620",30.85,7.30,0,335.14,357.08,26.4,23.6,0.194,306499.8,306499.8,5573,0,0,0,L,1122011218,0,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449592238,3479.00
12/08/2015 11:30,2,0.855,ACTIVE,212.83,345.96,59.938,1449592203,"201051344000569","219011344069620",30.42,9.30,0,335.14,357.08,26.4,23.5,0.199,314103.9,314103.9,5577,0,0,0,L,1122011218,0,121.10,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449592239,3480.00
12/08/2015 11:30,2,0.822,ACTIVE,212.83,345.36,59.954,1449592203,"201051344000983","219011344069620",31.03,9.00,0,334.54,356.78,25.9,23.1,0.199,309428.8,309428.8,5578,0,0,0,L,1122011218,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449592240,3481.00
12/08/2015 11:30,2,0.832,ACTIVE,212.83,345.36,59.933,1449592203,"201051344001158","219011344069620",30.34,8.00,0,334.24,357.08,25.6,22.8,0.194,304998.8,304998.8,5575,0,0,0,L,1122011218,0,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449592241,3482.00
12/08/2015 11:30,2,0.852,ACTIVE,213.51,346.86,59.959,1449592203,"201051344000576","219011344069620",30.40,8.50,0,335.44,357.68,26.2,23.4,0.190,306964.6,306964.6,5579,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449592242,3483.00
12/08/2015 11:30,2,0.727,ACTIVE,211.48,342.95,59.954,1449592203,"274151322000087","219011344069620",29.84,12.00,0,332.13,349.86,22.0,19.3,0.141,554144.5,554144.5,152,0,0,0,L,1151911521,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449592243,3484.00
12/08/2015 11:45,2,1.252,ACTIVE,213.74,350.77,59.981,1449593103,"201051344000645","219011344069620",30.40,9.30,0,336.34,368.80,38.5,35.3,0.301,307738.9,307738.9,5580,0,0,0,L,1122011218,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449593104,3485.00
12/08/2015 11:45,2,1.127,ACTIVE,211.70,350.77,59.970,1449593103,"274151322000085","219011344069620",30.34,11.30,0,332.13,357.38,34.6,31.5,0.225,581366.1,581366.1,147,0,0,0,L,1151911521,0,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449593106,3486.00
12/08/2015 11:45,2,1.246,ACTIVE,213.74,352.57,59.975,1449593103,"201051344000633","219011344069620",30.77,9.00,0,334.84,369.40,38.9,35.6,0.301,300584.3,300584.3,5581,0,0,0,L,1122011218,0,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449593107,3487.00
12/08/2015 11:45,2,1.260,ACTIVE,213.74,351.67,59.981,1449593103,"201051344000469","219011344069620",30.85,8.50,0,333.63,368.20,39.4,36.1,0.318,301476.8,301476.8,5586,0,0,0,L,1122011218,0,121.55,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449593109,3488.00
12/08/2015 11:45,2,1.230,ACTIVE,212.16,348.66,59.991,1449593103,"201051344000646","219011344069620",30.89,9.70,0,333.33,366.10,38.6,35.3,0.309,306441.9,306441.9,10237,0,0,0,L,1122011218,0,122.01,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449593110,3489.00
12/08/2015 11:45,2,1.166,ACTIVE,211.70,343.55,59.991,1449593103,"274151322000052","219011344069620",30.40,11.70,0,331.83,357.68,35.9,32.7,0.230,588891.1,588891.1,147,0,0,0,L,1151911521,0,121.10,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449593111,3490.00
12/08/2015 11:45,2,1.268,ACTIVE,212.83,350.17,59.954,1449593103,"201051344000585","219011344069620",30.69,9.70,0,333.93,367.00,39.5,36.2,0.309,311040.7,311040.7,10246,0,0,0,L,1122011218,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449593112,3491.00
12/08/2015 11:45,2,1.223,ACTIVE,212.61,348.06,59.922,1449593103,"201051344001230","219011344069620",30.77,10.00,0,332.73,365.19,38.1,34.9,0.296,309583.0,309583.0,10266,0,0,0,L,1122011218,0,122.23,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449593113,3492.00
12/08/2015 11:45,2,1.258,ACTIVE,213.29,349.56,59.975,1449593103,"201051344000582","219011344069620",30.26,9.00,0,334.84,367.00,38.6,35.3,0.292,304349.9,304349.9,10237,0,0,0,L,1122011218,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449593114,3493.00
12/08/2015 11:45,2,1.264,ACTIVE,212.16,348.96,60.028,1449593103,"201051344000955","219011344069620",31.01,10.00,0,333.03,365.80,39.7,36.4,0.318,313150.2,313150.2,10235,0,0,0,L,1122011218,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449593115,3494.00
12/08/2015 11:45,2,0.791,ACTIVE,211.70,422.90,59.970,1449593103,"274151322000094","219011344069620",39.88,14.00,0,332.43,446.65,31.8,28.7,0.217,474934.3,474934.3,148,0,0,0,L,1151911521,0,121.33,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449593116,3495.00
12/08/2015 11:45,2,1.289,ACTIVE,213.74,351.67,59.981,1449593103,"201051344000579","219011344069620",31.03,9.30,0,335.14,367.90,40.5,37.2,0.314,315069.5,315069.5,5579,0,0,0,L,1122011218,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449593117,3496.00
12/08/2015 11:45,2,1.285,ACTIVE,212.38,348.36,59.944,1449593103,"201051344000890","219011344069620",30.89,10.70,0,333.93,366.10,40.2,36.9,0.305,311762.0,311762.0,10246,0,0,0,L,1122011218,0,122.23,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449593118,3497.00
12/08/2015 11:45,2,1.256,ACTIVE,212.83,349.86,59.981,1449593103,"201051344000438","219011344069620",31.29,10.00,0,335.44,366.70,39.9,36.5,0.309,313464.4,313464.4,10241,0,0,0,L,1122011218,0,122.23,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449593119,3498.00
12/08/2015 11:45,2,1.281,ACTIVE,212.61,349.86,59.975,1449593103,"201051344000417","219011344069620",30.89,10.30,0,333.93,366.10,40.1,36.8,0.314,307598.1,307598.1,10243,0,0,0,L,1122011218,0,121.78,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449593120,3499.00
12/08/2015 11:45,2,1.162,ACTIVE,211.70,344.45,59.975,1449593103,"274151322000083","219011344069620",30.34,12.70,0,333.03,357.68,35.7,32.5,0.239,583416.7,583416.7,147,0,0,0,L,1151911521,0,121.33,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449593121,3500.00
12/08/2015 11:45,2,1.244,ACTIVE,212.16,348.66,59.975,1449593103,"274151322000076","219011344069620",30.81,11.30,0,335.74,359.48,38.8,35.5,0.274,619623.3,619623.3,147,0,0,0,L,1151911521,0,121.55,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449593122,3501.00
12/08/2015 11:45,2,1.273,ACTIVE,213.29,350.77,59.959,1449593103,"201051344000868","219011344069620",30.83,9.00,0,335.14,367.30,39.8,36.5,0.309,299267.2,299267.2,5578,0,0,0,L,1122011218,0,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449593123,3502.00
12/08/2015 11:45,2,1.229,ACTIVE,211.70,350.47,59.975,1449593103,"274151322000095","219011344069620",30.61,12.00,0,335.14,358.58,38.1,34.9,0.256,612593.2,612593.2,147,0,0,0,L,1151911521,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449593124,3503.00
12/08/2015 11:45,2,1.281,ACTIVE,213.29,353.17,59.991,1449593103,"201051344000988","219011344069620",30.59,9.30,0,334.24,369.10,39.7,36.4,0.314,299642.0,299642.0,5578,0,0,0,L,1122011218,0,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449593125,3504.00
12/08/2015 11:45,2,1.281,ACTIVE,212.61,349.26,59.986,1449593103,"201051344001025","219011344069620",30.83,9.00,0,333.93,367.00,40.0,36.7,0.314,311543.7,311543.7,10241,0,0,0,L,1122011218,0,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449593126,3505.00
12/08/2015 11:45,2,1.295,ACTIVE,213.29,351.07,59.981,1449593103,"201051344000458","219011344069620",30.67,10.30,0,334.54,367.60,40.3,36.9,0.327,309413.1,309413.1,5578,0,0,0,L,1122011218,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449593127,3506.00
12/08/2015 11:45,2,1.289,ACTIVE,213.96,352.27,59.949,1449593103,"201051344000853","219011344069620",30.83,9.30,0,337.24,370.90,40.3,37.0,0.318,306336.4,306336.4,5581,0,0,0,L,1122011218,0,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449593128,3507.00
12/08/2015 11:45,2,1.271,ACTIVE,212.83,350.77,59.975,1449593103,"201051344000685","219011344069620",30.51,10.30,0,334.84,366.10,39.3,36.0,0.323,313181.0,313181.0,10248,0,0,0,L,1122011218,0,122.68,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449593129,3508.00
12/08/2015 11:45,2,1.244,ACTIVE,212.61,349.86,59.938,1449593103,"201051344000917","219011344069620",30.89,10.30,0,333.63,366.70,38.9,35.6,0.314,310896.1,310896.1,10257,0,0,0,L,1122011218,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449593130,3509.00
12/08/2015 11:45,2,1.250,ACTIVE,212.61,349.86,59.944,1449593103,"201051344001145","219011344069620",30.83,9.70,0,335.14,366.70,39.0,35.8,0.314,313984.0,313984.0,10262,0,0,0,L,1122011218,0,122.01,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449593131,3510.00
12/08/2015 11:45,2,1.277,ACTIVE,213.06,350.17,59.981,1449593103,"201051344000651","219011344069620",30.95,8.50,0,334.84,367.00,40.1,36.8,0.309,308003.5,308003.5,10244,0,0,0,L,1122011218,0,122.68,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449593132,3511.00
12/08/2015 11:45,2,1.143,ACTIVE,211.48,345.36,59.981,1449593103,"274151322000088","219011344069620",30.12,11.70,0,330.93,356.78,34.8,31.7,0.221,566540.2,566540.2,147,0,0,0,L,1151911521,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449593133,3512.00
12/08/2015 11:45,2,0.812,ACTIVE,212.38,430.12,60.002,1449593103,"274151322000068","219011344069620",40.22,14.70,0,333.33,458.37,33.2,30.1,0.217,474811.9,474811.9,148,0,0,0,L,1151911521,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449593134,3513.00
12/08/2015 11:45,2,1.260,ACTIVE,212.38,348.96,59.975,1449593103,"201051344001135","219011344069620",30.97,9.30,0,334.24,365.80,39.5,36.2,0.314,304684.0,304684.0,10236,0,0,0,L,1122011218,0,122.01,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449593135,3514.00
12/08/2015 11:45,2,1.312,ACTIVE,212.83,350.47,59.933,1449593103,"201051344000594","219011344069620",30.57,9.70,0,333.63,367.30,40.6,37.3,0.314,310592.2,310592.2,5580,0,0,0,L,1122011218,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449593136,3515.00
12/08/2015 11:45,2,1.283,ACTIVE,212.61,349.56,59.975,1449593103,"201051344001203","219011344069620",30.49,9.30,0,334.24,367.60,39.7,36.4,0.327,310945.1,310945.1,10245,0,0,0,L,1122011218,0,122.46,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449593137,3516.00
12/08/2015 11:45,2,1.168,ACTIVE,211.48,346.56,59.975,1449593103,"274151322000054","219011344069620",30.34,12.30,0,331.83,357.68,35.9,32.7,0.239,578607.1,578607.1,147,0,0,0,L,1151911521,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449593138,3517.00
12/08/2015 11:45,2,1.287,ACTIVE,213.51,350.47,59.981,1449593103,"201051344000867","219011344069620",30.69,9.70,0,334.54,367.30,40.0,36.7,0.309,299726.6,299726.6,5576,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449593139,3518.00
12/08/2015 11:45,2,1.297,ACTIVE,212.61,349.86,60.002,1449593103,"201051344001093","219011344069620",30.53,9.70,0,334.24,366.10,40.1,36.8,0.301,309024.8,309024.8,10258,0,0,0,L,1122011218,0,122.01,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449593140,3519.00
12/08/2015 11:45,2,1.225,ACTIVE,213.29,351.67,59.986,1449593103,"201051344000900","219011344069620",31.09,9.00,0,334.84,367.30,38.6,35.3,0.309,312818.4,312818.4,5586,0,0,0,L,1122011218,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449593141,3520.00
12/08/2015 11:45,2,1.295,ACTIVE,213.74,351.37,59.991,1449593103,"201051344000648","219011344069620",30.57,7.70,0,335.14,368.20,40.1,36.8,0.309,306507.5,306507.5,5574,0,0,0,L,1122011218,0,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449593142,3521.00
12/08/2015 11:45,2,1.281,ACTIVE,213.51,350.77,59.986,1449593103,"201051344000569","219011344069620",31.03,9.70,0,335.14,368.20,40.3,37.0,0.314,314111.7,314111.7,5578,0,0,0,L,1122011218,0,121.33,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449593143,3522.00
12/08/2015 11:45,2,1.281,ACTIVE,213.29,351.37,59.986,1449593103,"201051344000983","219011344069620",30.55,9.30,0,333.93,367.60,39.7,36.4,0.327,309436.5,309436.5,5579,0,0,0,L,1122011218,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449593144,3523.00
12/08/2015 11:45,2,1.283,ACTIVE,213.29,350.77,59.996,1449593103,"201051344001158","219011344069620",30.47,8.50,0,334.84,367.60,39.6,36.3,0.323,305006.4,305006.4,5576,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449593145,3524.00
12/08/2015 11:45,2,1.266,ACTIVE,213.74,352.27,59.986,1449593103,"201051344000576","219011344069620",31.11,9.00,0,336.04,370.00,40.0,36.7,0.309,306972.3,306972.3,5580,0,0,0,L,1122011218,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449593146,3525.00
12/08/2015 11:45,2,1.156,ACTIVE,211.70,349.56,59.954,1449593103,"274151322000087","219011344069620",29.92,12.30,0,332.13,357.38,35.0,31.9,0.230,554151.1,554151.1,153,0,0,0,L,1151911521,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449593147,3526.00
12/08/2015 12:00,2,0.873,ACTIVE,214.41,348.06,59.986,1449594003,"201051344000645","219011344069620",30.53,9.30,0,337.54,369.10,27.0,24.2,0.190,307745.6,307745.6,5581,0,0,0,L,1122011218,0,122.46,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449594004,3527.00
12/08/2015 12:00,2,0.775,ACTIVE,212.61,341.45,59.975,1449594003,"274151322000085","219011344069620",29.62,11.70,0,336.04,357.38,23.3,20.6,0.146,581371.8,581371.8,148,0,0,0,L,1151911521,0,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449594005,3528.00
12/08/2015 12:00,2,0.869,ACTIVE,214.41,348.96,59.981,1449594003,"201051344000633","219011344069620",30.83,9.30,0,336.94,370.60,27.2,24.3,0.208,300591.0,300591.0,5582,0,0,0,L,1122011218,0,122.46,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449594006,3529.00
12/08/2015 12:00,2,0.891,ACTIVE,214.19,348.36,60.018,1449594003,"201051344000469","219011344069620",30.53,8.50,0,336.64,368.50,27.6,24.7,0.203,301483.5,301483.5,5587,0,0,0,L,1122011218,0,121.78,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449594007,3530.00
12/08/2015 12:00,2,0.875,ACTIVE,213.29,346.26,59.981,1449594003,"201051344000646","219011344069620",30.30,10.00,0,333.63,366.70,26.8,24.0,0.199,306448.5,306448.5,10238,0,0,0,L,1122011218,0,122.68,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449594008,3531.00
12/08/2015 12:00,2,0.803,ACTIVE,212.38,345.66,59.949,1449594003,"274151322000052","219011344069620",29.96,11.30,0,334.84,357.98,24.4,21.6,0.150,588897.0,588897.0,148,0,0,0,L,1151911521,0,121.78,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449594009,3532.00
12/08/2015 12:00,2,0.885,ACTIVE,213.74,347.46,59.981,1449594003,"201051344000585","219011344069620",30.75,10.00,0,334.24,367.00,27.6,24.7,0.199,311047.4,311047.4,10247,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449594010,3533.00
12/08/2015 12:00,2,0.850,ACTIVE,213.29,345.96,59.981,1449594003,"201051344001230","219011344069620",30.20,10.30,0,333.93,364.89,26.0,23.2,0.186,309589.4,309589.4,10267,0,0,0,L,1122011218,0,122.68,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449594011,3534.00
12/08/2015 12:00,2,0.867,ACTIVE,214.19,346.86,59.975,1449594003,"201051344000582","219011344069620",30.28,9.30,0,335.14,367.60,26.6,23.8,0.194,304356.4,304356.4,10238,0,0,0,L,1122011218,0,122.68,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449594011,3535.00
12/08/2015 12:00,2,0.891,ACTIVE,213.29,346.26,59.986,1449594003,"201051344000955","219011344069620",30.69,10.00,0,333.03,365.80,27.7,24.8,0.208,313156.9,313156.9,10236,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449594012,3536.00
12/08/2015 12:00,2,0.520,ACTIVE,212.61,424.41,59.965,1449594003,"274151322000094","219011344069620",39.92,14.30,0,333.93,452.36,21.0,18.4,0.137,474939.3,474939.3,149,0,0,0,L,1151911521,0,122.01,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449594013,3537.00
12/08/2015 12:00,2,0.908,ACTIVE,214.19,347.46,59.981,1449594003,"201051344000579","219011344069620",30.75,9.70,0,336.94,368.80,28.3,25.4,0.203,315076.4,315076.4,5580,0,0,0,L,1122011218,0,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449594014,3538.00
12/08/2015 12:00,2,0.906,ACTIVE,213.29,345.96,59.975,1449594003,"201051344000890","219011344069620",30.26,10.70,0,333.93,366.70,27.8,24.9,0.190,311768.8,311768.8,10247,0,0,0,L,1122011218,0,122.68,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449594015,3539.00
12/08/2015 12:00,2,0.889,ACTIVE,213.74,346.86,60.002,1449594003,"201051344000438","219011344069620",30.61,10.00,0,334.24,367.60,27.6,24.7,0.203,313471.1,313471.1,10242,0,0,0,L,1122011218,0,122.91,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449594016,3540.00
12/08/2015 12:00,2,0.904,ACTIVE,213.74,346.26,59.981,1449594003,"201051344000417","219011344069620",30.51,10.30,0,333.33,366.70,28.0,25.1,0.199,307604.9,307604.9,10244,0,0,0,L,1122011218,0,122.46,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449594017,3541.00
12/08/2015 12:00,2,0.777,ACTIVE,212.61,344.45,59.975,1449594003,"274151322000083","219011344069620",29.90,12.70,0,335.44,357.98,23.6,20.8,0.159,583422.4,583422.4,148,0,0,0,L,1151911521,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449594018,3542.00
12/08/2015 12:00,2,0.836,ACTIVE,212.83,346.56,59.970,1449594003,"274151322000076","219011344069620",30.43,11.30,0,336.34,359.48,25.8,23.0,0.168,619629.5,619629.5,148,0,0,0,L,1151911521,0,122.01,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449594019,3543.00
12/08/2015 12:00,2,0.883,ACTIVE,213.96,347.46,59.975,1449594003,"201051344000868","219011344069620",30.38,9.30,0,336.04,369.40,27.2,24.3,0.199,299273.8,299273.8,5579,0,0,0,L,1122011218,0,122.01,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449594020,3544.00
12/08/2015 12:00,2,0.816,ACTIVE,212.38,340.85,60.007,1449594003,"274151322000095","219011344069620",30.32,12.00,0,335.74,358.28,25.1,22.3,0.150,612599.3,612599.3,148,0,0,0,L,1151911521,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449594020,3545.00
12/08/2015 12:00,2,0.875,ACTIVE,213.96,349.26,59.981,1449594003,"201051344000988","219011344069620",30.40,9.30,0,336.64,369.70,26.9,24.1,0.203,299648.5,299648.5,5579,0,0,0,L,1122011218,0,122.01,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449594021,3546.00
12/08/2015 12:00,2,0.875,ACTIVE,213.29,345.36,59.991,1449594003,"201051344001025","219011344069620",30.85,9.30,0,334.24,367.60,27.4,24.5,0.199,311550.4,311550.4,10242,0,0,0,L,1122011218,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449594022,3547.00
12/08/2015 12:00,2,0.896,ACTIVE,213.96,347.46,59.986,1449594003,"201051344000458","219011344069620",30.53,10.30,0,337.24,368.50,27.7,24.8,0.208,309419.8,309419.8,5579,0,0,0,L,1122011218,0,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449594023,3548.00
12/08/2015 12:00,2,0.879,ACTIVE,214.41,348.96,59.986,1449594003,"201051344000853","219011344069620",30.71,9.30,0,338.44,371.81,27.4,24.5,0.203,306343.0,306343.0,5582,0,0,0,L,1122011218,0,122.68,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449594024,3549.00
12/08/2015 12:00,2,0.873,ACTIVE,213.74,346.86,59.986,1449594003,"201051344000685","219011344069620",30.22,10.30,0,333.93,367.30,26.7,23.9,0.203,313187.4,313187.4,10249,0,0,0,L,1122011218,0,123.14,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449594025,3550.00
12/08/2015 12:00,2,0.848,ACTIVE,213.74,347.16,59.991,1449594003,"201051344000917","219011344069620",30.63,10.70,0,335.14,367.30,26.4,23.5,0.186,310902.5,310902.5,10258,0,0,0,L,1122011218,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449594026,3551.00
12/08/2015 12:00,2,0.857,ACTIVE,213.51,346.86,59.986,1449594003,"201051344001145","219011344069620",30.42,9.70,0,335.14,367.00,26.4,23.6,0.194,313990.3,313990.3,10263,0,0,0,L,1122011218,0,122.46,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449594027,3552.00
12/08/2015 12:00,2,0.879,ACTIVE,213.51,346.56,59.986,1449594003,"201051344000651","219011344069620",30.69,8.50,0,335.14,367.60,27.4,24.5,0.199,308010.1,308010.1,10245,0,0,0,L,1122011218,0,122.91,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449594028,3553.00
12/08/2015 12:00,2,0.766,ACTIVE,212.16,342.35,59.996,1449594003,"274151322000088","219011344069620",29.36,11.70,0,334.84,356.78,22.8,20.1,0.150,566545.7,566545.7,148,0,0,0,L,1151911521,0,122.68,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449594029,3554.00
12/08/2015 12:00,2,0.557,ACTIVE,213.06,414.19,59.996,1449594003,"274151322000068","219011344069620",39.10,14.30,0,333.63,447.55,22.0,19.3,0.133,474817.2,474817.2,149,0,0,0,L,1151911521,0,122.23,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449594030,3555.00
12/08/2015 12:00,2,0.873,ACTIVE,213.29,345.36,59.975,1449594003,"201051344001135","219011344069620",30.55,9.70,0,334.54,367.00,27.1,24.2,0.190,304690.4,304690.4,10237,0,0,0,L,1122011218,0,122.46,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449594031,3556.00
12/08/2015 12:00,2,0.900,ACTIVE,213.51,346.86,59.986,1449594003,"201051344000594","219011344069620",30.67,9.70,0,334.24,368.20,28.0,25.1,0.199,310598.9,310598.9,5581,0,0,0,L,1122011218,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449594032,3557.00
12/08/2015 12:00,2,0.873,ACTIVE,213.51,346.26,59.986,1449594003,"201051344001203","219011344069620",30.53,9.30,0,335.14,368.20,27.0,24.2,0.203,310951.6,310951.6,10246,0,0,0,L,1122011218,0,122.91,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449594032,3558.00
12/08/2015 12:00,2,0.783,ACTIVE,212.38,342.05,59.986,1449594003,"274151322000054","219011344069620",29.94,12.70,0,334.84,357.68,23.7,21.0,0.150,578612.8,578612.8,148,0,0,0,L,1151911521,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449594033,3559.00
12/08/2015 12:00,2,0.887,ACTIVE,214.19,347.16,60.002,1449594003,"201051344000867","219011344069620",30.53,10.00,0,336.04,368.20,27.5,24.6,0.194,299733.2,299733.2,5577,0,0,0,L,1122011218,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449594034,3560.00
