ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/08/2015 12:00,2,0.887,ACTIVE,213.51,347.16,59.986,1449594003,"201051344001093","219011344069620",30.85,10.00,0,335.14,367.60,27.7,24.8,0.194,309031.4,309031.4,10259,0,0,0,L,1122011218,0,122.46,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449594035,3561.00
12/08/2015 12:00,2,0.852,ACTIVE,213.74,348.06,60.028,1449594003,"201051344000900","219011344069620",30.12,9.00,0,336.64,368.20,26.0,23.2,0.203,312824.6,312824.6,5587,0,0,0,L,1122011218,0,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449594036,3562.00
12/08/2015 12:00,2,0.887,ACTIVE,214.19,347.16,59.996,1449594003,"201051344000648","219011344069620",30.91,8.00,0,336.64,368.50,27.8,24.9,0.199,306514.2,306514.2,5575,0,0,0,L,1122011218,0,121.78,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449594037,3563.00
12/08/2015 12:00,2,0.895,ACTIVE,214.19,347.76,59.991,1449594003,"201051344000569","219011344069620",30.81,9.70,0,337.54,369.40,27.9,25.0,0.203,314118.3,314118.3,5579,0,0,0,L,1122011218,0,121.78,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449594038,3564.00
12/08/2015 12:00,2,0.881,ACTIVE,213.96,347.16,59.991,1449594003,"201051344000983","219011344069620",30.69,9.70,0,336.94,368.80,27.4,24.5,0.208,309443.0,309443.0,5580,0,0,0,L,1122011218,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449594039,3565.00
12/08/2015 12:00,2,0.871,ACTIVE,213.96,347.76,59.996,1449594003,"201051344001158","219011344069620",30.65,8.50,0,337.24,369.40,27.1,24.2,0.208,305012.8,305012.8,5577,0,0,0,L,1122011218,0,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449594040,3566.00
12/08/2015 12:00,2,0.895,ACTIVE,214.64,348.66,60.007,1449594003,"201051344000576","219011344069620",30.51,9.00,0,337.24,369.40,27.6,24.8,0.199,306978.8,306978.8,5581,0,0,0,L,1122011218,0,122.46,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449594040,3567.00
12/08/2015 12:00,2,0.789,ACTIVE,212.61,343.55,59.991,1449594003,"274151322000087","219011344069620",29.38,12.70,0,335.44,357.38,23.5,20.7,0.146,554156.6,554156.6,154,0,0,0,L,1151911521,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449594041,3568.00
12/08/2015 12:15,2,1.090,ACTIVE,214.41,349.56,59.981,1449594904,"201051344000645","219011344069620",30.36,9.70,0,337.24,372.41,33.6,30.5,0.252,307752.9,307752.9,5582,0,0,0,L,1122011218,0,122.46,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449594905,3569.00
12/08/2015 12:15,2,0.975,ACTIVE,212.38,348.06,59.965,1449594904,"274151322000085","219011344069620",29.80,12.00,0,333.93,359.48,29.4,26.5,0.190,581378.2,581378.2,149,0,0,0,L,1151911521,0,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449594906,3570.00
12/08/2015 12:15,2,1.088,ACTIVE,214.64,351.37,59.975,1449594904,"201051344000633","219011344069620",30.57,9.30,0,336.94,372.71,33.7,30.6,0.261,300598.3,300598.3,5583,0,0,0,L,1122011218,0,122.46,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449594907,3571.00
12/08/2015 12:15,2,1.084,ACTIVE,214.19,349.86,59.970,1449594904,"201051344000469","219011344069620",31.07,9.00,0,335.74,370.00,34.2,31.1,0.274,301491.0,301491.0,5588,0,0,0,L,1122011218,0,121.78,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449594908,3572.00
12/08/2015 12:15,2,1.062,ACTIVE,213.51,348.66,59.959,1449594904,"201051344000646","219011344069620",30.91,10.30,0,334.84,368.80,33.3,30.2,0.247,306455.8,306455.8,10239,0,0,0,L,1122011218,0,122.91,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449594908,3573.00
12/08/2015 12:15,2,1.012,ACTIVE,212.16,346.56,59.922,1449594904,"274151322000052","219011344069620",29.80,12.00,0,333.33,360.08,30.6,27.6,0.203,588903.7,588903.7,149,0,0,0,L,1151911521,0,121.78,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449594909,3574.00
12/08/2015 12:15,2,1.111,ACTIVE,213.96,348.66,59.970,1449594904,"201051344000585","219011344069620",30.22,10.30,0,336.04,369.70,34.1,31.0,0.261,311054.9,311054.9,10248,0,0,0,L,1122011218,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449594910,3575.00
12/08/2015 12:15,2,1.045,ACTIVE,213.51,347.46,59.986,1449594904,"201051344001230","219011344069620",30.47,10.70,0,333.33,367.30,32.3,29.3,0.243,309596.4,309596.4,10268,0,0,0,L,1122011218,0,122.68,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449594911,3576.00
12/08/2015 12:15,2,1.062,ACTIVE,214.19,349.56,59.965,1449594904,"201051344000582","219011344069620",30.59,9.30,0,336.34,369.70,33.0,29.9,0.243,304363.6,304363.6,10239,0,0,0,L,1122011218,0,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449594912,3577.00
12/08/2015 12:15,2,1.086,ACTIVE,213.51,347.16,59.986,1449594904,"201051344000955","219011344069620",30.95,10.30,0,335.14,367.60,34.1,31.0,0.256,313164.4,313164.4,10237,0,0,0,L,1122011218,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449594913,3578.00
12/08/2015 12:15,2,0.662,ACTIVE,212.16,421.70,59.970,1449594904,"274151322000094","219011344069620",39.82,15.00,0,333.93,451.76,26.8,23.9,0.181,474945.0,474945.0,150,0,0,0,L,1151911521,0,121.78,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449594914,3579.00
12/08/2015 12:15,2,1.100,ACTIVE,213.96,349.56,59.959,1449594904,"201051344000579","219011344069620",31.15,10.00,0,336.94,371.81,34.7,31.6,0.261,315084.1,315084.1,5581,0,0,0,L,1122011218,0,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449594915,3580.00
12/08/2015 12:15,2,1.102,ACTIVE,213.51,347.16,59.970,1449594904,"201051344000890","219011344069620",30.71,11.00,0,335.74,368.80,34.3,31.1,0.252,311776.3,311776.3,10248,0,0,0,L,1122011218,0,122.68,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449594916,3581.00
12/08/2015 12:15,2,1.094,ACTIVE,213.74,349.26,59.917,1449594904,"201051344000438","219011344069620",30.59,10.30,0,336.64,369.70,34.0,30.9,0.261,313478.5,313478.5,10243,0,0,0,L,1122011218,0,122.91,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449594917,3582.00
12/08/2015 12:15,2,1.111,ACTIVE,213.96,348.66,59.965,1449594904,"201051344000417","219011344069620",30.36,10.70,0,334.84,368.20,34.2,31.1,0.261,307612.4,307612.4,10245,0,0,0,L,1122011218,0,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449594918,3583.00
12/08/2015 12:15,2,0.977,ACTIVE,212.38,343.55,59.970,1449594904,"274151322000083","219011344069620",30.06,13.00,0,334.24,359.78,29.8,26.8,0.199,583428.9,583428.9,149,0,0,0,L,1151911521,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449594919,3584.00
12/08/2015 12:15,2,1.049,ACTIVE,213.06,343.55,59.965,1449594904,"274151322000076","219011344069620",30.63,11.70,0,336.94,361.89,32.5,29.4,0.217,619636.6,619636.6,149,0,0,0,L,1151911521,0,122.23,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449594920,3585.00
12/08/2015 12:15,2,1.023,ACTIVE,212.38,348.96,59.959,1449594904,"274151322000095","219011344069620",30.47,12.70,0,334.84,360.69,31.6,28.5,0.203,612606.2,612606.2,149,0,0,0,L,1151911521,0,122.46,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449594922,3586.00
12/08/2015 12:15,2,1.072,ACTIVE,213.96,350.77,59.996,1449594904,"201051344000988","219011344069620",30.61,9.70,0,336.34,373.91,33.3,30.2,0.265,299655.8,299655.8,5580,0,0,0,L,1122011218,0,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449594923,3587.00
12/08/2015 12:15,2,1.086,ACTIVE,213.74,348.06,59.938,1449594904,"201051344001025","219011344069620",30.71,9.70,0,334.84,369.40,33.8,30.7,0.252,311557.8,311557.8,10243,0,0,0,L,1122011218,0,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449594924,3588.00
12/08/2015 12:15,2,1.090,ACTIVE,213.74,348.96,59.970,1449594904,"201051344000458","219011344069620",30.61,10.70,0,336.94,370.30,33.8,30.7,0.265,309427.3,309427.3,5580,0,0,0,L,1122011218,0,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449594925,3589.00
12/08/2015 12:15,2,1.084,ACTIVE,214.64,350.77,59.965,1449594904,"201051344000853","219011344069620",30.59,9.70,0,337.84,374.21,33.6,30.6,0.265,306350.5,306350.5,5583,0,0,0,L,1122011218,0,122.46,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449594926,3590.00
12/08/2015 12:15,2,1.055,ACTIVE,213.96,348.96,59.970,1449594904,"201051344000685","219011344069620",30.59,10.70,0,335.44,369.40,32.8,29.7,0.261,313194.6,313194.6,10250,0,0,0,L,1122011218,0,123.36,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449594927,3591.00
12/08/2015 12:15,2,1.027,ACTIVE,213.96,348.36,59.981,1449594904,"201051344000917","219011344069620",30.79,10.70,0,335.14,369.10,32.0,29.0,0.243,310909.6,310909.6,10259,0,0,0,L,1122011218,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449594928,3592.00
12/08/2015 12:15,2,1.035,ACTIVE,213.74,348.66,59.912,1449594904,"201051344001145","219011344069620",30.65,10.00,0,335.74,368.80,32.2,29.1,0.247,313997.4,313997.4,10264,0,0,0,L,1122011218,0,122.46,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449594928,3593.00
12/08/2015 12:15,2,1.080,ACTIVE,213.96,348.66,59.928,1449594904,"201051344000651","219011344069620",30.61,9.00,0,336.34,371.81,33.5,30.4,0.252,308017.5,308017.5,10246,0,0,0,L,1122011218,0,123.14,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449594929,3594.00
12/08/2015 12:15,2,0.959,ACTIVE,211.93,345.06,59.912,1449594904,"274151322000088","219011344069620",29.44,12.00,0,333.03,358.88,28.6,25.7,0.186,566551.9,566551.9,149,0,0,0,L,1151911521,0,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449594930,3595.00
12/08/2015 12:15,2,0.672,ACTIVE,212.83,433.42,59.970,1449594904,"274151322000068","219011344069620",40.53,15.00,0,334.24,458.07,27.7,24.8,0.172,474823.1,474823.1,150,0,0,0,L,1151911521,0,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449594931,3596.00
12/08/2015 12:15,2,1.068,ACTIVE,213.51,347.46,60.018,1449594904,"201051344001135","219011344069620",30.42,9.70,0,335.14,368.80,33.0,29.9,0.256,304697.7,304697.7,10238,0,0,0,L,1122011218,0,122.46,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449594932,3597.00
12/08/2015 12:15,2,1.100,ACTIVE,213.51,348.66,59.938,1449594904,"201051344000594","219011344069620",30.38,10.00,0,334.54,369.40,33.9,30.8,0.252,310606.4,310606.4,5582,0,0,0,L,1122011218,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449594933,3598.00
12/08/2015 12:15,2,1.045,ACTIVE,213.74,347.76,59.970,1449594904,"201051344001203","219011344069620",30.93,9.70,0,335.74,370.30,32.8,29.7,0.252,310958.9,310958.9,10247,0,0,0,L,1122011218,0,122.91,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449594934,3599.00
12/08/2015 12:15,2,0.967,ACTIVE,212.38,348.96,59.954,1449594904,"274151322000054","219011344069620",30.06,13.00,0,333.03,360.38,29.4,26.5,0.186,578619.2,578619.2,149,0,0,0,L,1151911521,0,122.46,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449594935,3600.00
12/08/2015 12:15,2,1.064,ACTIVE,214.19,348.66,59.959,1449594904,"201051344000867","219011344069620",30.67,10.30,0,336.04,369.40,33.1,30.0,0.247,299740.6,299740.6,5578,0,0,0,L,1122011218,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449594936,3601.00
12/08/2015 12:15,2,1.070,ACTIVE,213.96,348.96,59.965,1449594904,"201051344001093","219011344069620",30.49,10.30,0,336.04,368.80,33.1,30.0,0.234,309038.8,309038.8,10260,0,0,0,L,1122011218,0,122.68,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449594937,3602.00
12/08/2015 12:15,2,1.025,ACTIVE,213.96,349.26,59.965,1449594904,"201051344000900","219011344069620",30.28,9.30,0,335.44,371.21,31.5,28.5,0.252,312831.6,312831.6,5588,0,0,0,L,1122011218,0,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449594938,3603.00
12/08/2015 12:15,2,1.055,ACTIVE,214.41,349.26,59.970,1449594904,"201051344000648","219011344069620",30.93,8.50,0,337.54,370.00,33.1,30.0,0.247,306521.6,306521.6,5576,0,0,0,L,1122011218,0,121.78,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449594939,3604.00
12/08/2015 12:15,2,1.064,ACTIVE,214.19,349.26,59.959,1449594904,"201051344000569","219011344069620",30.73,10.30,0,336.64,370.30,33.2,30.1,0.256,314125.8,314125.8,5580,0,0,0,L,1122011218,0,121.78,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449594939,3605.00
12/08/2015 12:15,2,1.059,ACTIVE,214.19,349.26,59.965,1449594904,"201051344000983","219011344069620",30.53,10.00,0,336.04,369.70,32.7,29.7,0.256,309450.4,309450.4,5581,0,0,0,L,1122011218,0,122.23,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449594940,3606.00
12/08/2015 12:15,2,1.051,ACTIVE,214.41,348.96,59.959,1449594904,"201051344001158","219011344069620",30.42,9.00,0,336.04,371.81,32.4,29.4,0.256,305020.1,305020.1,5578,0,0,0,L,1122011218,0,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449594941,3607.00
12/08/2015 12:15,2,1.061,ACTIVE,214.64,349.56,59.965,1449594904,"201051344000576","219011344069620",30.45,9.30,0,337.84,373.31,32.7,29.7,0.243,306986.2,306986.2,5582,0,0,0,L,1122011218,0,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449594942,3608.00
12/08/2015 12:15,2,0.953,ACTIVE,212.38,347.76,59.954,1449594904,"274151322000087","219011344069620",29.64,13.00,0,333.03,358.88,28.6,25.7,0.186,554163.0,554163.0,155,0,0,0,L,1151911521,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449594943,3609.00
12/08/2015 12:15,2,1.059,ACTIVE,213.96,348.96,59.970,1449594904,"201051344000868","219011344069620",30.45,9.30,0,336.34,369.10,32.7,29.7,0.243,299281.4,299281.4,5580,0,0,0,L,1122011218,1,121.78,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449594944,3610.00
12/08/2015 12:30,2,1.609,ACTIVE,214.41,354.67,59.949,1449595803,"201051344000645","219011344069620",30.61,10.30,0,324.62,394.65,49.9,46.2,0.389,307762.0,307762.0,5583,0,0,0,L,1122011218,0,122.68,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449595805,3611.00
12/08/2015 12:30,2,1.443,ACTIVE,212.61,348.96,59.959,1449595803,"274151322000085","219011344069620",30.53,12.70,0,331.23,379.02,44.6,41.2,0.305,581386.3,581386.3,150,0,0,0,L,1151911521,0,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449595806,3612.00
12/08/2015 12:30,2,1.602,ACTIVE,214.41,356.18,59.954,1449595803,"201051344000633","219011344069620",30.63,10.00,0,324.62,395.55,49.7,46.0,0.411,300607.5,300607.5,5584,0,0,0,L,1122011218,0,122.68,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449595807,3613.00
12/08/2015 12:30,2,1.607,ACTIVE,214.41,354.97,59.907,1449595803,"201051344000469","219011344069620",30.87,9.30,0,320.41,395.55,50.3,46.6,0.415,301500.2,301500.2,5589,0,0,0,L,1122011218,0,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449595808,3614.00
12/08/2015 12:30,2,1.588,ACTIVE,212.61,351.97,59.949,1449595803,"201051344000646","219011344069620",30.57,11.00,0,318.91,391.64,49.2,45.5,0.407,306464.9,306464.9,10240,0,0,0,L,1122011218,0,122.23,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449595809,3615.00
12/08/2015 12:30,2,1.500,ACTIVE,212.38,345.06,59.970,1449595803,"274151322000052","219011344069620",30.51,13.00,0,330.03,378.42,46.4,42.9,0.309,588912.1,588912.1,150,0,0,0,L,1151911521,0,121.10,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449595810,3616.00
12/08/2015 12:30,2,1.621,ACTIVE,213.06,352.27,59.965,1449595803,"201051344000585","219011344069620",30.79,11.00,0,321.61,392.25,50.6,46.9,0.407,311064.2,311064.2,10249,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449595811,3617.00
12/08/2015 12:30,2,1.469,ACTIVE,212.61,350.47,59.933,1449595803,"201051344001230","219011344069620",30.73,11.30,0,320.11,389.84,45.7,42.2,0.376,309605.0,309605.0,10269,0,0,0,L,1122011218,0,122.23,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449595812,3618.00
12/08/2015 12:30,2,1.559,ACTIVE,213.51,352.57,59.959,1449595803,"201051344000582","219011344069620",30.63,9.70,0,321.91,391.64,48.4,44.8,0.376,304372.6,304372.6,10240,0,0,0,L,1122011218,0,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449595813,3619.00
12/08/2015 12:30,2,1.615,ACTIVE,212.38,351.07,59.970,1449595803,"201051344000955","219011344069620",30.71,11.00,0,320.41,391.94,50.3,46.6,0.407,313173.7,313173.7,10238,0,0,0,L,1122011218,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449595814,3620.00
12/08/2015 12:30,2,1.008,ACTIVE,212.38,432.22,59.949,1449595803,"274151322000094","219011344069620",40.10,15.50,0,335.44,475.20,41.0,37.6,0.265,474952.4,474952.4,151,0,0,0,L,1151911521,0,121.33,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449595815,3621.00
12/08/2015 12:30,2,1.635,ACTIVE,214.41,355.28,59.938,1449595803,"201051344000579","219011344069620",30.79,10.70,0,323.11,394.95,51.0,47.3,0.407,315093.5,315093.5,5582,0,0,0,L,1122011218,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449595815,3622.00
12/08/2015 12:30,2,1.594,ACTIVE,212.83,351.37,60.023,1449595803,"201051344000890","219011344069620",30.85,11.70,0,321.61,390.14,49.8,46.2,0.393,311785.6,311785.6,10249,0,0,0,L,1122011218,0,122.23,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449595816,3623.00
12/08/2015 12:30,2,1.617,ACTIVE,213.06,352.27,59.996,1449595803,"201051344000438","219011344069620",30.67,10.70,0,321.91,391.04,50.3,46.6,0.407,313487.8,313487.8,10244,0,0,0,L,1122011218,0,122.46,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449595817,3624.00
12/08/2015 12:30,2,1.627,ACTIVE,213.06,352.27,59.986,1449595803,"201051344000417","219011344069620",30.51,11.30,0,319.51,389.84,50.3,46.6,0.415,307621.7,307621.7,10246,0,0,0,L,1122011218,0,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449595818,3625.00
12/08/2015 12:30,2,1.498,ACTIVE,212.38,354.07,59.970,1449595803,"274151322000083","219011344069620",30.04,14.00,0,329.73,378.12,45.5,42.0,0.323,583437.1,583437.1,150,0,0,0,L,1151911521,0,121.55,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449595819,3626.00
12/08/2015 12:30,2,1.592,ACTIVE,213.06,354.37,59.944,1449595803,"274151322000076","219011344069620",30.95,12.70,0,332.13,384.43,49.9,46.2,0.336,619645.7,619645.7,150,0,0,0,L,1151911521,0,122.01,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449595820,3627.00
12/08/2015 12:30,2,1.615,ACTIVE,213.96,354.07,59.965,1449595803,"201051344000868","219011344069620",30.77,10.00,0,322.51,395.55,50.3,46.7,0.407,299290.4,299290.4,5581,0,0,0,L,1122011218,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449595821,3628.00
12/08/2015 12:30,2,1.564,ACTIVE,212.83,346.26,59.981,1449595803,"274151322000095","219011344069620",30.69,13.30,0,332.13,382.33,48.7,45.1,0.323,612615.0,612615.0,150,0,0,0,L,1151911521,0,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449595822,3629.00
12/08/2015 12:30,2,1.633,ACTIVE,214.19,356.48,59.970,1449595803,"201051344000988","219011344069620",30.45,10.30,0,324.62,396.15,50.4,46.7,0.411,299665.0,299665.0,5581,0,0,0,L,1122011218,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449595823,3630.00
12/08/2015 12:30,2,1.617,ACTIVE,212.61,351.37,59.938,1449595803,"201051344001025","219011344069620",30.97,10.00,0,321.01,391.04,50.8,47.1,0.407,311567.1,311567.1,10244,0,0,0,L,1122011218,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449595824,3631.00
12/08/2015 12:30,2,1.646,ACTIVE,213.96,354.07,59.970,1449595803,"201051344000458","219011344069620",30.55,11.30,0,324.02,395.55,51.0,47.3,0.420,309436.6,309436.6,5581,0,0,0,L,1122011218,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449595824,3632.00
12/08/2015 12:30,2,1.656,ACTIVE,214.64,356.18,59.954,1449595803,"201051344000853","219011344069620",30.43,10.30,0,324.02,397.96,51.1,47.4,0.429,306359.7,306359.7,5584,0,0,0,L,1122011218,0,122.91,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449595825,3633.00
12/08/2015 12:30,2,1.564,ACTIVE,212.61,351.37,60.018,1449595803,"201051344000685","219011344069620",30.91,11.00,0,319.81,389.54,49.0,45.4,0.420,313203.7,313203.7,10251,0,0,0,L,1122011218,0,122.68,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449595826,3634.00
12/08/2015 12:30,2,1.512,ACTIVE,213.06,351.37,59.975,1449595803,"201051344000917","219011344069620",30.40,11.30,0,321.61,391.34,46.6,43.0,0.371,310918.3,310918.3,10260,0,0,0,L,1122011218,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449595827,3635.00
12/08/2015 12:30,2,1.496,ACTIVE,212.61,350.17,60.002,1449595803,"201051344001145","219011344069620",30.81,10.30,0,320.71,389.84,46.7,43.2,0.380,314006.1,314006.1,10265,0,0,0,L,1122011218,0,122.01,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449595828,3636.00
12/08/2015 12:30,2,1.613,ACTIVE,212.83,351.37,59.907,1449595803,"201051344000651","219011344069620",31.15,9.70,0,322.21,391.34,50.9,47.2,0.411,308026.8,308026.8,10247,0,0,0,L,1122011218,0,122.68,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449595829,3637.00
12/08/2015 12:30,2,1.473,ACTIVE,212.16,354.97,59.965,1449595803,"274151322000088","219011344069620",30.22,13.00,0,331.53,379.62,45.0,41.6,0.296,566560.0,566560.0,150,0,0,0,L,1151911521,0,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449595830,3638.00
12/08/2015 12:30,2,1.039,ACTIVE,213.06,437.63,59.965,1449595803,"274151322000068","219011344069620",40.59,15.50,0,335.74,479.41,43.0,39.6,0.278,474830.8,474830.8,151,0,0,0,L,1151911521,0,122.01,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449595831,3639.00
12/08/2015 12:30,2,1.613,ACTIVE,212.61,351.37,59.970,1449595803,"201051344001135","219011344069620",30.81,10.30,0,318.61,391.04,50.4,46.7,0.402,304706.9,304706.9,10239,0,0,0,L,1122011218,0,122.23,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449595832,3640.00
12/08/2015 12:30,2,1.645,ACTIVE,213.51,354.37,59.959,1449595803,"201051344000594","219011344069620",30.97,10.70,0,321.01,394.05,51.6,47.9,0.411,310615.8,310615.8,5583,0,0,0,L,1122011218,0,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449595833,3641.00
12/08/2015 12:30,2,1.586,ACTIVE,213.06,351.37,59.975,1449595803,"201051344001203","219011344069620",30.97,10.00,0,321.31,391.34,49.8,46.1,0.411,310968.0,310968.0,10248,0,0,0,L,1122011218,0,122.68,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449595834,3642.00
12/08/2015 12:30,2,1.508,ACTIVE,212.16,350.77,59.959,1449595803,"274151322000054","219011344069620",30.32,13.70,0,330.33,378.72,46.4,42.8,0.309,578627.6,578627.6,150,0,0,0,L,1151911521,0,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449595834,3643.00
12/08/2015 12:30,2,1.633,ACTIVE,214.41,354.67,59.970,1449595803,"201051344000867","219011344069620",30.79,11.00,0,320.71,396.15,51.0,47.3,0.402,299749.8,299749.8,5579,0,0,0,L,1122011218,0,122.68,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449595835,3644.00
12/08/2015 12:30,2,1.535,ACTIVE,213.06,352.27,59.970,1449595803,"201051344001093","219011344069620",30.95,10.70,0,322.21,395.25,48.1,44.5,0.371,309047.8,309047.8,10261,0,0,0,L,1122011218,0,122.23,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449595836,3645.00
12/08/2015 12:30,2,1.621,ACTIVE,213.96,355.58,59.959,1449595803,"201051344000900","219011344069620",30.47,9.70,0,321.01,397.66,50.0,46.4,0.411,312840.6,312840.6,5589,0,0,0,L,1122011218,0,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449595837,3646.00
12/08/2015 12:30,2,1.652,ACTIVE,214.41,354.67,60.012,1449595803,"201051344000648","219011344069620",30.63,9.30,0,320.11,396.75,51.3,47.6,0.411,306530.9,306530.9,5577,0,0,0,L,1122011218,0,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449595838,3647.00
12/08/2015 12:30,2,1.668,ACTIVE,214.41,356.18,59.975,1449595803,"201051344000569","219011344069620",30.57,10.70,0,322.81,394.95,51.7,47.9,0.424,314135.1,314135.1,5581,0,0,0,L,1122011218,0,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449595839,3648.00
12/08/2015 12:30,2,1.635,ACTIVE,214.19,354.97,59.965,1449595803,"201051344000983","219011344069620",31.07,10.70,0,322.81,395.25,51.4,47.7,0.429,309459.6,309459.6,5582,0,0,0,L,1122011218,0,122.46,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449595840,3649.00
12/08/2015 12:30,2,1.637,ACTIVE,214.41,354.37,59.986,1449595803,"201051344001158","219011344069620",30.69,9.70,0,324.02,394.95,50.9,47.2,0.420,305029.2,305029.2,5579,0,0,0,L,1122011218,0,122.46,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449595841,3650.00
12/08/2015 12:30,2,1.637,ACTIVE,214.87,357.08,59.912,1449595803,"201051344000576","219011344069620",31.01,10.00,0,320.71,394.05,51.5,47.7,0.411,306995.5,306995.5,5583,0,0,0,L,1122011218,0,122.68,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449595842,3651.00
12/08/2015 12:30,2,1.488,ACTIVE,212.61,349.86,59.965,1449595803,"274151322000087","219011344069620",30.00,13.70,0,331.53,378.12,45.2,41.7,0.287,554171.1,554171.1,156,0,0,0,L,1151911521,0,121.55,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449595843,3652.00
12/08/2015 12:45,2,7.156,ACTIVE,219.84,371.51,59.996,1449596704,"201051344000645","219011344069620",29.92,14.30,0,322.21,422.30,217.0,207.5,0.955,307787.2,307787.2,5584,0,0,0,L,1122011218,0,124.94,124.94,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449596706,3653.00
12/08/2015 12:45,2,6.936,ACTIVE,213.96,369.40,59.986,1449596704,"274151322000085","219011344069620",29.82,19.00,0,328.22,400.36,209.3,200.1,0.795,581408.8,581408.8,151,0,0,0,L,1151911521,0,123.14,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449596706,3654.00
12/08/2015 12:45,2,7.066,ACTIVE,219.16,370.90,59.996,1449596704,"201051344000633","219011344069620",30.24,14.30,0,325.22,421.70,216.3,206.9,1.039,300632.4,300632.4,5585,0,0,0,L,1122011218,0,124.72,124.72,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449596707,3655.00
12/08/2015 12:45,2,7.088,ACTIVE,220.52,370.60,59.996,1449596704,"201051344000469","219011344069620",30.34,14.00,0,319.51,421.70,217.8,208.3,0.999,301525.5,301525.5,5590,0,0,0,L,1122011218,0,124.72,125.40,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449596708,3656.00
12/08/2015 12:45,2,7.092,ACTIVE,216.45,367.60,59.991,1449596704,"201051344000646","219011344069620",30.10,14.70,0,318.00,418.39,216.1,206.7,0.999,306489.5,306489.5,10241,0,0,0,L,1122011218,0,124.49,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449596709,3657.00
12/08/2015 12:45,2,6.904,ACTIVE,213.74,379.32,60.002,1449596704,"274151322000052","219011344069620",30.00,19.30,0,328.82,400.06,209.6,200.3,0.818,588935.2,588935.2,151,0,0,0,L,1151911521,0,122.23,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449596710,3658.00
12/08/2015 12:45,2,7.125,ACTIVE,218.03,368.80,59.996,1449596704,"201051344000585","219011344069620",30.65,15.30,0,318.61,422.00,221.1,211.5,1.021,311089.5,311089.5,10250,0,0,0,L,1122011218,0,124.49,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449596711,3659.00
12/08/2015 12:45,2,6.941,ACTIVE,216.00,362.49,59.991,1449596704,"201051344001230","219011344069620",30.40,15.50,0,319.21,415.99,213.6,204.2,0.972,309628.4,309628.4,10270,0,0,0,L,1122011218,0,124.27,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449596712,3660.00
12/08/2015 12:45,2,7.236,ACTIVE,217.80,369.70,59.991,1449596704,"201051344000582","219011344069620",29.96,14.00,0,318.61,422.60,219.4,209.9,0.981,304397.0,304397.0,10241,0,0,0,L,1122011218,0,124.94,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449596713,3661.00
12/08/2015 12:45,2,7.201,ACTIVE,216.45,364.59,59.991,1449596704,"201051344000955","219011344069620",30.28,15.00,0,318.00,416.89,220.8,211.2,1.039,313198.7,313198.7,10239,0,0,0,L,1122011218,0,124.04,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449596714,3662.00
12/08/2015 12:45,2,0.268,ALERT,213.74,499.25,59.981,1449596704,"274151322000094","219011344069620",48.05,17.80,0,302.98,527.20,12.9,10.5,0.066,474966.1,474966.1,152,0,0,0,L,1151911521,0,122.01,123.59,0400,17,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449596716,3663.00
12/08/2015 12:45,2,7.195,ACTIVE,220.52,370.30,59.991,1449596704,"201051344000579","219011344069620",30.45,15.00,0,320.71,421.70,221.8,212.1,1.016,315119.1,315119.1,5583,0,0,0,L,1122011218,0,125.17,124.72,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449596717,3664.00
12/08/2015 12:45,2,7.299,ACTIVE,216.00,366.10,59.959,1449596704,"201051344000890","219011344069620",29.98,15.80,0,318.91,416.89,221.4,211.8,0.999,311810.5,311810.5,10250,0,0,0,L,1122011218,0,124.49,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449596718,3665.00
12/08/2015 12:45,2,7.238,ACTIVE,216.90,368.20,59.991,1449596704,"201051344000438","219011344069620",30.43,15.00,0,318.61,416.89,223.0,213.3,1.047,313513.0,313513.0,10245,0,0,0,L,1122011218,0,124.94,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449596718,3666.00
12/08/2015 12:45,2,7.143,ACTIVE,216.67,364.59,59.991,1449596704,"201051344000417","219011344069620",29.92,15.50,0,318.30,416.59,216.3,206.9,1.025,307646.7,307646.7,10247,0,0,0,L,1122011218,0,124.27,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449596719,3667.00
12/08/2015 12:45,2,7.088,ACTIVE,213.74,372.11,59.996,1449596704,"274151322000083","219011344069620",29.52,22.80,0,328.22,399.46,211.9,202.6,0.849,583460.3,583460.3,151,0,0,0,L,1151911521,0,122.01,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449596720,3668.00
12/08/2015 12:45,2,7.303,ACTIVE,214.87,381.42,59.975,1449596704,"274151322000076","219011344069620",30.45,19.80,0,330.33,403.97,225.2,215.4,0.884,619671.3,619671.3,151,0,0,0,L,1151911521,0,122.68,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449596721,3669.00
12/08/2015 12:45,2,6.963,ACTIVE,218.71,369.10,59.991,1449596704,"201051344000868","219011344069620",30.34,14.30,0,321.31,422.30,214.0,204.6,0.959,299316.1,299316.1,5582,0,0,0,L,1122011218,0,124.27,124.72,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449596722,3670.00
12/08/2015 12:45,2,7.277,ACTIVE,213.96,362.49,59.991,1449596704,"274151322000095","219011344069620",30.36,21.30,0,329.73,403.97,223.8,214.0,0.849,612640.2,612640.2,151,0,0,0,L,1151911521,0,122.68,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449596723,3671.00
12/08/2015 12:45,2,7.141,ACTIVE,220.29,371.51,59.986,1449596704,"201051344000988","219011344069620",30.04,15.00,0,319.51,421.70,217.2,207.7,0.999,299690.9,299690.9,5582,0,0,0,L,1122011218,0,124.94,125.17,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449596724,3672.00
12/08/2015 12:45,2,7.160,ACTIVE,217.13,365.19,59.975,1449596704,"201051344001025","219011344069620",30.28,15.00,0,318.61,418.39,219.4,209.8,0.990,311593.0,311593.0,10245,0,0,0,L,1122011218,0,124.49,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449596725,3673.00
12/08/2015 12:45,2,7.119,ACTIVE,220.06,371.81,59.991,1449596704,"201051344000458","219011344069620",30.26,15.80,0,318.91,422.00,218.2,208.7,1.034,309462.7,309462.7,5582,0,0,0,L,1122011218,0,125.17,124.94,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449596726,3674.00
12/08/2015 12:45,2,7.189,ACTIVE,220.52,369.70,59.981,1449596704,"201051344000853","219011344069620",30.26,14.30,0,323.11,422.30,220.5,210.9,1.008,306386.1,306386.1,5585,0,0,0,L,1122011218,0,125.62,125.17,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449596726,3675.00
12/08/2015 12:45,2,7.221,ACTIVE,216.00,364.29,59.981,1449596704,"201051344000685","219011344069620",30.12,15.00,0,316.50,417.19,220.2,210.7,1.052,313228.9,313228.9,10252,0,0,0,L,1122011218,0,124.94,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449596728,3676.00
12/08/2015 12:45,2,7.035,ACTIVE,217.58,366.70,59.996,1449596704,"201051344000917","219011344069620",30.43,15.80,0,320.11,415.09,216.8,207.3,0.977,310942.7,310942.7,10261,0,0,0,L,1122011218,0,124.72,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449596729,3677.00
12/08/2015 12:45,2,7.111,ACTIVE,216.00,363.99,60.007,1449596704,"201051344001145","219011344069620",30.20,13.70,0,318.91,416.29,217.4,207.9,0.972,314030.5,314030.5,10266,0,0,0,L,1122011218,0,124.04,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449596730,3678.00
12/08/2015 12:45,2,7.436,ACTIVE,217.58,366.10,59.996,1449596704,"201051344000651","219011344069620",30.10,13.30,0,318.91,421.40,226.7,216.9,1.003,308052.9,308052.9,10248,0,0,0,L,1122011218,0,125.40,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449596730,3679.00
12/08/2015 12:45,2,7.021,ACTIVE,213.96,358.28,59.970,1449596704,"274151322000088","219011344069620",29.66,18.30,0,329.13,398.86,210.8,201.6,0.791,566583.6,566583.6,151,0,0,0,L,1151911521,0,122.68,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449596731,3680.00
12/08/2015 12:45,2,0.271,ALERT,214.87,499.85,59.981,1449596704,"274151322000068","219011344069620",48.13,17.30,0,384.43,520.29,13.3,11.0,0.062,474843.5,474843.5,152,0,0,0,L,1151911521,0,122.68,123.81,0001,18,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449596733,3681.00
12/08/2015 12:45,2,7.328,ACTIVE,217.58,366.70,59.986,1449596704,"201051344001135","219011344069620",30.20,15.00,0,319.51,417.19,224.0,214.3,0.999,304732.8,304732.8,10240,0,0,0,L,1122011218,0,124.94,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449596734,3682.00
12/08/2015 12:45,2,7.328,ACTIVE,218.26,370.00,59.981,1449596704,"201051344000594","219011344069620",30.30,15.50,0,323.11,422.30,224.8,215.0,1.012,310642.3,310642.3,5584,0,0,0,L,1122011218,0,124.04,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449596735,3683.00
12/08/2015 12:45,2,7.314,ACTIVE,217.35,365.49,59.975,1449596704,"201051344001203","219011344069620",30.40,13.70,0,317.40,419.90,225.1,215.3,1.034,310993.8,310993.8,10249,0,0,0,L,1122011218,0,125.17,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449596736,3684.00
12/08/2015 12:45,2,7.178,ACTIVE,214.19,376.01,59.981,1449596704,"274151322000054","219011344069620",29.60,20.00,0,328.52,400.66,215.0,205.6,0.809,578651.8,578651.8,151,0,0,0,L,1151911521,0,122.46,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449596737,3685.00
12/08/2015 12:45,2,7.225,ACTIVE,219.39,370.00,60.002,1449596704,"201051344000867","219011344069620",30.10,15.00,0,321.61,421.40,220.1,210.5,1.003,299776.1,299776.1,5580,0,0,0,L,1122011218,0,124.94,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449596738,3686.00
12/08/2015 12:45,2,7.064,ACTIVE,217.58,364.59,59.959,1449596704,"201051344001093","219011344069620",30.53,14.30,0,319.81,415.69,218.4,208.8,0.981,309072.9,309072.9,10262,0,0,0,L,1122011218,0,124.94,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449596739,3687.00
12/08/2015 12:45,2,7.102,ACTIVE,219.61,372.71,59.938,1449596704,"201051344000900","219011344069620",30.36,14.00,0,321.91,422.90,218.2,208.7,0.963,312867.2,312867.2,5590,0,0,0,L,1122011218,0,125.17,124.72,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449596740,3688.00
12/08/2015 12:45,2,7.021,ACTIVE,219.84,372.11,59.991,1449596704,"201051344000648","219011344069620",30.02,14.00,0,324.02,422.30,213.3,204.0,0.959,306557.4,306557.4,5578,0,0,0,L,1122011218,0,124.49,125.17,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449596740,3689.00
12/08/2015 12:45,2,6.773,ACTIVE,219.84,369.40,59.970,1449596704,"201051344000569","219011344069620",30.49,15.50,0,321.61,422.30,209.4,200.2,0.981,314162.0,314162.0,5582,0,0,0,L,1122011218,0,124.49,124.94,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449596741,3690.00
12/08/2015 12:45,2,6.928,ACTIVE,220.06,370.60,59.981,1449596704,"201051344000983","219011344069620",30.38,15.50,0,322.21,422.90,213.1,203.8,0.994,309486.4,309486.4,5583,0,0,0,L,1122011218,0,125.17,124.72,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449596742,3691.00
12/08/2015 12:45,2,6.926,ACTIVE,220.52,370.30,59.986,1449596704,"201051344001158","219011344069620",30.45,13.70,0,324.62,421.70,213.4,204.1,0.972,305055.8,305055.8,5580,0,0,0,L,1122011218,0,124.94,124.72,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449596743,3692.00
12/08/2015 12:45,2,6.932,ACTIVE,219.84,371.51,60.007,1449596704,"201051344000576","219011344069620",30.08,14.70,0,323.41,422.00,211.0,201.8,0.963,307022.3,307022.3,5584,0,0,0,L,1122011218,0,124.94,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449596744,3693.00
12/08/2015 12:45,2,6.852,ACTIVE,213.74,356.78,59.981,1449596704,"274151322000087","219011344069620",29.32,21.30,0,328.52,397.66,203.5,194.5,0.756,554195.0,554195.0,157,0,0,0,L,1151911521,0,122.46,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449596745,3694.00
12/08/2015 13:00,2,2.213,ACTIVE,214.87,361.59,59.965,1449597604,"201051344000645","219011344069620",30.18,16.00,0,321.01,419.00,67.7,63.4,0.521,307819.2,307819.2,5585,0,0,0,L,1122011218,0,122.91,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449597605,3695.00
12/08/2015 13:00,2,2.055,ACTIVE,212.61,347.46,60.034,1449597604,"274151322000085","219011344069620",30.06,19.50,0,330.03,398.56,62.6,58.5,0.424,581438.7,581438.7,152,0,0,0,L,1151911521,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449597606,3696.00
12/08/2015 13:00,2,2.191,ACTIVE,214.64,358.58,60.034,1449597604,"201051344000633","219011344069620",30.45,15.80,0,322.51,419.30,67.7,63.4,0.552,300664.0,300664.0,5586,0,0,0,L,1122011218,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449597607,3697.00
12/08/2015 13:00,2,2.225,ACTIVE,214.64,358.58,60.002,1449597604,"201051344000469","219011344069620",30.42,14.30,0,319.21,419.90,68.5,64.2,0.544,301557.5,301557.5,5591,0,0,0,L,1122011218,0,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449597608,3698.00
12/08/2015 13:00,2,2.184,ACTIVE,212.38,356.78,60.012,1449597604,"201051344000646","219011344069620",30.71,16.30,0,318.00,415.09,67.9,63.6,0.575,306521.1,306521.1,10242,0,0,0,L,1122011218,0,122.46,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449597609,3699.00
12/08/2015 13:00,2,2.197,ACTIVE,211.93,360.69,59.996,1449597604,"274151322000052","219011344069620",29.82,19.80,0,327.92,398.56,66.4,62.1,0.451,588965.6,588965.6,152,0,0,0,L,1151911521,0,120.42,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449597610,3700.00
12/08/2015 13:00,2,2.279,ACTIVE,212.83,356.48,60.012,1449597604,"201051344000585","219011344069620",30.42,15.80,0,318.91,414.49,70.3,65.9,0.579,311121.6,311121.6,10251,0,0,0,L,1122011218,0,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449597610,3701.00
12/08/2015 13:00,2,1.973,ACTIVE,212.38,353.77,59.959,1449597604,"201051344001230","219011344069620",30.59,16.30,0,318.00,413.29,61.1,57.1,0.504,309658.0,309658.0,10271,0,0,0,L,1122011218,0,122.23,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449597611,3702.00
12/08/2015 13:00,2,2.189,ACTIVE,213.06,357.08,59.991,1449597604,"201051344000582","219011344069620",30.47,14.70,0,317.10,415.99,67.7,63.4,0.548,304427.9,304427.9,10242,0,0,0,L,1122011218,0,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449597612,3703.00
12/08/2015 13:00,2,2.324,ACTIVE,212.38,356.48,59.996,1449597604,"201051344000955","219011344069620",29.96,16.30,0,316.20,414.79,70.5,66.2,0.601,313230.1,313230.1,10240,0,0,0,L,1122011218,0,121.78,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449597613,3704.00
