ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/08/2015 13:00,2,1.461,ALERT,212.38,434.63,59.996,1449597604,"274151322000094","219011344069620",40.69,20.00,0,301.77,524.20,60.1,56.1,0.420,474975.0,474975.0,154,0,0,0,L,1151911521,0,121.33,122.68,0400,19,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449597615,3705.00
12/08/2015 13:00,2,2.369,ACTIVE,214.87,363.39,60.023,1449597604,"201051344000579","219011344069620",30.30,16.00,0,323.41,419.00,72.8,68.3,0.597,315150.8,315150.8,5584,0,0,0,L,1122011218,0,122.68,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449597616,3706.00
12/08/2015 13:00,2,2.338,ACTIVE,212.38,356.48,59.996,1449597604,"201051344000890","219011344069620",30.43,17.00,0,318.91,414.79,72.1,67.7,0.588,311841.3,311841.3,10251,0,0,0,L,1122011218,0,122.23,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449597617,3707.00
12/08/2015 13:00,2,2.434,ACTIVE,212.83,359.48,60.002,1449597604,"201051344000438","219011344069620",30.28,16.30,0,318.00,415.39,74.7,70.2,0.623,313544.3,313544.3,10246,0,0,0,L,1122011218,0,122.46,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449597618,3708.00
12/08/2015 13:00,2,2.512,ACTIVE,212.83,359.18,60.007,1449597604,"201051344000417","219011344069620",29.98,17.00,0,316.50,413.59,76.4,71.8,0.650,307677.6,307677.6,10248,0,0,0,L,1122011218,0,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449597618,3709.00
12/08/2015 13:00,2,2.459,ACTIVE,212.61,366.40,59.981,1449597604,"274151322000083","219011344069620",30.16,21.50,0,327.92,398.26,75.1,70.5,0.544,583489.8,583489.8,152,0,0,0,L,1151911521,0,121.55,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449597619,3710.00
12/08/2015 13:00,2,2.697,ACTIVE,213.06,357.68,60.002,1449597604,"274151322000076","219011344069620",30.73,19.50,0,328.82,402.16,84.0,79.1,0.327,619703.6,619703.6,152,0,0,0,L,1151911521,0,121.78,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449597620,3711.00
12/08/2015 13:00,2,2.709,ACTIVE,214.87,354.37,60.007,1449597604,"201051344000868","219011344069620",30.22,14.70,0,318.91,420.50,83.0,78.2,0.384,299347.3,299347.3,5583,0,0,0,L,1122011218,0,122.68,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449597621,3712.00
12/08/2015 13:00,2,2.770,ACTIVE,212.61,354.97,60.002,1449597604,"274151322000095","219011344069620",30.51,21.50,0,327.92,401.86,85.5,80.6,0.318,612671.8,612671.8,152,0,0,0,L,1151911521,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449597622,3713.00
12/08/2015 13:00,2,2.822,ACTIVE,215.32,353.17,59.996,1449597604,"201051344000988","219011344069620",29.76,15.80,0,316.50,419.60,85.1,80.2,0.402,299722.2,299722.2,5583,0,0,0,L,1122011218,0,122.68,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449597623,3714.00
12/08/2015 13:00,2,2.988,ACTIVE,213.74,346.86,60.018,1449597604,"201051344001025","219011344069620",30.53,15.50,0,318.30,415.69,92.5,87.3,0.424,311624.5,311624.5,10246,0,0,0,L,1122011218,0,122.68,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449597624,3715.00
12/08/2015 13:00,2,2.984,ACTIVE,215.77,352.87,60.007,1449597604,"201051344000458","219011344069620",30.81,16.70,0,318.91,419.60,93.2,88.1,0.455,309494.2,309494.2,5583,0,0,0,L,1122011218,0,123.14,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449597625,3716.00
12/08/2015 13:00,2,3.324,ACTIVE,216.45,355.58,60.012,1449597604,"201051344000853","219011344069620",30.38,15.50,0,324.62,419.30,102.4,96.9,0.486,306417.6,306417.6,5586,0,0,0,L,1122011218,0,123.59,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449597626,3717.00
12/08/2015 13:00,2,3.016,ACTIVE,213.06,348.36,60.007,1449597604,"201051344000685","219011344069620",30.30,16.30,0,315.60,413.89,92.5,87.4,0.460,313259.4,313259.4,10253,0,0,0,L,1122011218,0,123.14,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449597627,3718.00
12/08/2015 13:00,2,3.084,ACTIVE,213.96,349.26,60.002,1449597604,"201051344000917","219011344069620",31.11,15.80,0,319.21,413.59,97.3,92.0,0.468,310972.0,310972.0,10262,0,0,0,L,1122011218,0,122.91,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449597628,3719.00
12/08/2015 13:00,2,3.188,ACTIVE,213.96,350.77,60.012,1449597604,"201051344001145","219011344069620",30.99,15.80,0,318.61,414.49,100.1,94.7,0.482,314059.7,314059.7,10267,0,0,0,L,1122011218,0,122.91,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449597629,3720.00
12/08/2015 13:00,2,3.900,ACTIVE,214.87,353.17,60.028,1449597604,"201051344000651","219011344069620",30.26,15.00,0,318.91,415.09,119.7,113.6,0.552,308084.2,308084.2,10249,0,0,0,L,1122011218,0,123.81,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449597630,3721.00
12/08/2015 13:00,2,3.418,ACTIVE,213.06,359.78,59.996,1449597604,"274151322000088","219011344069620",30.65,19.50,0,328.22,397.96,106.1,100.5,0.389,566612.6,566612.6,152,0,0,0,L,1151911521,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449597631,3722.00
12/08/2015 13:00,2,2.535,ALERT,214.41,447.25,59.996,1449597604,"274151322000068","219011344069620",41.29,19.00,0,336.34,521.49,106.4,100.8,0.402,474851.0,474851.0,154,0,0,0,L,1151911521,0,122.46,123.59,0001,19,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449597633,3723.00
12/08/2015 13:00,2,4.443,ACTIVE,214.87,354.37,60.034,1449597604,"201051344001135","219011344069620",30.91,15.30,0,318.30,415.09,139.1,132.4,0.654,304763.7,304763.7,10241,0,0,0,L,1122011218,0,123.59,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449597634,3724.00
12/08/2015 13:00,2,5.453,ACTIVE,216.90,361.89,59.996,1449597604,"201051344000594","219011344069620",30.79,16.30,0,319.21,419.60,170.1,162.3,0.760,310673.3,310673.3,5585,0,0,0,L,1122011218,0,123.59,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449597635,3725.00
12/08/2015 13:00,2,5.133,ACTIVE,215.54,357.38,59.996,1449597604,"201051344001203","219011344069620",30.83,15.00,0,318.00,414.79,160.4,152.9,0.751,311024.4,311024.4,10250,0,0,0,L,1122011218,0,124.27,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449597635,3726.00
12/08/2015 13:00,2,4.666,ACTIVE,213.74,354.97,59.986,1449597604,"274151322000054","219011344069620",30.22,21.00,0,328.52,398.86,142.8,135.9,0.552,578681.1,578681.1,152,0,0,0,L,1151911521,0,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449597636,3727.00
12/08/2015 13:00,2,5.678,ACTIVE,218.03,363.69,59.996,1449597604,"201051344000867","219011344069620",30.81,17.00,0,319.81,418.09,177.2,169.1,0.809,299806.7,299806.7,5581,0,0,0,L,1122011218,0,124.49,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449597637,3728.00
12/08/2015 13:00,2,5.348,ACTIVE,216.22,359.78,60.018,1449597604,"201051344001093","219011344069620",31.43,15.00,0,319.51,412.98,170.2,162.3,0.765,309102.1,309102.1,10263,0,0,0,L,1122011218,0,124.27,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449597638,3729.00
12/08/2015 13:00,2,5.900,ACTIVE,218.48,367.60,60.028,1449597604,"201051344000900","219011344069620",30.97,15.30,0,320.11,420.50,185.0,176.6,0.844,312898.3,312898.3,5591,0,0,0,L,1122011218,0,124.72,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449597639,3730.00
12/08/2015 13:00,2,5.867,ACTIVE,218.48,366.40,60.002,1449597604,"201051344000648","219011344069620",30.77,14.70,0,319.21,419.90,183.0,174.7,0.831,306588.2,306588.2,5579,0,0,0,L,1122011218,0,124.04,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449597640,3731.00
12/08/2015 13:00,2,5.900,ACTIVE,219.16,368.20,59.996,1449597604,"201051344000569","219011344069620",30.83,15.80,0,319.81,419.00,184.3,176.0,0.853,314193.1,314193.1,5583,0,0,0,L,1122011218,0,124.27,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449597641,3732.00
12/08/2015 13:00,2,5.875,ACTIVE,219.16,366.40,60.007,1449597604,"201051344000983","219011344069620",31.11,16.00,0,321.01,419.90,185.1,176.7,0.857,309517.6,309517.6,5584,0,0,0,L,1122011218,0,124.72,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449597642,3733.00
12/08/2015 13:00,2,5.947,ACTIVE,219.39,366.70,59.991,1449597604,"201051344001158","219011344069620",30.47,15.30,0,319.81,419.00,183.7,175.4,0.862,305086.5,305086.5,5581,0,0,0,L,1122011218,0,124.72,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449597643,3734.00
12/08/2015 13:00,2,5.984,ACTIVE,219.39,368.50,59.996,1449597604,"201051344000576","219011344069620",30.61,16.00,0,321.61,419.00,185.6,177.2,0.844,307053.2,307053.2,5585,0,0,0,L,1122011218,0,124.72,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449597644,3735.00
12/08/2015 13:00,2,5.605,ACTIVE,214.19,367.90,59.975,1449597604,"274151322000087","219011344069620",30.22,22.50,0,328.82,395.55,171.4,163.5,0.650,554223.4,554223.4,158,0,0,0,L,1151911521,0,122.68,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449597644,3736.00
12/08/2015 13:15,2,6.582,ACTIVE,219.39,367.00,59.975,1449598504,"201051344000645","219011344069620",29.50,19.00,0,324.02,411.78,196.6,187.8,0.879,307858.3,307858.3,5586,0,0,0,L,1122011218,0,124.94,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449598505,3737.00
12/08/2015 13:15,2,6.170,ACTIVE,213.96,353.17,59.970,1449598504,"274151322000085","219011344069620",29.58,25.30,0,330.93,390.14,184.9,176.5,0.712,581474.9,581474.9,153,0,0,0,L,1151911521,0,123.14,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449598506,3738.00
12/08/2015 13:15,2,6.379,ACTIVE,218.71,367.60,59.975,1449598504,"201051344000633","219011344069620",30.10,19.50,0,334.84,410.88,194.4,185.7,0.910,300702.6,300702.6,5587,0,0,0,L,1122011218,0,124.72,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449598507,3739.00
12/08/2015 13:15,2,6.441,ACTIVE,219.61,367.90,59.975,1449598504,"201051344000469","219011344069620",30.06,17.50,0,335.14,412.68,196.1,187.3,0.906,301596.5,301596.5,5592,0,0,0,L,1122011218,0,124.27,124.94,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449598508,3740.00
12/08/2015 13:15,2,6.467,ACTIVE,216.22,363.39,59.981,1449598504,"201051344000646","219011344069620",29.82,20.30,0,333.33,407.57,195.3,186.6,0.915,306559.6,306559.6,10243,0,0,0,L,1122011218,0,124.27,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449598509,3741.00
12/08/2015 13:15,2,6.250,ACTIVE,214.19,353.47,59.970,1449598504,"274151322000052","219011344069620",29.70,26.50,0,334.84,391.34,187.8,179.4,0.729,589002.4,589002.4,153,0,0,0,L,1151911521,0,122.23,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449598510,3742.00
12/08/2015 13:15,2,6.465,ACTIVE,217.58,365.49,59.970,1449598504,"201051344000585","219011344069620",30.32,19.30,0,333.33,407.27,198.4,189.6,0.932,311161.1,311161.1,10252,0,0,0,L,1122011218,0,124.27,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449598511,3743.00
12/08/2015 13:15,2,6.123,ACTIVE,216.00,361.89,59.981,1449598504,"201051344001230","219011344069620",29.88,19.50,0,319.51,404.27,185.3,176.9,0.844,309694.6,309694.6,10272,0,0,0,L,1122011218,0,124.04,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449598511,3744.00
12/08/2015 13:15,2,6.340,ACTIVE,217.58,366.10,59.970,1449598504,"201051344000582","219011344069620",29.90,17.80,0,333.93,406.37,191.9,183.3,0.840,304466.2,304466.2,10243,0,0,0,L,1122011218,0,124.49,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449598512,3745.00
12/08/2015 13:15,2,6.389,ACTIVE,216.22,362.49,59.938,1449598504,"201051344000955","219011344069620",30.08,19.80,0,333.33,406.67,194.4,185.8,0.915,313268.9,313268.9,10241,0,0,0,L,1122011218,0,123.59,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449598513,3746.00
12/08/2015 13:15,2,4.248,ACTIVE,214.19,439.74,59.975,1449598504,"274151322000094","219011344069620",40.30,26.30,0,412.08,477.01,172.8,164.8,0.667,475008.7,475008.7,156,0,0,0,L,1151911521,0,122.23,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449598514,3747.00
12/08/2015 13:15,2,6.400,ACTIVE,219.61,366.70,60.007,1449598504,"201051344000579","219011344069620",30.02,20.00,0,333.63,412.08,194.6,185.9,0.897,315189.9,315189.9,5585,0,0,0,L,1122011218,0,124.94,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449598515,3748.00
12/08/2015 13:15,2,6.305,ACTIVE,216.00,362.49,59.991,1449598504,"201051344000890","219011344069620",29.90,21.50,0,333.33,405.77,190.8,182.3,0.866,311879.7,311879.7,10252,0,0,0,L,1122011218,0,124.27,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449598516,3749.00
12/08/2015 13:15,2,6.387,ACTIVE,216.90,363.09,59.975,1449598504,"201051344000438","219011344069620",29.96,19.80,0,333.33,406.67,193.8,185.1,0.897,313583.2,313583.2,10247,0,0,0,L,1122011218,0,124.49,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449598517,3750.00
12/08/2015 13:15,2,6.326,ACTIVE,216.45,362.49,59.986,1449598504,"201051344000417","219011344069620",29.78,21.00,0,333.93,406.07,190.7,182.2,0.902,307716.0,307716.0,10249,0,0,0,L,1122011218,0,123.81,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449598518,3751.00
12/08/2015 13:15,2,6.219,ACTIVE,213.96,366.70,59.944,1449598504,"274151322000083","219011344069620",29.34,28.50,0,334.24,390.44,184.7,176.3,0.751,583526.4,583526.4,153,0,0,0,L,1151911521,0,122.23,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449598519,3752.00
12/08/2015 13:15,2,6.615,ACTIVE,214.87,355.28,59.986,1449598504,"274151322000076","219011344069620",30.24,26.80,0,338.14,396.15,202.4,193.4,0.804,619743.9,619743.9,153,0,0,0,L,1151911521,0,122.68,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449598520,3753.00
12/08/2015 13:15,2,6.502,ACTIVE,218.03,366.10,59.986,1449598504,"201051344000868","219011344069620",29.26,18.70,0,321.61,410.28,192.7,184.1,0.871,299386.5,299386.5,5584,0,0,0,L,1122011218,0,124.04,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449598521,3754.00
12/08/2015 13:15,2,6.551,ACTIVE,214.19,379.92,59.975,1449598504,"274151322000095","219011344069620",29.98,28.00,0,333.63,394.05,198.8,190.0,0.760,612711.5,612711.5,153,0,0,0,L,1151911521,0,122.91,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449598522,3755.00
12/08/2015 13:15,2,6.406,ACTIVE,219.39,369.70,59.986,1449598504,"201051344000988","219011344069620",29.94,18.30,0,319.81,411.78,194.2,185.5,0.893,299761.7,299761.7,5584,0,0,0,L,1122011218,0,124.72,124.94,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449598522,3756.00
12/08/2015 13:15,2,6.488,ACTIVE,216.90,365.19,59.981,1449598504,"201051344001025","219011344069620",29.92,19.30,0,334.24,408.48,196.5,187.7,0.879,311664.3,311664.3,10247,0,0,0,L,1122011218,0,124.04,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449598523,3757.00
12/08/2015 13:15,2,6.359,ACTIVE,219.39,368.20,59.991,1449598504,"201051344000458","219011344069620",30.16,19.80,0,339.34,412.68,194.2,185.5,0.937,309533.9,309533.9,5584,0,0,0,L,1122011218,0,124.94,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449598524,3758.00
12/08/2015 13:15,2,6.387,ACTIVE,220.06,371.51,59.991,1449598504,"201051344000853","219011344069620",30.10,19.00,0,339.04,412.68,194.7,186.0,0.879,306457.5,306457.5,5587,0,0,0,L,1122011218,0,125.40,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449598525,3759.00
12/08/2015 13:15,2,6.346,ACTIVE,216.00,364.89,59.991,1449598504,"201051344000685","219011344069620",29.78,19.50,0,333.63,406.07,191.3,182.8,0.915,313298.0,313298.0,10254,0,0,0,L,1122011218,0,124.49,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449598526,3760.00
12/08/2015 13:15,2,6.152,ACTIVE,217.13,361.59,59.991,1449598504,"201051344000917","219011344069620",29.86,20.00,0,320.71,404.27,186.1,177.6,0.871,311009.6,311009.6,10263,0,0,0,L,1122011218,0,124.27,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449598527,3761.00
12/08/2015 13:15,2,6.168,ACTIVE,216.00,363.39,59.986,1449598504,"201051344001145","219011344069620",29.66,19.00,0,319.81,403.97,185.3,176.9,0.853,314097.0,314097.0,10268,0,0,0,L,1122011218,0,123.81,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449598528,3762.00
12/08/2015 13:15,2,6.434,ACTIVE,217.58,365.80,60.034,1449598504,"201051344000651","219011344069620",29.98,18.70,0,334.84,406.37,195.2,186.5,0.884,308124.1,308124.1,10250,0,0,0,L,1122011218,0,124.94,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449598529,3763.00
12/08/2015 13:15,2,6.184,ACTIVE,213.96,363.39,59.981,1449598504,"274151322000088","219011344069620",29.22,25.00,0,333.93,391.34,182.8,174.5,0.685,566649.5,566649.5,153,0,0,0,L,1151911521,0,123.36,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449598530,3764.00
12/08/2015 13:15,2,4.207,ACTIVE,215.09,454.16,59.986,1449598504,"274151322000068","219011344069620",40.69,26.80,0,416.89,478.21,174.8,166.8,0.672,474885.6,474885.6,156,0,0,0,L,1151911521,0,123.14,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449598531,3765.00
12/08/2015 13:15,2,6.326,ACTIVE,217.13,365.19,60.012,1449598504,"201051344001135","219011344069620",29.94,19.30,0,334.54,406.97,191.9,183.3,0.862,304803.0,304803.0,10242,0,0,0,L,1122011218,0,124.49,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449598532,3766.00
12/08/2015 13:15,2,6.352,ACTIVE,217.58,366.10,59.996,1449598504,"201051344000594","219011344069620",29.96,21.30,0,336.34,406.97,192.8,184.1,0.875,310712.9,310712.9,5586,0,0,0,L,1122011218,0,123.81,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449598533,3767.00
12/08/2015 13:15,2,6.273,ACTIVE,217.13,362.19,59.970,1449598504,"201051344001203","219011344069620",30.16,18.70,0,334.84,406.67,191.6,183.0,0.893,311063.6,311063.6,10251,0,0,0,L,1122011218,0,124.94,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449598534,3768.00
12/08/2015 13:15,2,6.137,ACTIVE,214.41,372.71,59.991,1449598504,"274151322000054","219011344069620",29.62,27.30,0,333.63,391.04,183.8,175.5,0.698,578718.5,578718.5,153,0,0,0,L,1151911521,0,122.68,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449598535,3769.00
12/08/2015 13:15,2,6.322,ACTIVE,218.26,364.59,59.996,1449598504,"201051344000867","219011344069620",29.68,21.00,0,321.31,409.98,190.1,181.6,0.871,299846.0,299846.0,5582,0,0,0,L,1122011218,0,124.49,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449598535,3770.00
12/08/2015 13:15,2,5.951,ACTIVE,217.13,363.99,59.981,1449598504,"201051344001093","219011344069620",30.63,17.80,0,321.01,403.67,184.6,176.2,0.835,309139.8,309139.8,10264,0,0,0,L,1122011218,0,124.27,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449598536,3771.00
12/08/2015 13:15,2,6.242,ACTIVE,218.71,367.90,59.996,1449598504,"201051344000900","219011344069620",30.24,19.30,0,322.21,412.68,191.3,182.7,0.857,312938.3,312938.3,5592,0,0,0,L,1122011218,0,124.72,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449598537,3772.00
12/08/2015 13:15,2,6.264,ACTIVE,218.71,366.70,59.996,1449598504,"201051344000648","219011344069620",29.70,18.30,0,321.61,412.08,188.5,180.0,0.853,306627.5,306627.5,5580,0,0,0,L,1122011218,0,124.27,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449598538,3773.00
12/08/2015 13:15,2,6.295,ACTIVE,218.93,366.10,60.023,1449598504,"201051344000569","219011344069620",29.66,19.80,0,321.31,412.38,189.0,180.5,0.849,314232.8,314232.8,5584,0,0,0,L,1122011218,0,124.27,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449598539,3774.00
12/08/2015 13:15,2,6.248,ACTIVE,219.16,367.90,59.996,1449598504,"201051344000983","219011344069620",30.12,19.50,0,339.04,412.68,190.5,182.0,0.888,309557.5,309557.5,5585,0,0,0,L,1122011218,0,124.72,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449598540,3775.00
12/08/2015 13:15,2,6.174,ACTIVE,219.39,367.90,59.986,1449598504,"201051344001158","219011344069620",30.02,18.70,0,320.11,412.08,187.6,179.2,0.871,305125.8,305125.8,5582,0,0,0,L,1122011218,0,124.49,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449598541,3776.00
12/08/2015 13:15,2,6.205,ACTIVE,219.39,368.80,59.991,1449598504,"201051344000576","219011344069620",30.00,19.00,0,320.41,412.08,188.6,180.1,0.871,307092.8,307092.8,5586,0,0,0,L,1122011218,0,124.72,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449598542,3777.00
12/08/2015 13:15,2,6.020,ACTIVE,213.96,350.77,59.986,1449598504,"274151322000087","219011344069620",29.14,28.80,0,330.03,389.54,177.6,169.5,0.663,554259.9,554259.9,159,0,0,0,L,1151911521,0,122.46,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449598543,3778.00
12/08/2015 13:30,2,6.559,ACTIVE,219.39,368.20,59.959,1449599403,"201051344000645","219011344069620",29.42,22.30,0,342.95,411.78,195.3,186.6,0.862,307903.4,307903.4,5587,0,0,0,L,1122011218,0,124.94,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449599404,3779.00
12/08/2015 13:30,2,6.238,ACTIVE,213.96,371.81,59.970,1449599403,"274151322000085","219011344069620",29.10,29.80,0,337.54,390.74,183.8,175.5,0.703,581517.5,581517.5,154,0,0,0,L,1151911521,0,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449599405,3780.00
12/08/2015 13:30,2,6.539,ACTIVE,218.71,367.90,59.965,1449599403,"201051344000633","219011344069620",29.12,22.30,0,341.45,411.18,192.9,184.3,0.910,300747.2,300747.2,5588,0,0,0,L,1122011218,0,124.49,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449599406,3781.00
12/08/2015 13:30,2,6.475,ACTIVE,219.84,368.50,59.965,1449599403,"201051344000469","219011344069620",29.72,19.80,0,341.45,413.59,194.9,186.2,0.902,301641.4,301641.4,5593,0,0,0,L,1122011218,0,124.49,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449599407,3782.00
12/08/2015 13:30,2,6.500,ACTIVE,216.22,364.89,59.965,1449599403,"201051344000646","219011344069620",29.42,23.00,0,336.94,407.27,193.5,184.8,0.915,306604.4,306604.4,10244,0,0,0,L,1122011218,0,124.27,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449599408,3783.00
12/08/2015 13:30,2,6.311,ACTIVE,214.41,353.77,59.965,1449599403,"274151322000052","219011344069620",29.32,29.50,0,332.13,391.64,187.2,178.8,0.729,589045.6,589045.6,154,0,0,0,L,1151911521,0,122.46,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449599409,3784.00
12/08/2015 13:30,2,6.615,ACTIVE,217.80,365.49,59.954,1449599403,"201051344000585","219011344069620",29.58,22.30,0,336.04,406.97,198.1,189.3,0.919,311206.8,311206.8,10253,0,0,0,L,1122011218,0,124.27,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449599410,3785.00
12/08/2015 13:30,2,6.186,ACTIVE,216.22,361.89,59.954,1449599403,"201051344001230","219011344069620",29.48,22.30,0,336.94,404.27,184.8,176.4,0.849,309737.1,309737.1,10273,0,0,0,L,1122011218,0,124.27,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449599411,3786.00
12/08/2015 13:30,2,6.373,ACTIVE,217.80,365.49,59.938,1449599403,"201051344000582","219011344069620",29.66,21.30,0,336.04,406.07,191.4,182.8,0.866,304510.4,304510.4,10244,0,0,0,L,1122011218,0,124.72,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449599412,3787.00
12/08/2015 13:30,2,6.494,ACTIVE,216.45,363.09,59.959,1449599403,"201051344000955","219011344069620",29.46,23.00,0,337.84,406.37,193.7,185.0,0.910,313313.6,313313.6,10242,0,0,0,L,1122011218,0,123.81,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449599413,3788.00
12/08/2015 13:30,2,4.246,ACTIVE,214.19,432.22,59.954,1449599403,"274151322000094","219011344069620",40.08,30.80,0,407.57,469.19,171.7,163.8,0.672,475048.3,475048.3,157,0,0,0,L,1151911521,0,122.46,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449599414,3789.00
12/08/2015 13:30,2,6.439,ACTIVE,219.84,369.70,59.991,1449599403,"201051344000579","219011344069620",29.96,22.80,0,342.95,411.78,195.4,186.7,0.884,315234.9,315234.9,5586,0,0,0,L,1122011218,0,124.94,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449599415,3790.00
12/08/2015 13:30,2,6.465,ACTIVE,216.45,363.99,59.954,1449599403,"201051344000890","219011344069620",29.18,23.80,0,337.54,405.77,191.1,182.5,0.888,311923.8,311923.8,10253,0,0,0,L,1122011218,0,124.27,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449599415,3791.00
12/08/2015 13:30,2,6.523,ACTIVE,216.90,363.69,59.970,1449599403,"201051344000438","219011344069620",29.36,23.30,0,336.64,406.37,193.9,185.3,0.915,313628.0,313628.0,10248,0,0,0,L,1122011218,0,124.49,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449599416,3792.00
12/08/2015 13:30,2,6.471,ACTIVE,216.67,363.69,59.959,1449599403,"201051344000417","219011344069620",29.18,24.30,0,337.84,405.77,191.2,182.7,0.919,307760.1,307760.1,10250,0,0,0,L,1122011218,0,124.04,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449599417,3793.00
12/08/2015 13:30,2,6.363,ACTIVE,214.19,361.89,59.922,1449599403,"274151322000083","219011344069620",28.84,33.50,0,331.83,391.04,185.9,177.5,0.747,583569.2,583569.2,154,0,0,0,L,1151911521,0,122.46,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449599418,3794.00
12/08/2015 13:30,2,6.695,ACTIVE,214.87,365.80,59.965,1449599403,"274151322000076","219011344069620",30.00,30.80,0,338.14,396.45,203.3,194.3,0.804,619790.8,619790.8,154,0,0,0,L,1151911521,0,123.14,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449599419,3795.00
12/08/2015 13:30,2,6.561,ACTIVE,218.48,365.80,59.981,1449599403,"201051344000868","219011344069620",29.20,21.50,0,336.94,409.98,194.0,185.3,0.875,299431.1,299431.1,5585,0,0,0,L,1122011218,0,124.04,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449599420,3796.00
12/08/2015 13:30,2,6.676,ACTIVE,213.96,361.89,59.954,1449599403,"274151322000095","219011344069620",29.58,33.30,0,331.23,390.74,199.9,191.0,0.760,612757.5,612757.5,154,0,0,0,L,1151911521,0,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449599421,3797.00
12/08/2015 13:30,2,6.572,ACTIVE,219.61,370.00,59.970,1449599403,"201051344000988","219011344069620",29.38,21.00,0,341.75,412.08,195.5,186.8,0.915,299806.6,299806.6,5585,0,0,0,L,1122011218,0,124.72,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449599422,3798.00
12/08/2015 13:30,2,6.617,ACTIVE,217.35,365.19,59.996,1449599403,"201051344001025","219011344069620",29.52,22.80,0,337.24,407.27,197.9,189.1,0.875,311709.9,311709.9,10248,0,0,0,L,1122011218,0,124.27,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449599423,3799.00
12/08/2015 13:30,2,6.506,ACTIVE,219.61,369.70,59.986,1449599403,"201051344000458","219011344069620",29.80,22.80,0,343.25,412.08,196.3,187.5,0.937,309579.1,309579.1,5585,0,0,0,L,1122011218,0,124.94,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449599424,3800.00
12/08/2015 13:30,2,6.551,ACTIVE,220.06,368.80,59.922,1449599403,"201051344000853","219011344069620",29.76,21.50,0,340.55,412.08,197.4,188.6,0.924,306502.8,306502.8,5588,0,0,0,L,1122011218,0,125.17,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449599425,3801.00
12/08/2015 13:30,2,6.412,ACTIVE,216.22,363.69,59.970,1449599403,"201051344000685","219011344069620",29.64,23.00,0,338.14,405.77,192.4,183.7,0.932,313342.4,313342.4,10255,0,0,0,L,1122011218,0,124.72,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449599426,3802.00
12/08/2015 13:30,2,6.217,ACTIVE,217.35,365.80,59.975,1449599403,"201051344000917","219011344069620",29.84,23.00,0,336.64,404.27,187.8,179.3,0.879,311052.8,311052.8,10264,0,0,0,L,1122011218,0,124.27,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449599427,3803.00
12/08/2015 13:30,2,6.221,ACTIVE,216.00,361.29,59.959,1449599403,"201051344001145","219011344069620",29.72,22.00,0,337.54,404.27,187.2,178.8,0.871,314140.0,314140.0,10269,0,0,0,L,1122011218,0,123.81,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449599427,3804.00
12/08/2015 13:30,2,6.629,ACTIVE,217.58,365.19,59.981,1449599403,"201051344000651","219011344069620",29.38,21.30,0,336.34,406.37,197.3,188.5,0.897,308169.6,308169.6,10251,0,0,0,L,1122011218,0,125.17,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449599428,3805.00
12/08/2015 13:30,2,6.316,ACTIVE,213.96,372.11,59.954,1449599403,"274151322000088","219011344069620",28.86,29.00,0,332.43,389.84,184.7,176.3,0.698,566692.0,566692.0,154,0,0,0,L,1151911521,0,123.14,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449599429,3806.00
12/08/2015 13:30,2,4.258,ACTIVE,214.87,452.36,59.965,1449599403,"274151322000068","219011344069620",40.57,30.50,0,407.87,473.10,174.8,166.8,0.672,474926.0,474926.0,157,0,0,0,L,1151911521,0,123.14,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449599430,3807.00
12/08/2015 13:30,2,6.547,ACTIVE,217.35,365.49,59.970,1449599403,"201051344001135","219011344069620",29.36,22.50,0,336.94,407.27,194.9,186.2,0.893,304847.9,304847.9,10243,0,0,0,L,1122011218,0,124.72,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449599431,3808.00
12/08/2015 13:30,2,6.469,ACTIVE,217.80,365.80,59.928,1449599403,"201051344000594","219011344069620",29.76,24.00,0,335.74,407.27,194.9,186.2,0.888,310757.9,310757.9,5587,0,0,0,L,1122011218,0,123.81,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449599432,3809.00
12/08/2015 13:30,2,6.336,ACTIVE,217.35,365.19,59.970,1449599403,"201051344001203","219011344069620",30.20,22.00,0,336.94,405.77,193.9,185.2,0.910,311108.5,311108.5,10252,0,0,0,L,1122011218,0,124.94,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449599433,3810.00
12/08/2015 13:30,2,6.365,ACTIVE,214.19,366.40,59.944,1449599403,"274151322000054","219011344069620",28.90,31.50,0,334.24,390.74,186.2,177.8,0.716,578761.5,578761.5,154,0,0,0,L,1151911521,0,122.91,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449599434,3811.00
12/08/2015 13:30,2,6.445,ACTIVE,218.71,366.40,59.970,1449599403,"201051344000867","219011344069620",29.42,24.00,0,338.14,409.08,191.9,183.3,0.871,299890.4,299890.4,5583,0,0,0,L,1122011218,0,124.72,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449599435,3812.00
12/08/2015 13:30,2,6.090,ACTIVE,217.35,362.79,59.986,1449599403,"201051344001093","219011344069620",30.26,21.00,0,335.44,403.97,186.6,178.2,0.853,309183.1,309183.1,10265,0,0,0,L,1122011218,0,124.49,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449599436,3813.00
12/08/2015 13:30,2,6.514,ACTIVE,219.16,367.90,59.981,1449599403,"201051344000900","219011344069620",29.68,22.30,0,342.35,412.68,195.6,186.9,0.893,312983.6,312983.6,5593,0,0,0,L,1122011218,0,124.72,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449599437,3814.00
12/08/2015 13:30,2,6.434,ACTIVE,219.39,367.60,59.975,1449599403,"201051344000648","219011344069620",29.68,20.70,0,343.55,412.98,193.3,184.6,0.875,306672.2,306672.2,5581,0,0,0,L,1122011218,0,124.27,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449599438,3815.00
12/08/2015 13:30,2,6.443,ACTIVE,219.39,367.30,59.975,1449599403,"201051344000569","219011344069620",29.78,22.50,0,342.95,412.08,194.3,185.7,0.893,314277.8,314277.8,5585,0,0,0,L,1122011218,0,124.27,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449599438,3816.00
12/08/2015 13:30,2,6.430,ACTIVE,219.39,367.00,59.970,1449599403,"201051344000983","219011344069620",30.08,21.80,0,342.35,412.68,195.7,187.0,0.937,309602.8,309602.8,5586,0,0,0,L,1122011218,0,124.72,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449599439,3817.00
12/08/2015 13:30,2,6.469,ACTIVE,219.84,367.30,59.991,1449599403,"201051344001158","219011344069620",29.34,20.70,0,342.95,411.48,192.2,183.6,0.893,305170.4,305170.4,5583,0,0,0,L,1122011218,0,124.72,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449599440,3818.00
12/08/2015 13:30,2,6.508,ACTIVE,219.61,366.70,59.981,1449599403,"201051344000576","219011344069620",29.34,21.50,0,342.35,412.38,193.3,184.6,0.893,307137.6,307137.6,5587,0,0,0,L,1122011218,0,124.72,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449599441,3819.00
12/08/2015 13:30,2,6.146,ACTIVE,213.96,349.56,59.954,1449599403,"274151322000087","219011344069620",28.96,34.30,0,333.93,387.74,180.2,172.1,0.658,554301.9,554301.9,160,0,0,0,L,1151911521,0,122.68,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449599443,3820.00
12/08/2015 13:45,2,5.715,ACTIVE,218.48,363.09,59.965,1449600303,"201051344000645","219011344069620",29.36,23.80,0,339.95,412.68,169.9,162.0,0.756,307946.3,307946.3,5588,0,0,0,L,1122011218,0,124.49,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449600304,3821.00
12/08/2015 13:45,2,5.408,ACTIVE,213.96,348.36,59.970,1449600303,"274151322000085","219011344069620",29.36,30.50,0,337.24,391.34,160.8,153.2,0.614,581557.9,581557.9,155,0,0,0,L,1151911521,0,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449600305,3822.00
12/08/2015 13:45,2,5.553,ACTIVE,217.80,363.69,59.981,1449600303,"201051344000633","219011344069620",29.84,23.80,0,339.34,411.18,167.8,160.1,0.787,300789.6,300789.6,5589,0,0,0,L,1122011218,0,124.27,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449600306,3823.00
12/08/2015 13:45,2,5.574,ACTIVE,218.93,364.89,60.012,1449600303,"201051344000469","219011344069620",29.96,20.70,0,339.65,412.98,169.2,161.3,0.791,301684.1,301684.1,5594,0,0,0,L,1122011218,0,124.27,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449600307,3824.00
12/08/2015 13:45,2,5.586,ACTIVE,215.77,359.78,59.965,1449600303,"201051344000646","219011344069620",29.84,24.50,0,336.94,408.18,168.8,161.0,0.800,306646.9,306646.9,10245,0,0,0,L,1122011218,0,124.04,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449600308,3825.00
12/08/2015 13:45,2,5.496,ACTIVE,213.96,362.49,59.970,1449600303,"274151322000052","219011344069620",29.36,31.30,0,333.63,392.55,163.4,155.8,0.632,589086.7,589086.7,155,0,0,0,L,1151911521,0,122.01,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449600309,3826.00
12/08/2015 13:45,2,5.734,ACTIVE,216.90,361.89,59.981,1449600303,"201051344000585","219011344069620",29.74,23.80,0,335.74,407.27,172.7,164.8,0.800,311250.3,311250.3,10254,0,0,0,L,1122011218,0,124.04,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449600310,3827.00
12/08/2015 13:45,2,5.340,ACTIVE,215.77,357.08,59.944,1449600303,"201051344001230","219011344069620",29.70,24.50,0,334.84,404.87,160.5,153.0,0.742,309777.5,309777.5,10274,0,0,0,L,1122011218,0,124.04,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449600311,3828.00
12/08/2015 13:45,2,5.576,ALERT,216.90,360.08,59.975,1449600303,"201051344000582","219011344069620",29.52,22.30,0,305.98,414.19,166.7,159.0,0.751,304552.2,304552.2,10245,0,0,0,L,1122011218,0,124.27,123.36,0002,19,0,0,0,0,0,0,1,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449600313,3829.00
12/08/2015 13:45,2,5.604,ACTIVE,215.77,359.18,59.970,1449600303,"201051344000955","219011344069620",29.68,25.30,0,338.14,406.97,168.4,160.6,0.795,313356.0,313356.0,10243,0,0,0,L,1122011218,0,123.59,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449600313,3830.00
12/08/2015 13:45,2,3.664,ACTIVE,213.96,442.44,59.975,1449600303,"274151322000094","219011344069620",40.26,33.30,0,406.07,466.49,148.5,141.4,0.579,475085.8,475085.8,158,0,0,0,L,1151911521,0,122.01,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449600314,3831.00
12/08/2015 13:45,2,5.625,ACTIVE,218.93,364.89,59.975,1449600303,"201051344000579","219011344069620",29.78,22.80,0,341.15,412.38,169.7,161.8,0.782,315277.7,315277.7,5587,0,0,0,L,1122011218,0,124.49,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449600315,3832.00
12/08/2015 13:45,2,5.605,ALERT,215.77,359.48,59.975,1449600303,"201051344000890","219011344069620",29.28,26.00,0,296.66,406.67,166.1,158.4,0.760,311965.4,311965.4,10254,0,0,0,L,1122011218,0,124.04,122.23,0002,24,0,0,0,0,0,0,1,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449600317,3833.00
12/08/2015 13:45,2,5.598,ACTIVE,216.45,361.29,59.970,1449600303,"201051344000438","219011344069620",29.72,25.50,0,336.04,407.27,168.4,160.6,0.787,313670.5,313670.5,10249,0,0,0,L,1122011218,0,124.27,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449600318,3834.00
12/08/2015 13:45,2,5.623,ACTIVE,216.00,359.48,59.975,1449600303,"201051344000417","219011344069620",29.14,25.50,0,336.04,406.37,165.9,158.2,0.791,307802.0,307802.0,10251,0,0,0,L,1122011218,0,123.81,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449600319,3835.00
12/08/2015 13:45,2,5.520,ACTIVE,213.74,365.19,59.981,1449600303,"274151322000083","219011344069620",28.94,35.00,0,333.63,391.34,161.8,154.2,0.654,583609.9,583609.9,155,0,0,0,L,1151911521,0,122.23,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449600320,3836.00
12/08/2015 13:45,2,5.824,ACTIVE,214.87,370.90,59.975,1449600303,"274151322000076","219011344069620",29.94,32.00,0,337.54,396.75,176.7,168.6,0.689,619835.3,619835.3,155,0,0,0,L,1151911521,0,122.91,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449600321,3837.00
12/08/2015 13:45,2,5.639,ACTIVE,217.58,362.49,60.002,1449600303,"201051344000868","219011344069620",29.42,22.80,0,337.54,410.28,167.9,160.1,0.747,299473.6,299473.6,5586,0,0,0,L,1122011218,0,123.81,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449600322,3838.00
12/08/2015 13:45,2,5.727,ACTIVE,213.51,352.57,59.970,1449600303,"274151322000095","219011344069620",29.94,35.20,0,332.43,394.95,173.5,165.5,0.658,612801.3,612801.3,155,0,0,0,L,1151911521,0,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449600323,3839.00
12/08/2015 13:45,2,5.664,ACTIVE,218.71,364.89,59.970,1449600303,"201051344000988","219011344069620",29.44,22.30,0,339.04,412.38,168.9,161.1,0.782,299849.3,299849.3,5586,0,0,0,L,1122011218,0,124.27,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449600324,3840.00
12/08/2015 13:45,2,5.709,ACTIVE,216.67,360.69,59.975,1449600303,"201051344001025","219011344069620",29.66,23.50,0,337.24,407.87,171.5,163.6,0.782,311753.2,311753.2,10249,0,0,0,L,1122011218,0,123.81,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449600325,3841.00
12/08/2015 13:45,2,5.713,ACTIVE,218.71,364.89,59.970,1449600303,"201051344000458","219011344069620",29.34,23.80,0,339.34,412.68,169.8,162.0,0.809,309622.1,309622.1,5586,0,0,0,L,1122011218,0,124.49,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449600325,3842.00
12/08/2015 13:45,2,5.668,ACTIVE,219.16,364.59,59.970,1449600303,"201051344000853","219011344069620",29.64,22.00,0,342.35,412.98,170.0,162.1,0.791,306545.9,306545.9,5589,0,0,0,L,1122011218,0,124.94,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449600326,3843.00
12/08/2015 13:45,2,5.588,ALERT,215.77,360.69,59.975,1449600303,"201051344000685","219011344069620",29.46,25.00,0,303.58,410.58,166.8,159.1,0.813,313384.3,313384.3,10256,0,0,0,L,1122011218,0,124.49,122.46,0002,21,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449600328,3844.00
12/08/2015 13:45,2,5.385,ACTIVE,216.67,360.99,59.975,1449600303,"201051344000917","219011344069620",29.88,24.00,0,336.64,404.57,162.9,155.3,0.769,311094.0,311094.0,10265,0,0,0,L,1122011218,0,124.04,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449600329,3845.00
12/08/2015 13:45,2,5.410,ACTIVE,215.77,360.08,59.970,1449600303,"201051344001145","219011344069620",29.60,23.50,0,338.14,404.87,162.2,154.6,0.751,314180.9,314180.9,10270,0,0,0,L,1122011218,0,123.81,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449600331,3846.00
12/08/2015 13:45,2,5.689,ACTIVE,216.90,361.29,59.975,1449600303,"201051344000651","219011344069620",29.60,22.80,0,336.04,406.67,170.4,162.6,0.778,308212.9,308212.9,10252,0,0,0,L,1122011218,0,124.72,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449600331,3847.00
12/08/2015 13:45,2,5.438,ACTIVE,213.96,368.20,59.949,1449600303,"274151322000088","219011344069620",29.04,30.80,0,333.63,391.94,159.8,152.3,0.605,566732.4,566732.4,155,0,0,0,L,1151911521,0,123.14,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449600332,3848.00
