ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/08/2015 13:45,2,3.732,ACTIVE,214.64,431.32,59.975,1449600303,"274151322000068","219011344069620",40.18,31.50,0,407.57,467.39,150.6,143.4,0.570,474964.4,474964.4,158,0,0,0,L,1151911521,0,122.68,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449600333,3849.00
12/08/2015 13:45,2,5.572,ACTIVE,216.45,362.19,59.970,1449600303,"201051344001135","219011344069620",29.78,24.00,0,336.94,407.27,168.1,160.3,0.795,304890.5,304890.5,10244,0,0,0,L,1122011218,0,124.04,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449600334,3850.00
12/08/2015 13:45,2,5.662,ACTIVE,216.90,362.49,59.981,1449600303,"201051344000594","219011344069620",29.40,24.80,0,336.04,407.27,168.7,160.9,0.778,310800.6,310800.6,5588,0,0,0,L,1122011218,0,123.59,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449600335,3851.00
12/08/2015 13:45,2,5.590,ALERT,216.90,360.38,59.965,1449600303,"201051344001203","219011344069620",29.66,22.80,0,305.08,412.08,167.8,160.0,0.782,311150.9,311150.9,10253,0,0,0,L,1122011218,0,124.72,122.91,0002,18,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449600337,3852.00
12/08/2015 13:45,2,5.479,ACTIVE,214.19,349.86,59.949,1449600303,"274151322000054","219011344069620",29.02,33.00,0,334.24,392.25,161.1,153.6,0.610,578802.4,578802.4,155,0,0,0,L,1151911521,0,122.91,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449600338,3853.00
12/08/2015 13:45,2,5.594,ACTIVE,217.80,362.49,59.954,1449600303,"201051344000867","219011344069620",29.34,25.00,0,337.54,409.98,166.2,158.5,0.756,299932.6,299932.6,5584,0,0,0,L,1122011218,0,124.27,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449600339,3854.00
12/08/2015 13:45,2,5.299,ACTIVE,216.67,362.19,59.991,1449600303,"201051344001093","219011344069620",30.18,22.00,0,335.74,404.87,161.9,154.4,0.729,309224.2,309224.2,10266,0,0,0,L,1122011218,0,124.27,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449600340,3855.00
12/08/2015 13:45,2,5.615,ACTIVE,218.26,365.19,59.981,1449600303,"201051344000900","219011344069620",29.74,22.50,0,339.34,413.29,169.1,161.3,0.769,313026.7,313026.7,5594,0,0,0,L,1122011218,0,124.49,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449600341,3856.00
12/08/2015 13:45,2,5.578,ACTIVE,218.26,363.99,59.981,1449600303,"201051344000648","219011344069620",29.50,21.30,0,339.95,412.98,166.7,158.9,0.769,306714.7,306714.7,5582,0,0,0,L,1122011218,0,123.81,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449600342,3857.00
12/08/2015 13:45,2,5.551,ACTIVE,218.48,363.39,59.975,1449600303,"201051344000569","219011344069620",29.78,23.80,0,339.65,413.29,167.4,159.6,0.778,314320.5,314320.5,5586,0,0,0,L,1122011218,0,124.04,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449600343,3858.00
12/08/2015 13:45,2,5.604,ACTIVE,218.71,363.09,59.965,1449600303,"201051344000983","219011344069620",29.82,23.30,0,339.34,413.29,169.2,161.4,0.791,309645.9,309645.9,5587,0,0,0,L,1122011218,0,124.72,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449600343,3859.00
12/08/2015 13:45,2,5.545,ACTIVE,218.93,363.39,59.975,1449600303,"201051344001158","219011344069620",29.60,21.50,0,340.25,412.38,166.2,158.4,0.778,305212.7,305212.7,5584,0,0,0,L,1122011218,0,124.27,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449600344,3860.00
12/08/2015 13:45,2,5.611,ACTIVE,218.71,364.29,59.986,1449600303,"201051344000576","219011344069620",29.46,22.50,0,340.25,412.68,167.4,159.6,0.765,307180.2,307180.2,5588,0,0,0,L,1122011218,0,124.49,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449600345,3861.00
12/08/2015 13:45,2,5.336,ACTIVE,213.96,350.77,59.981,1449600303,"274151322000087","219011344069620",28.98,37.00,0,333.93,389.54,156.6,149.2,0.588,554341.7,554341.7,161,0,0,0,L,1151911521,0,122.91,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449600346,3862.00
12/08/2015 14:00,2,4.424,ACTIVE,217.13,359.48,59.991,1449601204,"201051344000645","219011344069620",30.16,22.30,0,339.04,403.67,135.1,128.5,0.610,307980.6,307980.6,5589,0,0,0,L,1122011218,0,123.81,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449601205,3863.00
12/08/2015 14:00,2,4.123,ACTIVE,213.51,359.78,59.970,1449601204,"274151322000085","219011344069620",29.98,31.50,0,334.54,381.42,125.1,118.9,0.477,581590.0,581590.0,156,0,0,0,L,1151911521,0,123.14,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449601206,3864.00
12/08/2015 14:00,2,4.359,ACTIVE,216.67,360.08,59.981,1449601204,"201051344000633","219011344069620",30.12,23.80,0,338.14,399.46,132.9,126.3,0.632,300823.4,300823.4,5590,0,0,0,L,1122011218,0,123.59,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449601207,3865.00
12/08/2015 14:00,2,4.363,ACTIVE,217.35,360.08,59.970,1449601204,"201051344000469","219011344069620",30.22,21.30,0,338.44,402.77,133.5,126.9,0.628,301718.1,301718.1,5595,0,0,0,L,1122011218,0,123.36,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449601208,3866.00
12/08/2015 14:00,2,4.352,ACTIVE,214.64,354.97,59.991,1449601204,"201051344000646","219011344069620",30.10,24.00,0,334.54,399.76,132.6,126.1,0.623,306680.8,306680.8,10246,0,0,0,L,1122011218,0,123.59,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449601209,3867.00
12/08/2015 14:00,2,4.248,ACTIVE,213.06,357.38,59.970,1449601204,"274151322000052","219011344069620",29.78,31.50,0,333.03,382.63,128.2,121.8,0.491,589119.6,589119.6,156,0,0,0,L,1151911521,0,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449601209,3868.00
12/08/2015 14:00,2,4.453,ACTIVE,216.00,356.78,59.986,1449601204,"201051344000585","219011344069620",29.98,23.50,0,336.94,399.46,135.2,128.6,0.628,311285.0,311285.0,10255,0,0,0,L,1122011218,0,123.36,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449601210,3869.00
12/08/2015 14:00,2,4.096,ACTIVE,214.64,354.37,59.986,1449601204,"201051344001230","219011344069620",30.24,24.50,0,333.03,393.15,125.4,119.1,0.583,309809.7,309809.7,10275,0,0,0,L,1122011218,0,123.36,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449601211,3870.00
12/08/2015 14:00,2,4.289,ACTIVE,216.00,355.88,59.981,1449601204,"201051344000582","219011344069620",29.80,23.30,0,337.24,400.36,129.4,122.9,0.592,304585.7,304585.7,10247,0,0,0,L,1122011218,0,123.59,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449601212,3871.00
12/08/2015 14:00,2,4.297,ACTIVE,214.87,355.58,59.986,1449601204,"201051344000955","219011344069620",30.16,24.80,0,333.93,398.86,131.2,124.7,0.623,313389.8,313389.8,10244,0,0,0,L,1122011218,0,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449601213,3872.00
12/08/2015 14:00,2,2.787,ACTIVE,213.29,438.53,59.981,1449601204,"274151322000094","219011344069620",40.47,34.30,0,405.77,465.89,115.2,109.2,0.451,475115.5,475115.5,159,0,0,0,L,1151911521,0,122.01,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449601214,3873.00
12/08/2015 14:00,2,4.281,ACTIVE,217.13,360.08,59.975,1449601204,"201051344000579","219011344069620",30.32,22.50,0,339.34,403.37,131.5,125.0,0.619,315311.8,315311.8,5588,0,0,0,L,1122011218,0,123.59,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449601215,3874.00
12/08/2015 14:00,2,4.258,ACTIVE,214.87,354.37,59.970,1449601204,"201051344000890","219011344069620",29.82,25.80,0,335.14,397.66,128.5,122.1,0.583,311998.8,311998.8,10256,0,0,0,L,1122011218,0,123.59,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449601216,3875.00
12/08/2015 14:00,2,4.271,ACTIVE,215.32,357.08,59.986,1449601204,"201051344000438","219011344069620",30.06,24.50,0,337.84,399.76,130.1,123.6,0.614,313704.3,313704.3,10250,0,0,0,L,1122011218,0,123.59,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449601217,3876.00
12/08/2015 14:00,2,4.238,ACTIVE,215.32,354.97,60.012,1449601204,"201051344000417","219011344069620",29.74,26.00,0,335.44,398.26,127.6,121.2,0.614,307835.3,307835.3,10252,0,0,0,L,1122011218,0,123.14,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449601218,3877.00
12/08/2015 14:00,2,4.158,ACTIVE,213.06,358.28,59.986,1449601204,"274151322000083","219011344069620",29.42,35.20,0,333.03,381.73,123.9,117.7,0.499,583642.3,583642.3,156,0,0,0,L,1151911521,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449601218,3878.00
12/08/2015 14:00,2,4.365,ACTIVE,213.74,366.40,59.975,1449601204,"274151322000076","219011344069620",30.47,30.50,0,336.04,388.64,134.7,128.1,0.530,619870.7,619870.7,156,0,0,0,L,1151911521,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449601219,3879.00
12/08/2015 14:00,2,4.240,ACTIVE,216.22,358.28,59.986,1449601204,"201051344000868","219011344069620",29.82,22.30,0,337.24,398.86,128.1,121.7,0.583,299507.2,299507.2,5587,0,0,0,L,1122011218,0,122.91,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449601220,3880.00
12/08/2015 14:00,2,4.338,ACTIVE,213.06,350.47,59.981,1449601204,"274151322000095","219011344069620",30.04,35.60,0,332.43,384.73,132.0,125.5,0.499,612836.0,612836.0,156,0,0,0,L,1151911521,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449601221,3881.00
12/08/2015 14:00,2,4.230,ACTIVE,216.90,360.08,59.981,1449601204,"201051344000988","219011344069620",29.92,22.30,0,337.84,403.97,128.2,121.8,0.601,299883.1,299883.1,5587,0,0,0,L,1122011218,0,123.14,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449601222,3882.00
12/08/2015 14:00,2,4.213,ACTIVE,215.09,355.28,59.975,1449601204,"201051344001025","219011344069620",30.28,23.50,0,335.14,399.46,129.2,122.7,0.592,311787.6,311787.6,10250,0,0,0,L,1122011218,0,123.14,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449601223,3883.00
12/08/2015 14:00,2,4.209,ACTIVE,217.13,359.18,60.012,1449601204,"201051344000458","219011344069620",30.30,23.30,0,338.44,403.07,129.2,122.8,0.619,309656.2,309656.2,5587,0,0,0,L,1122011218,0,123.59,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449601224,3884.00
12/08/2015 14:00,2,4.203,ACTIVE,217.35,361.59,59.981,1449601204,"201051344000853","219011344069620",30.34,21.80,0,339.34,404.57,129.2,122.7,0.614,306580.1,306580.1,5590,0,0,0,L,1122011218,0,124.04,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449601225,3885.00
12/08/2015 14:00,2,4.162,ACTIVE,214.87,355.58,59.981,1449601204,"201051344000685","219011344069620",29.92,24.50,0,336.94,398.86,126.2,119.8,0.619,313417.7,313417.7,10258,0,0,0,L,1122011218,0,123.81,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449601226,3886.00
12/08/2015 14:00,2,4.004,ACTIVE,215.54,356.18,59.981,1449601204,"201051344000917","219011344069620",30.12,24.80,0,335.44,397.35,122.1,115.9,0.575,311126.5,311126.5,10266,0,0,0,L,1122011218,0,123.36,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449601227,3887.00
12/08/2015 14:00,2,3.982,ACTIVE,214.87,354.37,59.981,1449601204,"201051344001145","219011344069620",30.42,23.30,0,337.54,397.35,122.7,116.5,0.575,314213.2,314213.2,10271,0,0,0,L,1122011218,0,123.14,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449601227,3888.00
12/08/2015 14:00,2,4.244,ACTIVE,215.77,355.28,59.981,1449601204,"201051344000651","219011344069620",29.84,23.50,0,337.24,399.16,128.3,121.9,0.592,308247.0,308247.0,10253,0,0,0,L,1122011218,0,124.04,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449601228,3889.00
12/08/2015 14:00,2,4.004,ACTIVE,213.06,346.56,59.965,1449601204,"274151322000088","219011344069620",29.68,30.00,0,333.03,382.33,120.3,114.2,0.451,566764.3,566764.3,156,0,0,0,L,1151911521,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449601229,3890.00
12/08/2015 14:00,2,2.760,ACTIVE,213.96,441.84,59.981,1449601204,"274151322000068","219011344069620",40.65,30.80,0,406.37,467.39,113.7,107.8,0.433,474994.4,474994.4,159,0,0,0,L,1151911521,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449601230,3891.00
12/08/2015 14:00,2,4.182,ACTIVE,215.32,354.97,59.965,1449601204,"201051344001135","219011344069620",30.00,24.30,0,335.14,399.16,127.0,120.6,0.597,304924.2,304924.2,10245,0,0,0,L,1122011218,0,123.36,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449601231,3892.00
12/08/2015 14:00,2,4.238,ACTIVE,215.77,356.78,59.981,1449601204,"201051344000594","219011344069620",29.90,25.00,0,337.24,399.16,128.3,122.0,0.597,310834.4,310834.4,5589,0,0,0,L,1122011218,0,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449601232,3893.00
12/08/2015 14:00,2,4.176,ACTIVE,215.77,355.28,59.981,1449601204,"201051344001203","219011344069620",29.82,22.80,0,338.14,398.86,126.2,119.8,0.588,311184.4,311184.4,10255,0,0,0,L,1122011218,0,124.04,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449601233,3894.00
12/08/2015 14:00,2,4.062,ACTIVE,213.29,350.47,59.970,1449601204,"274151322000054","219011344069620",29.78,32.60,0,333.33,382.63,122.5,116.3,0.473,578834.7,578834.7,156,0,0,0,L,1151911521,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449601234,3895.00
12/08/2015 14:00,2,4.205,ACTIVE,216.45,357.98,59.981,1449601204,"201051344000867","219011344069620",29.70,25.00,0,337.84,397.96,126.5,120.2,0.601,299966.0,299966.0,5585,0,0,0,L,1122011218,0,123.59,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449601235,3896.00
12/08/2015 14:00,2,3.979,ACTIVE,215.54,355.28,59.986,1449601204,"201051344001093","219011344069620",30.02,22.00,0,337.24,397.96,120.9,114.8,0.544,309256.4,309256.4,10267,0,0,0,L,1122011218,0,123.59,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449601235,3897.00
12/08/2015 14:00,2,4.195,ACTIVE,216.45,359.48,60.002,1449601204,"201051344000900","219011344069620",30.12,22.30,0,337.24,403.07,128.0,121.6,0.588,313060.6,313060.6,5595,0,0,0,L,1122011218,0,123.59,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449601236,3898.00
12/08/2015 14:00,2,4.145,ACTIVE,216.67,359.48,60.023,1449601204,"201051344000648","219011344069620",30.28,20.30,0,339.04,400.06,127.1,120.8,0.583,306748.2,306748.2,5583,0,0,0,L,1122011218,0,123.14,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449601237,3899.00
12/08/2015 14:00,2,4.123,ACTIVE,216.90,358.88,60.007,1449601204,"201051344000569","219011344069620",30.43,22.50,0,338.44,401.56,127.1,120.7,0.592,314354.1,314354.1,5587,0,0,0,L,1122011218,0,123.14,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449601238,3900.00
12/08/2015 14:00,2,4.172,ACTIVE,216.90,360.38,59.986,1449601204,"201051344000983","219011344069620",30.28,21.80,0,338.44,400.36,128.0,121.6,0.614,309679.8,309679.8,5588,0,0,0,L,1122011218,0,123.59,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449601239,3901.00
12/08/2015 14:00,2,4.100,ACTIVE,217.13,358.88,59.986,1449601204,"201051344001158","219011344069620",30.14,21.00,0,338.74,403.37,125.2,118.9,0.588,305245.9,305245.9,5585,0,0,0,L,1122011218,0,123.36,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449601240,3902.00
12/08/2015 14:00,2,4.105,ACTIVE,217.13,360.08,59.975,1449601204,"201051344000576","219011344069620",30.28,21.80,0,338.74,403.37,125.9,119.6,0.579,307213.6,307213.6,5589,0,0,0,L,1122011218,0,123.59,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449601241,3903.00
12/08/2015 14:00,2,3.936,ACTIVE,213.29,362.19,59.986,1449601204,"274151322000087","219011344069620",29.26,37.30,0,333.33,380.52,116.6,110.6,0.433,554372.9,554372.9,162,0,0,0,L,1151911521,0,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449601242,3904.00
12/08/2015 14:15,2,4.070,ACTIVE,216.90,357.68,59.965,1449602103,"201051344000645","219011344069620",30.45,21.00,0,339.04,388.94,125.5,119.3,0.561,308004.9,308004.9,5590,0,0,0,L,1122011218,0,123.81,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449602104,3905.00
12/08/2015 14:15,2,3.822,ACTIVE,213.51,345.66,59.954,1449602103,"274151322000085","219011344069620",30.20,29.30,0,330.03,379.32,116.8,110.8,0.438,581612.4,581612.4,157,0,0,0,L,1151911521,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449602105,3906.00
12/08/2015 14:15,2,3.992,ACTIVE,216.22,357.38,59.954,1449602103,"201051344000633","219011344069620",30.65,22.30,0,338.74,388.64,123.9,117.7,0.588,300847.3,300847.3,5591,0,0,0,L,1122011218,0,123.59,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449602106,3907.00
12/08/2015 14:15,2,4.027,ACTIVE,216.90,358.58,59.954,1449602103,"201051344000469","219011344069620",30.55,19.30,0,338.14,389.54,124.7,118.4,0.588,301742.2,301742.2,5596,0,0,0,L,1122011218,0,123.14,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449602107,3908.00
12/08/2015 14:15,2,3.959,ACTIVE,214.19,354.07,59.965,1449602103,"201051344000646","219011344069620",30.87,22.80,0,334.24,385.33,123.7,117.5,0.592,306704.7,306704.7,10247,0,0,0,L,1122011218,0,123.14,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449602108,3909.00
12/08/2015 14:15,2,3.930,ACTIVE,213.29,348.36,59.944,1449602103,"274151322000052","219011344069620",30.14,28.80,0,333.63,373.01,120.0,113.9,0.464,589142.7,589142.7,157,0,0,0,L,1151911521,0,121.78,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449602109,3910.00
12/08/2015 14:15,2,4.080,ACTIVE,215.32,354.97,59.965,1449602103,"201051344000585","219011344069620",30.75,22.80,0,334.84,387.44,127.1,120.7,0.597,311309.5,311309.5,10256,0,0,0,L,1122011218,0,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449602109,3911.00
12/08/2015 14:15,2,3.826,ACTIVE,214.41,352.87,59.959,1449602103,"201051344001230","219011344069620",30.55,23.00,0,319.51,389.84,118.3,112.3,0.552,309832.3,309832.3,10276,0,0,0,L,1122011218,0,123.14,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449602110,3912.00
12/08/2015 14:15,2,3.990,ACTIVE,215.32,354.37,59.965,1449602103,"201051344000582","219011344069620",30.30,22.50,0,335.14,387.74,122.5,116.3,0.566,304609.1,304609.1,10248,0,0,0,L,1122011218,0,123.36,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449602111,3913.00
12/08/2015 14:15,2,3.963,ACTIVE,214.19,352.57,59.970,1449602103,"201051344000955","219011344069620",30.85,23.00,0,334.54,383.83,123.8,117.6,0.579,313413.8,313413.8,10245,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449602112,3914.00
12/08/2015 14:15,2,2.617,ACTIVE,213.29,444.54,59.949,1449602103,"274151322000094","219011344069620",40.75,33.00,0,407.57,478.51,107.7,102.0,0.424,475136.1,475136.1,160,0,0,0,L,1151911521,0,122.01,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449602114,3915.00
12/08/2015 14:15,2,4.023,ACTIVE,216.90,357.38,59.959,1449602103,"201051344000579","219011344069620",30.69,21.50,0,338.74,387.74,125.0,118.7,0.583,315336.1,315336.1,5589,0,0,0,L,1122011218,0,123.59,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449602114,3916.00
12/08/2015 14:15,2,4.012,ACTIVE,214.19,353.47,59.970,1449602103,"201051344000890","219011344069620",30.22,23.80,0,334.84,383.83,122.8,116.6,0.561,312022.5,312022.5,10257,0,0,0,L,1122011218,0,123.14,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449602115,3917.00
12/08/2015 14:15,2,4.016,ACTIVE,214.64,354.07,59.959,1449602103,"201051344000438","219011344069620",30.53,23.50,0,335.14,385.33,124.1,117.9,0.592,313728.3,313728.3,10251,0,0,0,L,1122011218,0,123.36,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449602116,3918.00
12/08/2015 14:15,2,3.994,ACTIVE,214.87,354.37,59.970,1449602103,"201051344000417","219011344069620",30.26,24.80,0,333.93,383.83,122.3,116.2,0.583,307859.0,307859.0,10253,0,0,0,L,1122011218,0,122.91,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449602117,3919.00
12/08/2015 14:15,2,3.924,ACTIVE,213.06,356.48,59.954,1449602103,"274151322000083","219011344069620",29.90,32.40,0,334.24,371.81,118.8,112.7,0.477,583665.2,583665.2,157,0,0,0,L,1151911521,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449602118,3920.00
12/08/2015 14:15,2,4.129,ACTIVE,213.96,358.88,59.959,1449602103,"274151322000076","219011344069620",30.97,28.30,0,335.44,374.81,129.4,123.0,0.504,619895.8,619895.8,157,0,0,0,L,1151911521,0,122.23,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449602119,3921.00
12/08/2015 14:15,2,4.031,ACTIVE,216.00,356.18,59.970,1449602103,"201051344000868","219011344069620",30.34,21.00,0,337.84,386.53,123.9,117.7,0.570,299531.2,299531.2,5588,0,0,0,L,1122011218,0,123.14,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449602120,3922.00
12/08/2015 14:15,2,4.098,ACTIVE,213.06,363.69,59.954,1449602103,"274151322000095","219011344069620",30.71,32.80,0,333.33,373.31,127.5,121.1,0.486,612860.6,612860.6,157,0,0,0,L,1151911521,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449602121,3923.00
12/08/2015 14:15,2,4.062,ACTIVE,216.67,358.58,59.970,1449602103,"201051344000988","219011344069620",30.28,20.70,0,337.54,388.34,124.6,118.4,0.579,299907.2,299907.2,5588,0,0,0,L,1122011218,0,123.36,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449602122,3924.00
12/08/2015 14:15,2,4.082,ACTIVE,214.87,353.77,59.986,1449602103,"201051344001025","219011344069620",30.42,22.30,0,335.14,383.53,125.8,119.5,0.575,311811.9,311811.9,10251,0,0,0,L,1122011218,0,122.91,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449602123,3925.00
12/08/2015 14:15,2,4.029,ACTIVE,216.45,356.48,59.970,1449602103,"201051344000458","219011344069620",30.67,21.30,0,339.65,387.14,125.2,118.9,0.601,309680.5,309680.5,5588,0,0,0,L,1122011218,0,123.59,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449602124,3926.00
12/08/2015 14:15,2,4.025,ACTIVE,217.13,358.88,59.965,1449602103,"201051344000853","219011344069620",30.73,19.80,0,339.95,391.04,125.3,119.0,0.588,306604.4,306604.4,5591,0,0,0,L,1122011218,0,124.04,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449602124,3927.00
12/08/2015 14:15,2,3.977,ACTIVE,214.41,354.07,59.959,1449602103,"201051344000685","219011344069620",30.38,23.80,0,335.14,382.93,122.3,116.2,0.597,313441.3,313441.3,10259,0,0,0,L,1122011218,0,123.59,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449602125,3928.00
12/08/2015 14:15,2,3.828,ACTIVE,215.09,354.37,59.981,1449602103,"201051344000917","219011344069620",30.73,24.00,0,320.11,391.04,119.2,113.1,0.566,311149.4,311149.4,10267,0,0,0,L,1122011218,0,123.14,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449602126,3929.00
12/08/2015 14:15,2,3.834,ACTIVE,214.41,354.37,59.959,1449602103,"201051344001145","219011344069620",30.59,22.80,0,319.51,391.34,118.8,112.8,0.557,314236.2,314236.2,10272,0,0,0,L,1122011218,0,122.91,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449602127,3930.00
12/08/2015 14:15,2,4.027,ACTIVE,215.32,354.67,59.970,1449602103,"201051344000651","219011344069620",30.40,22.80,0,336.34,386.23,123.9,117.7,0.570,308271.1,308271.1,10254,0,0,0,L,1122011218,0,123.81,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449602128,3931.00
12/08/2015 14:15,2,3.797,ACTIVE,213.06,354.67,59.959,1449602103,"274151322000088","219011344069620",30.12,28.50,0,329.13,379.32,115.8,109.8,0.433,566786.9,566786.9,157,0,0,0,L,1151911521,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449602129,3932.00
12/08/2015 14:15,2,2.541,ACTIVE,213.96,449.65,59.949,1449602103,"274151322000068","219011344069620",42.12,29.80,0,409.68,473.70,107.6,102.0,0.407,475015.6,475015.6,160,0,0,0,L,1151911521,0,122.68,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449602130,3933.00
12/08/2015 14:15,2,3.936,ACTIVE,214.87,353.77,59.959,1449602103,"201051344001135","219011344069620",30.59,23.50,0,334.84,382.93,121.9,115.7,0.575,304948.1,304948.1,10246,0,0,0,L,1122011218,0,123.36,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449602131,3934.00
12/08/2015 14:15,2,3.982,ACTIVE,215.32,356.18,59.959,1449602103,"201051344000594","219011344069620",30.42,22.80,0,337.54,387.44,122.7,116.5,0.566,310858.6,310858.6,5590,0,0,0,L,1122011218,0,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449602132,3935.00
12/08/2015 14:15,2,3.938,ACTIVE,215.09,353.47,59.959,1449602103,"201051344001203","219011344069620",30.34,22.00,0,337.54,385.33,120.9,114.8,0.566,311208.1,311208.1,10256,0,0,0,L,1122011218,0,123.81,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449602133,3936.00
12/08/2015 14:15,2,3.824,ACTIVE,213.29,358.58,59.965,1449602103,"274151322000054","219011344069620",30.24,31.50,0,333.93,373.01,117.0,111.1,0.451,578857.7,578857.7,157,0,0,0,L,1151911521,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449602134,3937.00
12/08/2015 14:15,2,3.945,ACTIVE,216.22,354.67,59.965,1449602103,"201051344000867","219011344069620",30.28,22.80,0,339.04,386.53,121.0,114.8,0.561,299989.9,299989.9,5586,0,0,0,L,1122011218,0,123.59,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449602135,3938.00
12/08/2015 14:15,2,3.742,ACTIVE,215.09,354.07,59.959,1449602103,"201051344001093","219011344069620",30.63,21.80,0,319.51,390.44,116.1,110.2,0.530,309279.1,309279.1,10268,0,0,0,L,1122011218,0,123.14,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449602136,3939.00
12/08/2015 14:15,2,3.938,ACTIVE,216.45,355.88,59.949,1449602103,"201051344000900","219011344069620",30.67,20.00,0,339.04,387.44,122.3,116.2,0.561,313084.7,313084.7,5596,0,0,0,L,1122011218,0,123.59,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449602137,3940.00
12/08/2015 14:15,2,3.957,ACTIVE,216.67,357.38,59.959,1449602103,"201051344000648","219011344069620",30.38,18.70,0,339.65,387.44,121.8,115.6,0.566,306772.3,306772.3,5584,0,0,0,L,1122011218,0,123.14,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449602138,3941.00
12/08/2015 14:15,2,3.963,ACTIVE,216.67,355.88,59.965,1449602103,"201051344000569","219011344069620",30.45,21.30,0,339.34,386.53,122.2,116.1,0.570,314378.3,314378.3,5588,0,0,0,L,1122011218,0,123.14,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449602139,3942.00
12/08/2015 14:15,2,3.918,ACTIVE,216.67,356.18,59.970,1449602103,"201051344000983","219011344069620",31.01,20.30,0,339.04,387.14,123.2,117.0,0.592,309704.2,309704.2,5589,0,0,0,L,1122011218,0,123.59,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449602139,3943.00
12/08/2015 14:15,2,3.926,ACTIVE,216.90,355.28,59.965,1449602103,"201051344001158","219011344069620",30.47,19.30,0,339.04,386.83,121.1,115.0,0.579,305269.8,305269.8,5586,0,0,0,L,1122011218,0,123.59,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449602140,3944.00
12/08/2015 14:15,2,3.947,ACTIVE,216.90,357.38,59.959,1449602103,"201051344000576","219011344069620",30.47,20.00,0,338.74,387.14,121.9,115.7,0.561,307237.6,307237.6,5590,0,0,0,L,1122011218,0,123.81,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449602141,3945.00
12/08/2015 14:15,2,3.732,ACTIVE,213.29,346.26,59.959,1449602103,"274151322000087","219011344069620",29.94,36.30,0,328.22,378.72,113.1,107.2,0.415,554395.0,554395.0,163,0,0,0,L,1151911521,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449602142,3946.00
12/08/2015 14:30,2,3.012,ACTIVE,215.77,353.47,59.970,1449603003,"201051344000645","219011344069620",30.45,19.80,0,329.13,387.14,92.9,87.8,0.411,308031.3,308031.3,5591,0,0,0,L,1122011218,0,123.36,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449603004,3947.00
12/08/2015 14:30,2,2.816,ACTIVE,213.06,350.77,59.954,1449603003,"274151322000085","219011344069620",30.26,28.50,0,321.61,372.11,86.2,81.3,0.323,581636.9,581636.9,158,0,0,0,L,1151911521,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449603005,3948.00
12/08/2015 14:30,2,2.984,ACTIVE,215.77,353.47,59.975,1449603003,"201051344000633","219011344069620",30.32,20.30,0,327.32,390.14,91.7,86.5,0.433,300873.3,300873.3,5592,0,0,0,L,1122011218,0,123.36,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449603006,3949.00
12/08/2015 14:30,2,3.002,ACTIVE,216.00,353.77,60.002,1449603003,"201051344000469","219011344069620",30.24,17.80,0,328.82,387.44,91.9,86.7,0.433,301768.4,301768.4,5597,0,0,0,L,1122011218,0,122.68,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449603007,3950.00
12/08/2015 14:30,2,2.965,ACTIVE,213.96,350.77,59.954,1449603003,"201051344000646","219011344069620",30.40,22.50,0,324.92,385.03,91.2,86.1,0.429,306730.7,306730.7,10248,0,0,0,L,1122011218,0,123.14,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449603008,3951.00
12/08/2015 14:30,2,2.893,ACTIVE,212.83,356.78,59.965,1449603003,"274151322000052","219011344069620",30.16,27.50,0,321.01,374.51,88.3,83.3,0.345,589167.9,589167.9,158,0,0,0,L,1151911521,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449603009,3952.00
12/08/2015 14:30,2,3.053,ACTIVE,214.64,351.37,59.970,1449603003,"201051344000585","219011344069620",30.36,21.80,0,328.52,385.63,93.8,88.6,0.438,311336.3,311336.3,10257,0,0,0,L,1122011218,0,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449603009,3953.00
12/08/2015 14:30,2,2.803,ACTIVE,213.74,350.17,59.970,1449603003,"201051344001230","219011344069620",30.47,22.80,0,329.43,382.03,86.6,81.6,0.398,309857.1,309857.1,10277,0,0,0,L,1122011218,0,122.91,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449603010,3954.00
12/08/2015 14:30,2,2.938,ACTIVE,214.87,351.67,59.965,1449603003,"201051344000582","219011344069620",30.12,22.00,0,324.92,385.93,89.5,84.5,0.411,304634.8,304634.8,10249,0,0,0,L,1122011218,0,123.14,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449603011,3955.00
12/08/2015 14:30,2,2.936,ACTIVE,213.74,349.56,59.965,1449603003,"201051344000955","219011344069620",30.38,23.00,0,326.72,384.13,90.5,85.4,0.433,313439.8,313439.8,10246,0,0,0,L,1122011218,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449603012,3956.00
12/08/2015 14:30,2,1.842,ACTIVE,212.61,445.75,59.970,1449603003,"274151322000094","219011344069620",41.13,32.60,0,413.29,468.89,77.1,72.5,0.552,475158.5,475158.5,161,0,0,0,L,1151911521,0,121.55,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449603013,3957.00
12/08/2015 14:30,2,2.949,ACTIVE,216.00,352.27,59.975,1449603003,"201051344000579","219011344069620",30.51,20.00,0,330.03,387.74,91.2,86.1,0.415,315362.3,315362.3,5590,0,0,0,L,1122011218,0,123.14,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449603014,3958.00
12/08/2015 14:30,2,2.902,ACTIVE,213.96,350.47,59.970,1449603003,"201051344000890","219011344069620",30.38,23.80,0,323.41,384.13,89.4,84.3,0.411,312048.3,312048.3,10258,0,0,0,L,1122011218,0,123.14,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449603015,3959.00
12/08/2015 14:30,2,2.908,ACTIVE,214.19,350.17,59.991,1449603003,"201051344000438","219011344069620",30.51,22.50,0,329.43,386.53,89.9,84.9,0.420,313754.4,313754.4,10252,0,0,0,L,1122011218,0,123.14,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449603016,3960.00
12/08/2015 14:30,2,2.896,ACTIVE,214.19,349.86,59.970,1449603003,"201051344000417","219011344069620",30.24,23.50,0,326.72,383.53,88.7,83.7,0.420,307884.7,307884.7,10254,0,0,0,L,1122011218,0,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449603017,3961.00
12/08/2015 14:30,2,2.812,ACTIVE,212.83,347.16,59.991,1449603003,"274151322000083","219011344069620",30.06,32.40,0,321.31,373.61,85.6,80.7,0.345,583690.1,583690.1,158,0,0,0,L,1151911521,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449603018,3962.00
12/08/2015 14:30,2,2.984,ACTIVE,213.29,349.86,59.970,1449603003,"274151322000076","219011344069620",30.85,27.50,0,327.32,377.52,93.2,88.0,0.367,619923.0,619923.0,158,0,0,0,L,1151911521,0,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449603018,3963.00
12/08/2015 14:30,2,2.910,ACTIVE,215.09,352.27,59.970,1449603003,"201051344000868","219011344069620",30.18,20.00,0,328.22,385.93,89.0,84.0,0.407,299557.1,299557.1,5589,0,0,0,L,1122011218,0,122.68,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449603019,3964.00
12/08/2015 14:30,2,2.961,ACTIVE,212.83,358.28,59.991,1449603003,"274151322000095","219011344069620",30.40,31.80,0,324.32,374.81,91.2,86.1,0.345,612887.3,612887.3,158,0,0,0,L,1151911521,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449603020,3965.00
12/08/2015 14:30,2,2.908,ACTIVE,215.32,353.47,60.012,1449603003,"201051344000988","219011344069620",30.24,19.80,0,327.32,389.84,89.2,84.1,0.424,299933.2,299933.2,5589,0,0,0,L,1122011218,0,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449603021,3966.00
12/08/2015 14:30,2,2.918,ACTIVE,214.19,349.56,59.970,1449603003,"201051344001025","219011344069620",30.53,21.80,0,328.22,385.93,90.2,85.2,0.411,311838.3,311838.3,10252,0,0,0,L,1122011218,0,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449603022,3967.00
12/08/2015 14:30,2,2.906,ACTIVE,215.54,352.57,59.975,1449603003,"201051344000458","219011344069620",30.47,20.70,0,329.73,385.93,89.8,84.8,0.429,309706.7,309706.7,5589,0,0,0,L,1122011218,0,123.14,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449603023,3968.00
12/08/2015 14:30,2,2.877,ACTIVE,216.00,353.77,59.975,1449603003,"201051344000853","219011344069620",30.73,18.70,0,329.13,388.64,89.5,84.5,0.411,306630.7,306630.7,5592,0,0,0,L,1122011218,0,123.59,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449603024,3969.00
12/08/2015 14:30,2,2.820,ACTIVE,213.96,350.17,59.981,1449603003,"201051344000685","219011344069620",30.51,22.80,0,324.92,385.93,87.2,82.2,0.429,313467.0,313467.0,10260,0,0,0,L,1122011218,0,123.36,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449603025,3970.00
12/08/2015 14:30,2,2.789,ACTIVE,214.19,350.47,59.965,1449603003,"201051344000917","219011344069620",30.16,22.80,0,326.12,385.03,85.1,80.2,0.398,311174.5,311174.5,10268,0,0,0,L,1122011218,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449603026,3971.00
12/08/2015 14:30,2,2.742,ACTIVE,213.74,349.26,59.959,1449603003,"201051344001145","219011344069620",30.49,22.00,0,327.32,385.03,84.7,79.9,0.393,314261.2,314261.2,10273,0,0,0,L,1122011218,0,122.68,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449603026,3972.00
12/08/2015 14:30,2,2.885,ACTIVE,214.41,350.47,59.970,1449603003,"201051344000651","219011344069620",30.30,22.00,0,327.62,386.53,88.5,83.5,0.407,308297.4,308297.4,10255,0,0,0,L,1122011218,0,123.36,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449603027,3973.00
12/08/2015 14:30,2,2.703,ACTIVE,212.61,345.36,59.959,1449603003,"274151322000088","219011344069620",30.10,26.80,0,321.91,372.71,82.3,77.5,0.309,566811.4,566811.4,158,0,0,0,L,1151911521,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449603028,3974.00
12/08/2015 14:30,2,1.912,ACTIVE,213.51,439.13,59.959,1449603003,"274151322000068","219011344069620",40.26,29.30,0,413.59,470.39,78.0,73.4,0.539,475038.6,475038.6,161,0,0,0,L,1151911521,0,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449603029,3975.00
12/08/2015 14:30,2,2.836,ACTIVE,213.96,349.26,59.996,1449603003,"201051344001135","219011344069620",30.36,23.00,0,326.42,385.03,87.2,82.3,0.407,304974.0,304974.0,10247,0,0,0,L,1122011218,0,122.68,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449603030,3976.00
12/08/2015 14:30,2,2.852,ACTIVE,214.64,351.67,59.970,1449603003,"201051344000594","219011344069620",30.38,22.50,0,328.52,387.14,87.7,82.8,0.402,310884.7,310884.7,5591,0,0,0,L,1122011218,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449603031,3977.00
12/08/2015 14:30,2,2.797,ACTIVE,214.19,349.56,59.970,1449603003,"201051344001203","219011344069620",30.49,21.00,0,329.73,385.93,86.4,81.5,0.398,311233.9,311233.9,10257,0,0,0,L,1122011218,0,123.36,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449603032,3978.00
12/08/2015 14:30,2,2.770,ACTIVE,212.61,351.97,59.959,1449603003,"274151322000054","219011344069620",29.86,29.80,0,320.41,374.51,83.6,78.8,0.314,578882.6,578882.6,158,0,0,0,L,1151911521,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449603033,3979.00
12/08/2015 14:30,2,2.822,ACTIVE,215.09,351.07,59.965,1449603003,"201051344000867","219011344069620",30.32,22.30,0,327.92,385.63,86.7,81.7,0.393,300015.6,300015.6,5587,0,0,0,L,1122011218,0,123.14,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449603034,3980.00
12/08/2015 14:30,2,2.674,ACTIVE,214.19,350.77,59.975,1449603003,"201051344001093","219011344069620",30.77,21.00,0,327.02,383.53,83.4,78.6,0.380,309303.9,309303.9,10269,0,0,0,L,1122011218,0,122.91,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449603035,3981.00
12/08/2015 14:30,2,2.840,ACTIVE,215.32,352.57,59.938,1449603003,"201051344000900","219011344069620",30.42,19.80,0,329.43,386.83,87.5,82.5,0.407,313110.7,313110.7,5597,0,0,0,L,1122011218,0,122.91,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449603036,3982.00
12/08/2015 14:30,2,2.850,ACTIVE,215.54,351.97,59.933,1449603003,"201051344000648","219011344069620",30.28,18.00,0,328.22,386.53,87.4,82.5,0.402,306798.1,306798.1,5585,0,0,0,L,1122011218,0,122.46,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449603037,3983.00
12/08/2015 14:30,2,2.830,ACTIVE,215.54,351.67,59.981,1449603003,"201051344000569","219011344069620",30.63,20.00,0,328.82,389.54,87.7,82.8,0.407,314404.2,314404.2,5589,0,0,0,L,1122011218,0,122.68,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449603038,3984.00
12/08/2015 14:30,2,2.861,ACTIVE,215.54,351.67,59.970,1449603003,"201051344000983","219011344069620",30.49,19.30,0,332.13,387.74,88.5,83.5,0.420,309730.3,309730.3,5590,0,0,0,L,1122011218,0,122.91,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449603039,3985.00
12/08/2015 14:30,2,2.832,ACTIVE,215.77,351.97,59.965,1449603003,"201051344001158","219011344069620",30.24,19.00,0,329.13,387.14,86.8,81.9,0.411,305295.5,305295.5,5587,0,0,0,L,1122011218,0,122.91,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449603040,3986.00
12/08/2015 14:30,2,2.846,ACTIVE,215.77,353.47,59.970,1449603003,"201051344000576","219011344069620",30.28,19.50,0,328.22,389.84,87.3,82.4,0.407,307263.5,307263.5,5591,0,0,0,L,1122011218,0,123.14,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449603041,3987.00
12/08/2015 14:30,2,2.684,ACTIVE,212.83,353.47,59.970,1449603003,"274151322000087","219011344069620",29.66,35.00,0,322.21,372.41,80.6,75.9,0.296,554419.0,554419.0,164,0,0,0,L,1151911521,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449603042,3988.00
12/08/2015 14:45,2,2.414,ACTIVE,214.87,362.79,59.944,1449603904,"201051344000645","219011344069620",30.32,17.00,0,320.11,395.55,74.1,69.6,0.583,308049.6,308049.6,5592,0,0,0,L,1122011218,0,122.68,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449603905,3989.00
12/08/2015 14:45,2,2.250,ACTIVE,212.38,363.09,59.880,1449603904,"274151322000085","219011344069620",30.22,24.80,0,328.82,379.62,68.8,64.4,0.473,581653.8,581653.8,159,0,0,0,L,1151911521,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449603906,3990.00
12/08/2015 14:45,2,2.379,ACTIVE,214.87,363.09,59.933,1449603904,"201051344000633","219011344069620",30.47,17.80,0,320.71,397.66,73.4,69.0,0.619,300891.5,300891.5,5593,0,0,0,L,1122011218,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449603907,3991.00
12/08/2015 14:45,2,2.381,ACTIVE,214.87,366.40,59.938,1449603904,"201051344000469","219011344069620",30.61,15.80,0,319.81,398.26,73.8,69.3,0.614,301786.6,301786.6,5598,0,0,0,L,1122011218,0,122.01,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449603908,3992.00
