ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/08/2015 14:45,2,2.357,ACTIVE,213.06,359.78,59.917,1449603904,"201051344000646","219011344069620",30.71,19.50,0,316.20,391.34,73.3,68.9,0.614,306748.8,306748.8,10249,0,0,0,L,1122011218,0,122.46,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449603909,3993.00
12/08/2015 14:45,2,2.311,ACTIVE,211.70,363.39,59.907,1449603904,"274151322000052","219011344069620",30.24,23.30,0,327.02,379.62,70.8,66.5,0.473,589185.4,589185.4,159,0,0,0,L,1151911521,0,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449603910,3994.00
12/08/2015 14:45,2,2.439,ACTIVE,213.74,361.89,59.970,1449603904,"201051344000585","219011344069620",30.71,19.30,0,320.41,395.25,75.9,71.3,0.636,311355.0,311355.0,10258,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449603911,3995.00
12/08/2015 14:45,2,2.275,ACTIVE,213.06,358.28,60.034,1449603904,"201051344001230","219011344069620",30.61,19.80,0,317.40,388.34,70.6,66.2,0.575,309874.4,309874.4,10278,0,0,0,L,1122011218,0,122.68,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449603912,3996.00
12/08/2015 14:45,2,2.379,ACTIVE,213.74,360.69,59.928,1449603904,"201051344000582","219011344069620",30.16,19.80,0,318.30,396.45,72.7,68.2,0.588,304652.7,304652.7,10250,0,0,0,L,1122011218,0,122.68,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449603912,3997.00
12/08/2015 14:45,2,2.365,ACTIVE,213.06,359.18,59.954,1449603904,"201051344000955","219011344069620",30.77,20.30,0,318.91,390.44,73.8,69.3,0.623,313457.9,313457.9,10247,0,0,0,L,1122011218,0,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449603913,3998.00
12/08/2015 14:45,2,1.480,ACTIVE,212.16,447.55,59.959,1449603904,"274151322000094","219011344069620",41.71,28.00,0,408.48,473.40,63.1,59.0,0.446,475174.1,475174.1,162,0,0,0,L,1151911521,0,121.33,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449603914,3999.00
12/08/2015 14:45,2,2.416,ACTIVE,214.87,364.29,59.975,1449603904,"201051344000579","219011344069620",30.61,17.30,0,323.72,394.65,74.9,70.4,0.623,315380.8,315380.8,5591,0,0,0,L,1122011218,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449603915,4000.00
12/08/2015 14:45,2,2.385,ACTIVE,213.06,358.88,60.018,1449603904,"201051344000890","219011344069620",30.51,20.70,0,319.81,391.04,73.8,69.3,0.597,312066.3,312066.3,10259,0,0,0,L,1122011218,0,122.46,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449603916,4001.00
12/08/2015 14:45,2,2.359,ACTIVE,213.29,360.99,59.954,1449603904,"201051344000438","219011344069620",30.95,20.00,0,318.61,394.65,73.9,69.4,0.614,313772.5,313772.5,10253,0,0,0,L,1122011218,0,122.46,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449603917,4002.00
12/08/2015 14:45,2,2.375,ACTIVE,213.29,360.08,59.981,1449603904,"201051344000417","219011344069620",30.45,20.70,0,318.30,390.44,73.2,68.8,0.614,307902.6,307902.6,10255,0,0,0,L,1122011218,0,122.23,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449603918,4003.00
12/08/2015 14:45,2,2.309,ACTIVE,211.93,362.49,59.975,1449603904,"274151322000083","219011344069620",30.16,27.30,0,327.62,379.92,70.4,66.0,0.521,583707.4,583707.4,159,0,0,0,L,1151911521,0,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449603919,4004.00
12/08/2015 14:45,2,2.447,ACTIVE,212.83,349.86,59.959,1449603904,"274151322000076","219011344069620",30.87,23.30,0,329.73,380.82,76.5,71.9,0.539,619941.8,619941.8,159,0,0,0,L,1151911521,0,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449603920,4005.00
12/08/2015 14:45,2,2.393,ACTIVE,214.19,363.09,59.965,1449603904,"201051344000868","219011344069620",30.53,17.30,0,320.11,396.45,74.0,69.5,0.597,299575.2,299575.2,5590,0,0,0,L,1122011218,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449603920,4006.00
12/08/2015 14:45,2,2.443,ACTIVE,212.16,366.10,60.002,1449603904,"274151322000095","219011344069620",30.47,27.50,0,327.02,379.02,75.5,70.9,0.526,612905.7,612905.7,159,0,0,0,L,1151911521,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449603921,4007.00
12/08/2015 14:45,2,2.402,ACTIVE,214.87,364.59,59.996,1449603904,"201051344000988","219011344069620",30.40,17.00,0,321.01,398.26,73.9,69.4,0.614,299951.3,299951.3,5590,0,0,0,L,1122011218,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449603922,4008.00
12/08/2015 14:45,2,2.451,ACTIVE,213.51,360.38,59.965,1449603904,"201051344001025","219011344069620",30.28,19.00,0,320.41,391.64,75.1,70.6,0.610,311856.7,311856.7,10253,0,0,0,L,1122011218,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449603923,4009.00
12/08/2015 14:45,2,2.424,ACTIVE,214.87,362.19,59.970,1449603904,"201051344000458","219011344069620",30.55,17.80,0,318.61,395.55,75.0,70.5,0.636,309725.1,309725.1,5590,0,0,0,L,1122011218,0,122.68,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449603924,4010.00
12/08/2015 14:45,2,2.414,ACTIVE,215.32,364.59,59.928,1449603904,"201051344000853","219011344069620",30.73,16.70,0,327.92,395.85,75.1,70.6,0.628,306649.1,306649.1,5593,0,0,0,L,1122011218,0,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449603925,4011.00
12/08/2015 14:45,2,2.375,ACTIVE,213.06,359.78,59.970,1449603904,"201051344000685","219011344069620",30.53,20.00,0,316.80,392.55,73.5,69.0,0.636,313484.9,313484.9,10261,0,0,0,L,1122011218,0,122.91,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449603926,4012.00
12/08/2015 14:45,2,2.324,ACTIVE,213.51,359.78,60.018,1449603904,"201051344000917","219011344069620",30.69,21.00,0,320.41,393.75,72.3,67.9,0.601,311192.1,311192.1,10269,0,0,0,L,1122011218,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449603927,4013.00
12/08/2015 14:45,2,2.326,ACTIVE,213.29,359.78,59.944,1449603904,"201051344001145","219011344069620",30.71,19.30,0,319.81,393.15,72.3,67.9,0.601,314278.7,314278.7,10274,0,0,0,L,1122011218,0,122.46,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449603928,4014.00
12/08/2015 14:45,2,2.412,ACTIVE,213.74,361.59,59.959,1449603904,"201051344000651","219011344069620",30.65,19.30,0,323.72,397.05,74.9,70.4,0.610,308315.6,308315.6,10256,0,0,0,L,1122011218,0,122.91,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449603929,4015.00
12/08/2015 14:45,2,2.281,ACTIVE,211.93,354.07,60.002,1449603904,"274151322000088","219011344069620",30.08,23.30,0,327.02,379.32,69.4,65.0,0.473,566828.3,566828.3,159,0,0,0,L,1151911521,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449603930,4016.00
12/08/2015 14:45,2,1.527,ACTIVE,212.83,451.16,59.949,1449603904,"274151322000068","219011344069620",41.87,24.50,0,404.57,480.91,64.8,60.6,0.438,475054.5,475054.5,162,0,0,0,L,1151911521,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449603931,4017.00
12/08/2015 14:45,2,2.434,ACTIVE,213.29,359.18,59.949,1449603904,"201051344001135","219011344069620",30.20,19.80,0,318.61,391.04,74.4,69.9,0.610,304992.2,304992.2,10248,0,0,0,L,1122011218,0,122.46,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449603932,4018.00
12/08/2015 14:45,2,2.416,ACTIVE,213.74,361.59,60.012,1449603904,"201051344000594","219011344069620",30.73,19.30,0,319.81,395.85,75.2,70.7,0.614,310903.0,310903.0,5592,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449603933,4019.00
12/08/2015 14:45,2,2.361,ACTIVE,213.51,360.08,59.954,1449603904,"201051344001203","219011344069620",30.89,18.70,0,319.21,396.15,73.9,69.4,0.610,311251.9,311251.9,10258,0,0,0,L,1122011218,0,122.91,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449603934,4020.00
12/08/2015 14:45,2,2.328,ACTIVE,212.16,348.66,59.965,1449603904,"274151322000054","219011344069620",30.14,25.30,0,327.02,380.52,71.1,66.7,0.482,578899.9,578899.9,159,0,0,0,L,1151911521,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449603935,4021.00
12/08/2015 14:45,2,2.381,ACTIVE,214.64,361.29,59.986,1449603904,"201051344000867","219011344069620",30.75,19.30,0,321.61,396.45,74.2,69.6,0.610,300033.6,300033.6,5588,0,0,0,L,1122011218,0,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449603935,4022.00
12/08/2015 14:45,2,2.314,ACTIVE,213.51,360.38,59.938,1449603904,"201051344001093","219011344069620",30.51,19.00,0,319.81,392.85,71.5,67.1,0.583,309321.3,309321.3,10270,0,0,0,L,1122011218,0,122.46,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449603936,4023.00
12/08/2015 14:45,2,2.398,ACTIVE,214.19,360.69,59.949,1449603904,"201051344000900","219011344069620",30.59,16.70,0,321.01,397.05,74.3,69.8,0.592,313128.8,313128.8,5598,0,0,0,L,1122011218,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449603937,4024.00
12/08/2015 14:45,2,2.432,ACTIVE,214.64,362.19,59.996,1449603904,"201051344000648","219011344069620",30.28,15.50,0,320.41,397.96,74.6,70.1,0.601,306816.3,306816.3,5586,0,0,0,L,1122011218,0,122.01,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449603938,4025.00
12/08/2015 14:45,2,2.408,ACTIVE,214.87,362.79,60.018,1449603904,"201051344000569","219011344069620",30.73,17.80,0,321.61,397.05,75.0,70.4,0.619,314422.5,314422.5,5590,0,0,0,L,1122011218,0,122.01,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449603939,4026.00
12/08/2015 14:45,2,2.400,ACTIVE,214.64,364.89,59.954,1449603904,"201051344000983","219011344069620",30.99,17.30,0,323.11,395.55,75.3,70.8,0.623,309748.7,309748.7,5591,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449603940,4027.00
12/08/2015 14:45,2,2.414,ACTIVE,214.64,364.29,59.880,1449603904,"201051344001158","219011344069620",30.24,16.30,0,321.31,397.05,73.9,69.4,0.601,305313.5,305313.5,5588,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449603941,4028.00
12/08/2015 14:45,2,2.410,ACTIVE,215.09,364.59,59.949,1449603904,"201051344000576","219011344069620",30.43,17.30,0,321.01,397.05,74.3,69.8,0.610,307281.6,307281.6,5592,0,0,0,L,1122011218,0,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449603942,4029.00
12/08/2015 14:45,2,2.287,ACTIVE,211.93,347.76,59.954,1449603904,"274151322000087","219011344069620",29.80,30.80,0,328.22,378.42,69.0,64.6,0.446,554435.6,554435.6,165,0,0,0,L,1151911521,0,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449603943,4030.00
12/08/2015 15:00,2,1.311,ACTIVE,214.19,351.67,59.975,1449604803,"201051344000645","219011344069620",30.55,15.30,0,335.44,394.05,40.6,37.2,0.318,308062.4,308062.4,5593,0,0,0,L,1122011218,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449604804,4031.00
12/08/2015 15:00,2,1.223,ACTIVE,212.38,350.77,59.981,1449604803,"274151322000085","219011344069620",29.84,22.50,0,336.04,375.41,36.9,33.7,0.239,581665.6,581665.6,160,0,0,0,L,1151911521,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449604805,4032.00
12/08/2015 15:00,2,1.307,ACTIVE,214.19,352.87,59.975,1449604803,"201051344000633","219011344069620",30.53,16.00,0,333.93,394.65,40.4,37.1,0.331,300904.1,300904.1,5594,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449604806,4033.00
12/08/2015 15:00,2,1.314,ACTIVE,213.96,351.67,59.928,1449604803,"201051344000469","219011344069620",30.61,14.30,0,333.93,396.45,40.8,37.5,0.331,301799.4,301799.4,5599,0,0,0,L,1122011218,0,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449604807,4034.00
12/08/2015 15:00,2,1.309,ACTIVE,212.38,349.56,59.975,1449604803,"201051344000646","219011344069620",30.28,17.50,0,335.74,389.54,40.2,36.8,0.327,306761.4,306761.4,10250,0,0,0,L,1122011218,0,122.23,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449604808,4035.00
12/08/2015 15:00,2,1.250,ACTIVE,211.93,349.26,59.965,1449604803,"274151322000052","219011344069620",30.00,21.00,0,333.93,376.01,38.0,34.8,0.261,589197.4,589197.4,160,0,0,0,L,1151911521,0,121.10,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449604809,4036.00
12/08/2015 15:00,2,1.357,ACTIVE,213.06,349.86,59.928,1449604803,"201051344000585","219011344069620",30.24,17.30,0,336.04,395.25,41.6,38.2,0.331,311368.0,311368.0,10259,0,0,0,L,1122011218,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449604810,4037.00
12/08/2015 15:00,2,1.266,ACTIVE,212.61,348.06,59.991,1449604803,"201051344001230","219011344069620",30.14,17.80,0,334.54,386.53,38.6,35.4,0.305,309886.5,309886.5,10279,0,0,0,L,1122011218,0,122.23,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449604811,4038.00
12/08/2015 15:00,2,1.295,ACTIVE,213.06,350.17,59.970,1449604803,"201051344000582","219011344069620",30.10,18.00,0,336.94,394.35,39.5,36.2,0.314,304665.1,304665.1,10251,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449604811,4039.00
12/08/2015 15:00,2,1.305,ACTIVE,212.38,348.36,59.975,1449604803,"201051344000955","219011344069620",30.71,18.00,0,335.14,389.24,40.6,37.2,0.331,313470.6,313470.6,10248,0,0,0,L,1122011218,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449604812,4040.00
12/08/2015 15:00,2,0.826,ACTIVE,212.16,427.11,59.981,1449604803,"274151322000094","219011344069620",40.37,25.80,0,336.64,468.29,33.4,30.3,0.221,475184.7,475184.7,163,0,0,0,L,1151911521,0,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449604813,4041.00
12/08/2015 15:00,2,1.324,ACTIVE,213.74,351.37,59.970,1449604803,"201051344000579","219011344069620",30.77,15.80,0,334.84,394.05,41.3,38.0,0.331,315393.6,315393.6,5592,0,0,0,L,1122011218,0,122.23,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449604814,4042.00
12/08/2015 15:00,2,1.311,ACTIVE,212.38,348.36,59.986,1449604803,"201051344000890","219011344069620",30.59,18.70,0,335.14,389.84,40.6,37.3,0.318,312079.0,312079.0,10260,0,0,0,L,1122011218,0,122.23,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449604815,4043.00
12/08/2015 15:00,2,1.307,ACTIVE,212.83,349.26,59.981,1449604803,"201051344000438","219011344069620",30.43,17.80,0,336.34,391.64,40.2,36.9,0.327,313785.1,313785.1,10254,0,0,0,L,1122011218,0,122.23,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449604816,4044.00
12/08/2015 15:00,2,1.314,ACTIVE,212.61,348.96,59.986,1449604803,"201051344000417","219011344069620",30.28,18.70,0,335.14,389.24,40.3,37.0,0.331,307915.2,307915.2,10256,0,0,0,L,1122011218,0,121.78,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449604817,4045.00
12/08/2015 15:00,2,1.223,ACTIVE,212.38,350.77,59.986,1449604803,"274151322000083","219011344069620",29.90,24.00,0,335.44,376.31,37.0,33.8,0.252,583719.2,583719.2,160,0,0,0,L,1151911521,0,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449604818,4046.00
12/08/2015 15:00,2,1.312,ACTIVE,212.61,353.77,59.975,1449604803,"274151322000076","219011344069620",30.32,20.70,0,336.94,379.62,40.3,37.0,0.283,619954.7,619954.7,160,0,0,0,L,1151911521,0,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449604819,4047.00
12/08/2015 15:00,2,1.318,ACTIVE,213.29,350.47,59.970,1449604803,"201051344000868","219011344069620",30.08,15.80,0,337.54,394.65,40.2,36.9,0.314,299587.8,299587.8,5591,0,0,0,L,1122011218,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449604819,4048.00
12/08/2015 15:00,2,1.289,ACTIVE,212.16,350.17,59.975,1449604803,"274151322000095","219011344069620",30.16,24.30,0,334.84,378.72,39.4,36.1,0.261,612918.3,612918.3,160,0,0,0,L,1151911521,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449604820,4049.00
12/08/2015 15:00,2,1.295,ACTIVE,213.51,352.57,59.975,1449604803,"201051344000988","219011344069620",30.28,15.00,0,333.33,394.35,39.7,36.4,0.327,299963.8,299963.8,5591,0,0,0,L,1122011218,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449604821,4050.00
12/08/2015 15:00,2,1.307,ACTIVE,212.61,348.66,59.975,1449604803,"201051344001025","219011344069620",30.55,17.00,0,335.74,392.25,40.5,37.1,0.314,311869.4,311869.4,10254,0,0,0,L,1122011218,0,121.78,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449604822,4051.00
12/08/2015 15:00,2,1.320,ACTIVE,213.51,350.77,59.975,1449604803,"201051344000458","219011344069620",30.26,15.80,0,336.34,395.25,40.5,37.2,0.327,309737.8,309737.8,5591,0,0,0,L,1122011218,0,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449604823,4052.00
12/08/2015 15:00,2,1.297,ACTIVE,214.19,352.87,59.965,1449604803,"201051344000853","219011344069620",30.77,15.00,0,337.24,394.65,40.5,37.2,0.327,306661.8,306661.8,5594,0,0,0,L,1122011218,0,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449604825,4053.00
12/08/2015 15:00,2,1.273,ACTIVE,212.61,349.86,59.965,1449604803,"201051344000685","219011344069620",30.30,18.00,0,335.44,390.44,39.1,35.8,0.331,313497.2,313497.2,10262,0,0,0,L,1122011218,0,122.68,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449604826,4054.00
12/08/2015 15:00,2,1.250,ACTIVE,212.83,349.56,60.007,1449604803,"201051344000917","219011344069620",30.43,19.00,0,336.34,391.34,38.6,35.3,0.301,311204.2,311204.2,10270,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449604827,4055.00
12/08/2015 15:00,2,1.254,ACTIVE,212.83,348.96,59.954,1449604803,"201051344001145","219011344069620",30.45,17.30,0,336.64,389.84,38.7,35.4,0.314,314290.9,314290.9,10275,0,0,0,L,1122011218,0,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449604827,4056.00
12/08/2015 15:00,2,1.293,ACTIVE,213.06,349.56,59.981,1449604803,"201051344000651","219011344069620",30.36,17.50,0,336.94,394.65,39.8,36.5,0.318,308328.2,308328.2,10257,0,0,0,L,1122011218,0,122.46,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449604828,4057.00
12/08/2015 15:00,2,1.184,ACTIVE,211.93,346.56,59.965,1449604803,"274151322000088","219011344069620",29.66,21.00,0,334.84,374.81,35.6,32.5,0.239,566839.7,566839.7,160,0,0,0,L,1151911521,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449604829,4058.00
12/08/2015 15:00,2,0.844,ACTIVE,212.83,427.71,59.970,1449604803,"274151322000068","219011344069620",39.64,22.50,0,337.24,470.99,34.4,31.3,0.225,475065.3,475065.3,163,0,0,0,L,1151911521,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449604830,4059.00
12/08/2015 15:00,2,1.303,ACTIVE,212.61,348.66,59.970,1449604803,"201051344001135","219011344069620",30.18,18.00,0,334.84,389.84,39.8,36.5,0.314,305004.7,305004.7,10249,0,0,0,L,1122011218,0,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449604831,4060.00
12/08/2015 15:00,2,1.311,ACTIVE,213.29,350.77,59.933,1449604803,"201051344000594","219011344069620",30.32,17.00,0,336.34,392.55,40.3,37.0,0.318,310915.6,310915.6,5593,0,0,0,L,1122011218,0,122.01,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449604832,4061.00
12/08/2015 15:00,2,1.287,ACTIVE,212.83,348.66,60.007,1449604803,"201051344001203","219011344069620",30.10,17.30,0,336.34,392.85,39.2,36.0,0.318,311264.3,311264.3,10259,0,0,0,L,1122011218,0,122.46,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449604833,4062.00
12/08/2015 15:00,2,1.215,ACTIVE,212.16,348.36,59.949,1449604803,"274151322000054","219011344069620",29.74,22.50,0,334.24,376.92,36.5,33.4,0.252,578911.6,578911.6,160,0,0,0,L,1151911521,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449604834,4063.00
12/08/2015 15:00,2,1.297,ACTIVE,213.96,350.47,59.965,1449604803,"201051344000867","219011344069620",30.18,17.00,0,337.54,394.35,39.6,36.3,0.309,300046.1,300046.1,5589,0,0,0,L,1122011218,0,122.46,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449604835,4064.00
12/08/2015 15:00,2,1.244,ACTIVE,212.83,348.96,59.933,1449604803,"201051344001093","219011344069620",30.55,17.30,0,335.14,390.74,38.5,35.3,0.296,309333.2,309333.2,10271,0,0,0,L,1122011218,0,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449604836,4065.00
12/08/2015 15:00,2,1.268,ACTIVE,213.74,351.67,59.975,1449604803,"201051344000900","219011344069620",30.26,15.00,0,333.33,396.45,38.8,35.5,0.318,313141.1,313141.1,5599,0,0,0,L,1122011218,0,122.46,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449604836,4066.00
12/08/2015 15:00,2,1.285,ACTIVE,213.96,351.37,59.981,1449604803,"201051344000648","219011344069620",30.57,13.70,0,335.14,394.65,39.9,36.5,0.309,306828.8,306828.8,5587,0,0,0,L,1122011218,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449604837,4067.00
12/08/2015 15:00,2,1.295,ACTIVE,213.96,351.67,60.028,1449604803,"201051344000569","219011344069620",30.42,15.80,0,336.04,395.25,39.9,36.6,0.318,314435.0,314435.0,5591,0,0,0,L,1122011218,0,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449604838,4068.00
12/08/2015 15:00,2,1.275,ACTIVE,213.74,351.07,59.981,1449604803,"201051344000983","219011344069620",30.77,15.50,0,335.44,395.55,39.8,36.5,0.318,309761.3,309761.3,5592,0,0,0,L,1122011218,0,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449604839,4069.00
12/08/2015 15:00,2,1.279,ACTIVE,213.96,351.67,59.975,1449604803,"201051344001158","219011344069620",30.08,14.70,0,335.14,394.05,39.0,35.7,0.314,305325.8,305325.8,5589,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449604840,4070.00
12/08/2015 15:00,2,1.281,ACTIVE,214.41,353.17,60.007,1449604803,"201051344000576","219011344069620",30.34,15.30,0,334.84,394.35,39.4,36.1,0.309,307293.9,307293.9,5593,0,0,0,L,1122011218,0,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449604841,4071.00
12/08/2015 15:00,2,1.176,ACTIVE,212.38,346.86,59.981,1449604803,"274151322000087","219011344069620",29.76,27.50,0,335.14,374.81,35.4,32.3,0.234,554446.9,554446.9,166,0,0,0,L,1151911521,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449604842,4072.00
12/08/2015 15:15,2,0.766,ACTIVE,213.29,345.66,59.970,1449605704,"201051344000645","219011344069620",30.22,13.70,0,336.64,369.70,23.4,20.7,0.168,308069.1,308069.1,5594,0,0,0,L,1122011218,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449605705,4073.00
12/08/2015 15:15,2,0.672,ACTIVE,212.16,341.75,59.970,1449605704,"274151322000085","219011344069620",29.70,20.00,0,332.73,358.58,20.2,17.6,0.124,581671.5,581671.5,161,0,0,0,L,1151911521,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449605706,4074.00
12/08/2015 15:15,2,0.771,ACTIVE,213.29,346.86,59.970,1449605704,"201051344000633","219011344069620",30.12,14.30,0,337.24,370.30,23.5,20.8,0.177,300910.9,300910.9,5595,0,0,0,L,1122011218,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449605706,4075.00
12/08/2015 15:15,2,0.766,ACTIVE,213.06,345.66,59.981,1449605704,"201051344000469","219011344069620",30.71,12.70,0,336.34,370.60,23.9,21.1,0.172,301806.2,301806.2,5600,0,0,0,L,1122011218,0,121.10,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449605707,4076.00
12/08/2015 15:15,2,0.775,ACTIVE,211.93,343.55,59.981,1449605704,"201051344000646","219011344069620",29.70,15.80,0,333.63,367.00,23.4,20.7,0.172,306768.1,306768.1,10251,0,0,0,L,1122011218,0,122.01,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449605708,4077.00
12/08/2015 15:15,2,0.711,ACTIVE,211.48,342.95,59.986,1449605704,"274151322000052","219011344069620",29.48,18.30,0,331.83,359.18,21.3,18.6,0.141,589203.5,589203.5,161,0,0,0,L,1151911521,0,121.10,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449605709,4078.00
12/08/2015 15:15,2,0.793,ACTIVE,212.61,344.76,60.002,1449605704,"201051344000585","219011344069620",30.26,15.50,0,334.84,368.20,24.3,21.5,0.172,311375.0,311375.0,10260,0,0,0,L,1122011218,0,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449605710,4079.00
12/08/2015 15:15,2,0.725,ACTIVE,212.38,342.95,59.986,1449605704,"201051344001230","219011344069620",30.34,15.80,0,333.93,365.49,22.3,19.6,0.159,309892.8,309892.8,10280,0,0,0,L,1122011218,0,122.01,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449605711,4080.00
12/08/2015 15:15,2,0.754,ACTIVE,212.83,344.45,59.975,1449605704,"201051344000582","219011344069620",30.06,16.30,0,335.14,366.70,23.0,20.2,0.164,304671.6,304671.6,10252,0,0,0,L,1122011218,0,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449605712,4081.00
12/08/2015 15:15,2,0.787,ACTIVE,211.93,343.55,59.975,1449605704,"201051344000955","219011344069620",29.96,16.00,0,333.93,365.80,23.9,21.2,0.172,313477.3,313477.3,10249,0,0,0,L,1122011218,0,121.33,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449605713,4082.00
12/08/2015 15:15,2,0.449,ACTIVE,211.93,423.81,59.986,1449605704,"274151322000094","219011344069620",40.10,23.30,0,335.44,456.27,18.3,15.8,0.119,475190.0,475190.0,164,0,0,0,L,1151911521,0,121.33,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449605714,4083.00
12/08/2015 15:15,2,0.803,ACTIVE,213.06,345.06,59.981,1449605704,"201051344000579","219011344069620",30.08,14.00,0,337.54,369.70,24.5,21.7,0.172,315400.6,315400.6,5593,0,0,0,L,1122011218,0,121.55,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449605715,4084.00
12/08/2015 15:15,2,0.793,ACTIVE,211.93,342.65,59.986,1449605704,"201051344000890","219011344069620",30.00,16.70,0,333.63,366.70,24.1,21.4,0.168,312085.8,312085.8,10261,0,0,0,L,1122011218,0,122.01,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449605715,4085.00
12/08/2015 15:15,2,0.764,ACTIVE,212.38,343.85,59.981,1449605704,"201051344000438","219011344069620",30.63,16.00,0,335.14,367.30,23.7,21.0,0.172,313791.8,313791.8,10255,0,0,0,L,1122011218,0,122.23,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449605716,4086.00
12/08/2015 15:15,2,0.799,ACTIVE,212.38,343.55,59.938,1449605704,"201051344000417","219011344069620",29.62,16.70,0,333.63,366.70,24.0,21.2,0.168,307922.0,307922.0,10257,0,0,0,L,1122011218,0,121.55,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449605717,4087.00
12/08/2015 15:15,2,0.684,ACTIVE,211.48,342.95,59.954,1449605704,"274151322000083","219011344069620",29.52,21.30,0,333.33,359.18,20.4,17.8,0.137,583725.2,583725.2,161,0,0,0,L,1151911521,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449605718,4088.00
12/08/2015 15:15,2,0.721,ACTIVE,212.38,341.15,59.981,1449605704,"274151322000076","219011344069620",30.51,18.00,0,333.63,360.69,22.3,19.6,0.146,619961.2,619961.2,161,0,0,0,L,1151911521,0,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449605719,4089.00
12/08/2015 15:15,2,0.777,ACTIVE,212.83,345.06,59.975,1449605704,"201051344000868","219011344069620",29.96,14.00,0,336.34,369.40,23.6,20.8,0.168,299594.4,299594.4,5592,0,0,0,L,1122011218,0,121.55,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449605720,4090.00
12/08/2015 15:15,2,0.707,ACTIVE,211.70,340.55,59.970,1449605704,"274151322000095","219011344069620",30.12,21.50,0,333.33,359.78,21.6,19.0,0.141,612924.7,612924.7,161,0,0,0,L,1151911521,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449605721,4091.00
12/08/2015 15:15,2,0.762,ACTIVE,212.83,346.56,59.975,1449605704,"201051344000988","219011344069620",29.70,13.70,0,336.64,370.90,22.9,20.2,0.181,299970.4,299970.4,5592,0,0,0,L,1122011218,0,121.33,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449605722,4092.00
12/08/2015 15:15,2,0.758,ACTIVE,212.16,342.65,59.986,1449605704,"201051344001025","219011344069620",30.67,15.30,0,334.54,366.70,23.6,20.8,0.172,311876.1,311876.1,10255,0,0,0,L,1122011218,0,121.55,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449605723,4093.00
12/08/2015 15:15,2,0.771,ACTIVE,212.83,344.76,59.986,1449605704,"201051344000458","219011344069620",30.51,14.30,0,336.94,370.00,23.9,21.1,0.181,309744.6,309744.6,5592,0,0,0,L,1122011218,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449605724,4094.00
12/08/2015 15:15,2,0.760,ACTIVE,213.74,346.56,59.970,1449605704,"201051344000853","219011344069620",30.42,13.30,0,337.84,371.21,23.4,20.7,0.172,306668.5,306668.5,5595,0,0,0,L,1122011218,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449605725,4095.00
12/08/2015 15:15,2,0.734,ACTIVE,212.61,344.45,59.981,1449605704,"201051344000685","219011344069620",30.38,16.30,0,334.24,368.20,22.6,19.9,0.177,313503.7,313503.7,10263,0,0,0,L,1122011218,0,122.68,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449605726,4096.00
12/08/2015 15:15,2,0.730,ACTIVE,212.38,343.55,59.938,1449605704,"201051344000917","219011344069620",30.24,17.00,0,334.54,366.70,22.4,19.7,0.159,311210.5,311210.5,10271,0,0,0,L,1122011218,0,121.78,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449605726,4097.00
12/08/2015 15:15,2,0.734,ACTIVE,212.61,344.15,60.023,1449605704,"201051344001145","219011344069620",30.26,15.50,0,335.74,366.70,22.5,19.8,0.164,314297.3,314297.3,10276,0,0,0,L,1122011218,0,122.01,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449605727,4098.00
12/08/2015 15:15,2,0.766,ACTIVE,212.38,344.15,60.039,1449605704,"201051344000651","219011344069620",29.84,15.30,0,336.04,367.30,23.1,20.4,0.168,308334.7,308334.7,10258,0,0,0,L,1122011218,0,122.23,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449605728,4099.00
12/08/2015 15:15,2,0.662,ACTIVE,211.03,340.85,59.975,1449605704,"274151322000088","219011344069620",28.82,18.70,0,331.53,358.28,19.4,16.8,0.119,566845.4,566845.4,161,0,0,0,L,1151911521,0,121.78,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449605729,4100.00
12/08/2015 15:15,2,0.484,ACTIVE,212.38,407.87,59.991,1449605704,"274151322000068","219011344069620",38.35,21.00,0,335.74,449.95,18.9,16.3,0.110,475070.7,475070.7,164,0,0,0,L,1151911521,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449605730,4101.00
12/08/2015 15:15,2,0.766,ACTIVE,212.16,342.65,59.991,1449605704,"201051344001135","219011344069620",30.12,16.00,0,334.24,366.40,23.4,20.7,0.172,305011.3,305011.3,10250,0,0,0,L,1122011218,0,121.78,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449605731,4102.00
12/08/2015 15:15,2,0.783,ACTIVE,212.61,344.45,59.991,1449605704,"201051344000594","219011344069620",29.98,15.30,0,335.14,368.50,23.8,21.1,0.172,310922.4,310922.4,5594,0,0,0,L,1122011218,0,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449605732,4103.00
12/08/2015 15:15,2,0.762,ACTIVE,212.61,342.95,60.028,1449605704,"201051344001203","219011344069620",29.84,15.30,0,335.14,367.90,23.1,20.3,0.172,311270.8,311270.8,10260,0,0,0,L,1122011218,0,122.46,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449605733,4104.00
12/08/2015 15:15,2,0.686,ACTIVE,211.70,343.55,59.981,1449605704,"274151322000054","219011344069620",29.18,20.00,0,332.13,358.88,20.3,17.7,0.133,578917.4,578917.4,161,0,0,0,L,1151911521,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449605734,4105.00
12/08/2015 15:15,2,0.777,ACTIVE,213.06,344.15,59.944,1449605704,"201051344000867","219011344069620",29.58,15.50,0,336.04,368.50,23.3,20.6,0.164,300052.7,300052.7,5590,0,0,0,L,1122011218,0,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449605735,4106.00
12/08/2015 15:15,2,0.742,ACTIVE,212.16,343.55,59.965,1449605704,"201051344001093","219011344069620",30.61,15.50,0,335.44,366.10,23.0,20.3,0.155,309339.7,309339.7,10272,0,0,0,L,1122011218,0,121.78,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449605736,4107.00
12/08/2015 15:15,2,0.723,ACTIVE,212.83,345.36,59.996,1449605704,"201051344000900","219011344069620",30.16,13.30,0,336.94,369.10,22.1,19.4,0.168,313147.4,313147.4,5600,0,0,0,L,1122011218,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449605737,4108.00
12/08/2015 15:15,2,0.775,ACTIVE,213.06,344.76,59.991,1449605704,"201051344000648","219011344069620",30.18,12.30,0,336.94,369.40,23.7,21.0,0.168,306835.5,306835.5,5588,0,0,0,L,1122011218,0,121.33,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449605737,4109.00
12/08/2015 15:15,2,0.762,ACTIVE,213.06,345.06,59.986,1449605704,"201051344000569","219011344069620",30.61,14.00,0,337.24,369.10,23.6,20.9,0.172,314441.7,314441.7,5592,0,0,0,L,1122011218,0,121.10,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449605738,4110.00
12/08/2015 15:15,2,0.766,ACTIVE,213.06,344.76,59.986,1449605704,"201051344000983","219011344069620",30.20,13.70,0,337.24,369.10,23.4,20.7,0.172,309767.9,309767.9,5593,0,0,0,L,1122011218,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449605739,4111.00
12/08/2015 15:15,2,0.746,ACTIVE,213.06,345.06,59.991,1449605704,"201051344001158","219011344069620",30.10,13.00,0,337.24,369.40,22.8,20.0,0.177,305332.2,305332.2,5590,0,0,0,L,1122011218,0,121.33,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449605740,4112.00
12/08/2015 15:15,2,0.762,ACTIVE,213.29,346.26,59.975,1449605704,"201051344000576","219011344069620",30.12,13.30,0,336.94,369.70,23.2,20.5,0.168,307300.5,307300.5,5594,0,0,0,L,1122011218,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449605741,4113.00
12/08/2015 15:15,2,0.684,ACTIVE,211.70,342.65,59.991,1449605704,"274151322000087","219011344069620",28.57,24.00,0,332.13,357.68,19.7,17.1,0.119,554452.6,554452.6,167,0,0,0,L,1151911521,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449605742,4114.00
12/08/2015 15:30,2,0.598,ACTIVE,214.19,345.06,59.975,1449606603,"201051344000645","219011344069620",30.10,12.00,0,336.04,357.08,18.2,15.6,0.119,308073.6,308073.6,5595,0,0,0,L,1122011218,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449606604,4115.00
12/08/2015 15:30,2,0.514,ACTIVE,212.61,341.75,59.965,1449606603,"274151322000085","219011344069620",29.24,18.00,0,336.04,348.96,15.2,12.8,0.097,581675.1,581675.1,162,0,0,0,L,1151911521,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449606605,4116.00
12/08/2015 15:30,2,0.611,ACTIVE,213.96,346.26,59.981,1449606603,"201051344000633","219011344069620",29.80,12.70,0,335.14,357.98,18.5,15.9,0.128,300915.3,300915.3,5596,0,0,0,L,1122011218,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449606606,4117.00
12/08/2015 15:30,2,0.617,ACTIVE,213.74,344.76,59.975,1449606603,"201051344000469","219011344069620",30.10,11.30,0,334.84,356.18,18.8,16.2,0.128,301810.7,301810.7,5601,0,0,0,L,1122011218,0,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449606607,4118.00
12/08/2015 15:30,2,0.615,ACTIVE,212.38,342.65,59.970,1449606603,"201051344000646","219011344069620",29.42,14.30,0,332.73,355.88,18.4,15.8,0.124,306772.5,306772.5,10252,0,0,0,L,1122011218,0,122.23,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449606608,4119.00
12/08/2015 15:30,2,0.541,ACTIVE,212.38,341.75,59.970,1449606603,"274151322000052","219011344069620",29.48,17.00,0,335.14,349.56,16.1,13.6,0.084,589207.5,589207.5,162,0,0,0,L,1151911521,0,121.33,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449606609,4120.00
12/08/2015 15:30,2,0.627,ACTIVE,213.06,342.65,59.986,1449606603,"201051344000585","219011344069620",29.88,14.00,0,333.93,355.28,19.0,16.4,0.128,311379.6,311379.6,10261,0,0,0,L,1122011218,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449606610,4121.00
12/08/2015 15:30,2,0.574,ACTIVE,212.61,341.75,59.970,1449606603,"201051344001230","219011344069620",30.24,14.30,0,333.03,353.77,17.6,15.1,0.115,309897.0,309897.0,10281,0,0,0,L,1122011218,0,122.23,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449606611,4122.00
12/08/2015 15:30,2,0.584,ACTIVE,213.29,342.95,59.970,1449606603,"201051344000582","219011344069620",30.26,14.70,0,333.93,355.88,17.9,15.4,0.119,304676.0,304676.0,10253,0,0,0,L,1122011218,0,122.46,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449606612,4123.00
12/08/2015 15:30,2,0.621,ACTIVE,212.38,341.75,59.981,1449606603,"201051344000955","219011344069620",30.10,14.30,0,332.43,354.67,19.0,16.4,0.124,313481.9,313481.9,10250,0,0,0,L,1122011218,0,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449606613,4124.00
12/08/2015 15:30,2,0.336,ACTIVE,212.38,419.90,59.954,1449606603,"274151322000094","219011344069620",39.60,21.30,0,336.94,442.44,13.5,11.1,0.084,475193.2,475193.2,165,0,0,0,L,1151911521,0,121.55,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449606614,4125.00
12/08/2015 15:30,2,0.637,ACTIVE,213.51,344.15,59.954,1449606603,"201051344000579","219011344069620",30.04,12.70,0,335.74,356.78,19.4,16.8,0.124,315405.2,315405.2,5594,0,0,0,L,1122011218,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449606614,4126.00
12/08/2015 15:30,2,0.627,ACTIVE,212.61,341.45,59.970,1449606603,"201051344000890","219011344069620",29.54,15.00,0,333.33,354.37,18.8,16.3,0.115,312090.4,312090.4,10262,0,0,0,L,1122011218,0,122.23,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449606615,4127.00
12/08/2015 15:30,2,0.617,ACTIVE,212.83,342.95,59.965,1449606603,"201051344000438","219011344069620",29.66,14.30,0,333.63,354.97,18.6,16.0,0.124,313796.3,313796.3,10256,0,0,0,L,1122011218,0,122.46,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449606616,4128.00
12/08/2015 15:30,2,0.637,ACTIVE,213.06,342.95,59.959,1449606603,"201051344000417","219011344069620",29.84,15.00,0,333.93,354.67,19.3,16.7,0.124,307926.6,307926.6,10258,0,0,0,L,1122011218,0,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449606617,4129.00
12/08/2015 15:30,2,0.521,ACTIVE,212.38,342.65,59.965,1449606603,"274151322000083","219011344069620",29.00,19.00,0,335.74,349.56,15.3,12.9,0.088,583728.8,583728.8,162,0,0,0,L,1151911521,0,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449606618,4130.00
12/08/2015 15:30,2,0.557,ACTIVE,213.29,343.55,59.954,1449606603,"274151322000076","219011344069620",29.74,16.70,0,336.34,350.47,16.8,14.3,0.106,619965.3,619965.3,162,0,0,0,L,1151911521,0,122.01,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449606619,4131.00
12/08/2015 15:30,2,0.609,ACTIVE,213.51,343.55,59.970,1449606603,"201051344000868","219011344069620",29.62,12.30,0,334.84,356.18,18.3,15.8,0.119,299598.9,299598.9,5593,0,0,0,L,1122011218,0,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449606620,4132.00
12/08/2015 15:30,2,0.533,ACTIVE,212.61,343.55,59.944,1449606603,"274151322000095","219011344069620",29.82,19.30,0,335.44,349.86,16.1,13.6,0.102,612928.6,612928.6,162,0,0,0,L,1151911521,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449606621,4133.00
12/08/2015 15:30,2,0.584,ACTIVE,213.29,345.06,59.954,1449606603,"201051344000988","219011344069620",29.92,12.30,0,334.84,357.68,17.7,15.2,0.137,299974.7,299974.7,5593,0,0,0,L,1122011218,0,121.78,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449606622,4134.00
12/08/2015 15:30,2,0.602,ACTIVE,212.61,342.05,59.959,1449606603,"201051344001025","219011344069620",30.32,13.70,0,333.93,355.28,18.5,15.9,0.119,311880.6,311880.6,10256,0,0,0,L,1122011218,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449606623,4135.00
12/08/2015 15:30,2,0.623,ACTIVE,213.51,343.55,59.954,1449606603,"201051344000458","219011344069620",29.64,13.00,0,335.44,356.18,18.7,16.1,0.124,309749.1,309749.1,5593,0,0,0,L,1122011218,0,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449606623,4136.00
