ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/08/2015 15:30,2,0.596,ACTIVE,214.19,345.36,59.959,1449606603,"201051344000853","219011344069620",30.36,12.00,0,336.64,358.58,18.3,15.8,0.124,306672.9,306672.9,5596,0,0,0,L,1122011218,0,122.68,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449606624,4137.00
12/08/2015 15:30,2,0.578,ACTIVE,213.06,343.85,59.954,1449606603,"201051344000685","219011344069620",30.20,14.30,0,334.54,355.88,17.7,15.2,0.128,313507.9,313507.9,10264,0,0,0,L,1122011218,0,122.91,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449606625,4138.00
12/08/2015 15:30,2,0.584,ACTIVE,212.83,343.25,59.965,1449606603,"201051344000917","219011344069620",29.74,15.50,0,332.43,354.97,17.6,15.1,0.119,311214.8,311214.8,10272,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449606626,4139.00
12/08/2015 15:30,2,0.570,ACTIVE,212.83,342.65,59.949,1449606603,"201051344001145","219011344069620",30.24,13.70,0,333.93,354.97,17.5,15.0,0.119,314301.5,314301.5,10277,0,0,0,L,1122011218,0,122.01,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449606627,4140.00
12/08/2015 15:30,2,0.602,ACTIVE,213.06,343.25,59.959,1449606603,"201051344000651","219011344069620",29.86,14.00,0,334.54,354.37,18.2,15.7,0.119,308339.1,308339.1,10259,0,0,0,L,1122011218,0,122.68,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449606628,4141.00
12/08/2015 15:30,2,0.498,ACTIVE,212.16,339.95,59.949,1449606603,"274151322000088","219011344069620",28.63,16.70,0,334.84,348.66,14.4,12.0,0.088,566848.8,566848.8,162,0,0,0,L,1151911521,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449606629,4142.00
12/08/2015 15:30,2,0.357,ACTIVE,213.06,419.60,59.954,1449606603,"274151322000068","219011344069620",39.72,19.30,0,337.24,444.24,14.3,11.9,0.075,475074.1,475074.1,165,0,0,0,L,1151911521,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449606630,4143.00
12/08/2015 15:30,2,0.600,ACTIVE,212.61,341.45,59.901,1449606603,"201051344001135","219011344069620",30.04,14.70,0,333.33,354.07,18.2,15.7,0.124,305015.7,305015.7,10251,0,0,0,L,1122011218,0,122.01,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449606631,4144.00
12/08/2015 15:30,2,0.615,ACTIVE,213.29,343.25,59.959,1449606603,"201051344000594","219011344069620",30.02,13.70,0,333.33,357.08,18.7,16.2,0.124,310926.9,310926.9,5595,0,0,0,L,1122011218,0,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449606632,4145.00
12/08/2015 15:30,2,0.602,ACTIVE,212.83,342.05,59.954,1449606603,"201051344001203","219011344069620",29.66,14.00,0,333.63,355.58,18.1,15.5,0.119,311275.1,311275.1,10261,0,0,0,L,1122011218,0,122.68,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449606632,4146.00
12/08/2015 15:30,2,0.520,ACTIVE,212.38,343.25,59.944,1449606603,"274151322000054","219011344069620",28.98,18.00,0,334.84,349.26,15.3,12.8,0.093,578921.1,578921.1,162,0,0,0,L,1151911521,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449606633,4147.00
12/08/2015 15:30,2,0.598,ACTIVE,213.74,343.55,59.970,1449606603,"201051344000867","219011344069620",30.10,13.70,0,334.54,356.18,18.2,15.7,0.119,300057.1,300057.1,5591,0,0,0,L,1122011218,0,122.46,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449606634,4148.00
12/08/2015 15:30,2,0.605,ACTIVE,212.61,342.65,59.965,1449606603,"201051344001093","219011344069620",29.76,14.30,0,332.73,354.67,18.3,15.8,0.115,309344.1,309344.1,10273,0,0,0,L,1122011218,0,122.01,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449606635,4149.00
12/08/2015 15:30,2,0.557,ACTIVE,213.74,344.76,59.986,1449606603,"201051344000900","219011344069620",29.70,12.00,0,334.54,356.48,16.8,14.3,0.115,313151.5,313151.5,5601,0,0,0,L,1122011218,0,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449606636,4150.00
12/08/2015 15:30,2,0.615,ACTIVE,213.96,343.85,59.928,1449606603,"201051344000648","219011344069620",29.94,11.00,0,335.74,356.48,18.7,16.2,0.119,306840.0,306840.0,5589,0,0,0,L,1122011218,0,121.78,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449606637,4151.00
12/08/2015 15:30,2,0.609,ACTIVE,213.74,343.85,60.007,1449606603,"201051344000569","219011344069620",30.08,12.70,0,334.84,357.08,18.6,16.1,0.124,314446.2,314446.2,5593,0,0,0,L,1122011218,0,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449606638,4152.00
12/08/2015 15:30,2,0.592,ACTIVE,213.51,343.55,59.954,1449606603,"201051344000983","219011344069620",30.51,12.30,0,335.14,355.88,18.3,15.8,0.124,309772.3,309772.3,5594,0,0,0,L,1122011218,0,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449606639,4153.00
12/08/2015 15:30,2,0.586,ACTIVE,213.74,343.85,59.959,1449606603,"201051344001158","219011344069620",29.88,11.70,0,334.84,356.18,17.8,15.2,0.124,305336.5,305336.5,5591,0,0,0,L,1122011218,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449606640,4154.00
12/08/2015 15:30,2,0.607,ACTIVE,213.96,345.66,59.970,1449606603,"201051344000576","219011344069620",29.78,12.00,0,335.44,357.38,18.4,15.8,0.124,307304.9,307304.9,5595,0,0,0,L,1122011218,0,122.46,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449606641,4155.00
12/08/2015 15:30,2,0.516,ACTIVE,212.38,341.45,59.949,1449606603,"274151322000087","219011344069620",28.63,21.80,0,335.74,349.26,14.9,12.5,0.075,554456.2,554456.2,168,0,0,0,L,1151911521,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449606642,4156.00
12/08/2015 15:45,2,0.537,ACTIVE,213.51,342.95,59.975,1449607503,"201051344000645","219011344069620",29.38,11.30,0,333.03,353.77,16.0,13.5,0.102,308077.1,308077.1,5596,0,0,0,L,1122011218,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449607505,4157.00
12/08/2015 15:45,2,0.447,ACTIVE,211.93,340.85,59.975,1449607503,"274151322000085","219011344069620",28.94,16.70,0,329.73,347.46,13.1,10.7,0.071,581678.0,581678.0,163,0,0,0,L,1151911521,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449607505,4158.00
12/08/2015 15:45,2,0.539,ACTIVE,213.51,343.85,59.949,1449607503,"201051344000633","219011344069620",30.10,11.30,0,333.63,354.97,16.4,14.0,0.102,300919.0,300919.0,5597,0,0,0,L,1122011218,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449607506,4159.00
12/08/2015 15:45,2,0.545,ACTIVE,212.83,342.65,60.018,1449607503,"201051344000469","219011344069620",30.24,10.30,0,330.33,353.77,16.7,14.2,0.106,301814.4,301814.4,5602,0,0,0,L,1122011218,0,121.10,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449607507,4160.00
12/08/2015 15:45,2,0.533,ACTIVE,211.93,340.85,59.981,1449607503,"201051344000646","219011344069620",29.94,13.00,0,329.13,351.97,16.2,13.7,0.102,306776.1,306776.1,10253,0,0,0,L,1122011218,0,122.01,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449607508,4161.00
12/08/2015 15:45,2,0.465,ACTIVE,211.48,341.15,59.959,1449607503,"274151322000052","219011344069620",29.46,15.50,0,329.13,347.16,13.9,11.5,0.080,589210.5,589210.5,163,0,0,0,L,1151911521,0,121.10,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449607509,4162.00
12/08/2015 15:45,2,0.553,ACTIVE,212.38,341.75,59.975,1449607503,"201051344000585","219011344069620",29.90,13.00,0,330.33,351.97,16.8,14.2,0.106,311383.3,311383.3,10262,0,0,0,L,1122011218,0,121.33,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449607510,4163.00
12/08/2015 15:45,2,0.549,ACTIVE,212.16,340.25,59.933,1449607503,"201051344001230","219011344069620",24.59,13.30,0,329.43,350.17,13.7,11.3,0.084,309900.3,309900.3,10282,0,0,0,L,1122011218,0,122.01,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449607511,4164.00
12/08/2015 15:45,2,0.531,ACTIVE,212.83,342.05,59.981,1449607503,"201051344000582","219011344069620",29.64,13.70,0,330.03,352.27,15.9,13.5,0.097,304679.5,304679.5,10254,0,0,0,L,1122011218,0,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449607512,4165.00
12/08/2015 15:45,2,0.562,ACTIVE,211.93,340.85,59.981,1449607503,"201051344000955","219011344069620",29.62,13.30,0,328.82,350.47,16.9,14.4,0.102,313485.7,313485.7,10251,0,0,0,L,1122011218,0,121.33,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449607513,4166.00
12/08/2015 15:45,2,0.293,ACTIVE,211.93,407.57,59.981,1449607503,"274151322000094","219011344069620",38.51,19.80,0,335.44,435.53,11.6,9.3,0.062,475195.6,475195.6,166,0,0,0,L,1151911521,0,121.33,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449607513,4167.00
12/08/2015 15:45,2,0.570,ACTIVE,213.06,342.35,59.981,1449607503,"201051344000579","219011344069620",29.98,11.70,0,332.43,353.47,17.4,14.8,0.097,315409.1,315409.1,5595,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449607514,4168.00
12/08/2015 15:45,2,0.549,ACTIVE,211.93,340.55,60.023,1449607503,"201051344000890","219011344069620",30.16,14.00,0,330.33,351.97,16.8,14.3,0.102,312094.1,312094.1,10263,0,0,0,L,1122011218,0,121.78,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449607515,4169.00
12/08/2015 15:45,2,0.531,ACTIVE,212.16,340.55,60.012,1449607503,"201051344000438","219011344069620",30.65,13.00,0,328.82,351.07,16.5,14.0,0.097,313800.0,313800.0,10257,0,0,0,L,1122011218,0,122.01,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449607516,4170.00
12/08/2015 15:45,2,0.566,ACTIVE,212.38,341.45,59.959,1449607503,"201051344000417","219011344069620",30.04,13.70,0,329.13,351.97,17.3,14.8,0.093,307930.4,307930.4,10259,0,0,0,L,1122011218,0,121.78,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449607517,4171.00
12/08/2015 15:45,2,0.443,ACTIVE,211.93,339.34,59.965,1449607503,"274151322000083","219011344069620",29.34,17.30,0,329.73,347.16,13.2,10.8,0.080,583731.7,583731.7,163,0,0,0,L,1151911521,0,121.55,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449607518,4172.00
12/08/2015 15:45,2,0.480,ACTIVE,212.38,342.35,59.970,1449607503,"274151322000076","219011344069620",29.64,15.50,0,330.03,348.36,14.4,12.0,0.093,619968.5,619968.5,163,0,0,0,L,1151911521,0,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449607519,4173.00
12/08/2015 15:45,2,0.547,ACTIVE,212.83,342.35,59.981,1449607503,"201051344000868","219011344069620",29.04,11.00,0,331.53,353.17,16.1,13.7,0.102,299602.5,299602.5,5594,0,0,0,L,1122011218,0,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449607520,4174.00
12/08/2015 15:45,2,0.477,ACTIVE,211.93,341.75,59.986,1449607503,"274151322000095","219011344069620",28.77,17.50,0,329.73,347.16,13.9,11.5,0.080,612931.7,612931.7,163,0,0,0,L,1151911521,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449607521,4175.00
12/08/2015 15:45,2,0.521,ACTIVE,212.83,343.85,59.965,1449607503,"201051344000988","219011344069620",29.40,11.30,0,330.63,355.28,15.5,13.1,0.110,299978.1,299978.1,5594,0,0,0,L,1122011218,0,121.33,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449607522,4176.00
12/08/2015 15:45,2,0.541,ACTIVE,212.16,340.25,59.970,1449607503,"201051344001025","219011344069620",29.58,12.70,0,330.03,351.97,16.2,13.8,0.102,311884.2,311884.2,10257,0,0,0,L,1122011218,0,121.55,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449607523,4177.00
12/08/2015 15:45,2,0.555,ACTIVE,212.83,342.05,59.975,1449607503,"201051344000458","219011344069620",29.62,12.00,0,331.53,352.87,16.7,14.2,0.106,309752.8,309752.8,5594,0,0,0,L,1122011218,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449607524,4178.00
12/08/2015 15:45,2,0.555,ACTIVE,213.51,343.55,59.965,1449607503,"201051344000853","219011344069620",28.61,11.00,0,334.84,354.07,16.1,13.6,0.102,306676.3,306676.3,5597,0,0,0,L,1122011218,0,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449607525,4179.00
12/08/2015 15:45,2,0.521,ACTIVE,212.61,342.05,59.938,1449607503,"201051344000685","219011344069620",29.78,13.30,0,328.52,353.17,15.8,13.3,0.106,313511.4,313511.4,10265,0,0,0,L,1122011218,0,122.68,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449607526,4180.00
12/08/2015 15:45,2,0.518,ACTIVE,212.38,341.45,59.959,1449607503,"201051344000917","219011344069620",29.80,14.70,0,329.13,351.37,15.6,13.2,0.088,311218.2,311218.2,10273,0,0,0,L,1122011218,0,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449607526,4181.00
12/08/2015 15:45,2,0.518,ACTIVE,212.38,341.15,59.970,1449607503,"201051344001145","219011344069620",29.36,12.70,0,330.33,352.27,15.4,12.9,0.093,314304.9,314304.9,10278,0,0,0,L,1122011218,0,121.78,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449607527,4182.00
12/08/2015 15:45,2,0.531,ACTIVE,212.38,341.45,59.970,1449607503,"201051344000651","219011344069620",30.10,12.70,0,329.13,351.97,16.2,13.7,0.102,308342.7,308342.7,10260,0,0,0,L,1122011218,0,122.23,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449607528,4183.00
12/08/2015 15:45,2,0.430,ACTIVE,211.48,338.74,59.938,1449607503,"274151322000088","219011344069620",28.45,15.80,0,328.82,346.56,12.4,10.0,0.062,566851.5,566851.5,163,0,0,0,L,1151911521,0,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449607529,4184.00
12/08/2015 15:45,2,0.309,ACTIVE,212.38,418.70,59.970,1449607503,"274151322000068","219011344069620",39.66,18.30,0,336.94,437.93,12.4,10.0,0.062,475076.8,475076.8,166,0,0,0,L,1151911521,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449607530,4185.00
12/08/2015 15:45,2,0.539,ACTIVE,211.93,339.95,59.965,1449607503,"201051344001135","219011344069620",29.46,13.30,0,329.13,350.77,16.1,13.6,0.102,305019.3,305019.3,10252,0,0,0,L,1122011218,0,121.55,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449607531,4186.00
12/08/2015 15:45,2,0.543,ACTIVE,212.38,342.05,59.986,1449607503,"201051344000594","219011344069620",30.28,12.30,0,330.63,352.87,16.6,14.1,0.106,310930.6,310930.6,5596,0,0,0,L,1122011218,0,121.33,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449607532,4187.00
12/08/2015 15:45,2,0.539,ACTIVE,212.38,340.85,60.012,1449607503,"201051344001203","219011344069620",29.12,13.00,0,329.73,352.87,15.9,13.4,0.102,311278.7,311278.7,10262,0,0,0,L,1122011218,0,122.23,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449607533,4188.00
12/08/2015 15:45,2,0.449,ACTIVE,211.70,338.74,59.970,1449607503,"274151322000054","219011344069620",28.82,17.00,0,328.52,347.16,13.1,10.7,0.080,578924.0,578924.0,163,0,0,0,L,1151911521,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449607534,4189.00
12/08/2015 15:45,2,0.537,ACTIVE,213.29,341.75,59.970,1449607503,"201051344000867","219011344069620",29.66,12.30,0,330.63,353.77,16.1,13.6,0.102,300060.7,300060.7,5592,0,0,0,L,1122011218,0,122.01,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449607535,4190.00
12/08/2015 15:45,2,0.549,ACTIVE,212.38,340.55,59.954,1449607503,"201051344001093","219011344069620",29.30,13.30,0,328.82,350.77,16.4,13.9,0.097,309347.7,309347.7,10274,0,0,0,L,1122011218,0,121.78,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449607536,4191.00
12/08/2015 15:45,2,0.490,ACTIVE,212.83,342.65,59.959,1449607503,"201051344000900","219011344069620",29.52,11.00,0,331.23,353.47,14.7,12.2,0.102,313154.8,313154.8,5602,0,0,0,L,1122011218,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449607536,4192.00
12/08/2015 15:45,2,0.555,ACTIVE,213.06,342.65,59.965,1449607503,"201051344000648","219011344069620",29.90,10.00,0,332.13,353.77,16.8,14.3,0.097,306843.7,306843.7,5590,0,0,0,L,1122011218,0,121.33,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449607537,4193.00
12/08/2015 15:45,2,0.553,ACTIVE,212.83,342.65,60.002,1449607503,"201051344000569","219011344069620",29.30,11.70,0,330.03,354.07,16.4,14.0,0.102,314449.9,314449.9,5594,0,0,0,L,1122011218,0,121.33,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449607538,4194.00
12/08/2015 15:45,2,0.535,ACTIVE,212.83,342.05,59.954,1449607503,"201051344000983","219011344069620",29.86,11.30,0,331.83,353.17,16.2,13.7,0.106,309775.9,309775.9,5595,0,0,0,L,1122011218,0,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449607539,4195.00
12/08/2015 15:45,2,0.510,ACTIVE,213.06,342.65,59.970,1449607503,"201051344001158","219011344069620",30.28,11.00,0,330.93,354.07,15.7,13.2,0.110,305340.0,305340.0,5592,0,0,0,L,1122011218,0,121.55,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449607540,4196.00
12/08/2015 15:45,2,0.555,ACTIVE,213.29,344.45,59.975,1449607503,"201051344000576","219011344069620",28.92,11.00,0,333.33,353.77,16.3,13.8,0.106,307308.6,307308.6,5596,0,0,0,L,1122011218,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449607541,4197.00
12/08/2015 15:45,2,0.443,ACTIVE,211.70,340.85,59.954,1449607503,"274151322000087","219011344069620",28.90,19.80,0,328.52,347.16,13.0,10.6,0.071,554459.0,554459.0,169,0,0,0,L,1151911521,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449607542,4198.00
12/08/2015 16:00,2,0.467,ACTIVE,213.06,341.75,60.002,1449608404,"201051344000645","219011344069620",29.60,10.70,0,335.74,351.67,14.0,11.6,0.075,308080.3,308080.3,5597,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449608405,4199.00
12/08/2015 16:00,2,0.379,ACTIVE,211.70,338.74,60.002,1449608404,"274151322000085","219011344069620",28.61,15.50,0,335.14,345.66,11.0,8.7,0.062,581680.4,581680.4,164,0,0,0,L,1151911521,0,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449608406,4200.00
12/08/2015 16:00,2,0.467,ACTIVE,213.29,343.55,59.996,1449608404,"201051344000633","219011344069620",30.12,10.70,0,335.14,352.27,14.3,11.9,0.088,300922.3,300922.3,5598,0,0,0,L,1122011218,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449608407,4201.00
12/08/2015 16:00,2,0.488,ACTIVE,213.06,342.35,60.007,1449608404,"201051344000469","219011344069620",29.72,9.70,0,333.63,350.47,14.7,12.2,0.080,301817.8,301817.8,5603,0,0,0,L,1122011218,0,121.10,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449608407,4202.00
12/08/2015 16:00,2,0.471,ACTIVE,212.16,340.55,59.991,1449608404,"201051344000646","219011344069620",29.68,12.00,0,332.13,349.86,14.2,11.8,0.080,306779.4,306779.4,10254,0,0,0,L,1122011218,0,122.01,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449608408,4203.00
12/08/2015 16:00,2,0.402,ACTIVE,211.48,339.34,59.981,1449608404,"274151322000052","219011344069620",28.78,14.70,0,334.54,345.66,11.7,9.4,0.066,589213.2,589213.2,164,0,0,0,L,1151911521,0,121.10,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449608409,4204.00
12/08/2015 16:00,2,0.484,ACTIVE,212.61,340.85,60.007,1449608404,"201051344000585","219011344069620",29.56,12.00,0,333.03,349.56,14.5,12.1,0.084,311386.6,311386.6,10263,0,0,0,L,1122011218,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449608410,4205.00
12/08/2015 16:00,2,0.451,ACTIVE,212.38,340.25,59.996,1449608404,"201051344001230","219011344069620",29.18,12.30,0,332.13,347.16,13.4,11.0,0.080,309902.9,309902.9,10283,0,0,0,L,1122011218,0,122.01,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449608411,4206.00
12/08/2015 16:00,2,0.488,ACTIVE,212.83,340.25,59.970,1449608404,"201051344000582","219011344069620",23.60,12.70,0,333.63,349.26,11.7,9.4,0.066,304682.6,304682.6,10255,0,0,0,L,1122011218,0,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449608412,4207.00
12/08/2015 16:00,2,0.506,ACTIVE,212.16,339.95,60.002,1449608404,"201051344000955","219011344069620",28.69,12.30,0,332.43,348.66,14.7,12.3,0.084,313489.1,313489.1,10252,0,0,0,L,1122011218,0,121.33,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449608413,4208.00
12/08/2015 16:00,2,0.246,ACTIVE,211.70,406.97,59.996,1449608404,"274151322000094","219011344069620",38.39,18.30,0,336.04,430.12,9.6,7.3,0.053,475197.7,475197.7,167,0,0,0,L,1151911521,0,121.33,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449608414,4209.00
12/08/2015 16:00,2,0.500,ACTIVE,212.61,341.15,60.018,1449608404,"201051344000579","219011344069620",29.78,11.00,0,335.14,350.77,15.1,12.6,0.080,315412.6,315412.6,5596,0,0,0,L,1122011218,0,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449608415,4210.00
12/08/2015 16:00,2,0.486,ACTIVE,212.38,339.95,59.996,1449608404,"201051344000890","219011344069620",29.66,12.70,0,332.73,349.26,14.6,12.2,0.080,312097.4,312097.4,10264,0,0,0,L,1122011218,0,122.01,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449608416,4211.00
12/08/2015 16:00,2,0.475,ACTIVE,212.61,340.85,60.002,1449608404,"201051344000438","219011344069620",30.08,12.00,0,334.24,349.26,14.5,12.1,0.080,313803.3,313803.3,10258,0,0,0,L,1122011218,0,122.23,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449608416,4212.00
12/08/2015 16:00,2,0.504,ACTIVE,212.38,340.55,59.996,1449608404,"201051344000417","219011344069620",29.70,12.70,0,333.03,349.86,15.2,12.8,0.080,307933.9,307933.9,10260,0,0,0,L,1122011218,0,121.55,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449608417,4213.00
12/08/2015 16:00,2,0.379,ACTIVE,211.70,340.85,59.996,1449608404,"274151322000083","219011344069620",28.75,15.80,0,334.84,346.26,11.0,8.7,0.057,583734.2,583734.2,164,0,0,0,L,1151911521,0,121.55,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449608418,4214.00
12/08/2015 16:00,2,0.395,ACTIVE,212.38,342.05,59.996,1449608404,"274151322000076","219011344069620",29.90,14.70,0,335.74,346.26,12.0,9.7,0.075,619971.2,619971.2,164,0,0,0,L,1151911521,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449608419,4215.00
12/08/2015 16:00,2,0.471,ACTIVE,212.61,341.15,60.002,1449608404,"201051344000868","219011344069620",29.42,10.70,0,334.54,350.47,14.0,11.6,0.080,299605.7,299605.7,5595,0,0,0,L,1122011218,0,121.33,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449608420,4216.00
12/08/2015 16:00,2,0.395,ACTIVE,211.70,339.65,59.996,1449608404,"274151322000095","219011344069620",28.86,15.80,0,334.54,345.66,11.6,9.2,0.066,612934.3,612934.3,164,0,0,0,L,1151911521,0,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449608421,4217.00
12/08/2015 16:00,2,0.479,ACTIVE,212.61,342.05,60.007,1449608404,"201051344000988","219011344069620",24.11,11.00,0,334.84,352.57,11.7,9.3,0.066,299981.1,299981.1,5595,0,0,0,L,1122011218,0,121.33,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449608422,4218.00
12/08/2015 16:00,2,0.469,ACTIVE,212.16,339.34,60.002,1449608404,"201051344001025","219011344069620",29.40,11.70,0,332.73,349.56,14.0,11.6,0.080,311887.4,311887.4,10258,0,0,0,L,1122011218,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449608423,4219.00
12/08/2015 16:00,2,0.484,ACTIVE,212.38,340.55,59.996,1449608404,"201051344000458","219011344069620",29.50,11.30,0,334.24,350.17,14.4,12.0,0.080,309756.1,309756.1,5595,0,0,0,L,1122011218,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449608424,4220.00
12/08/2015 16:00,2,0.467,ACTIVE,213.29,342.95,60.002,1449608404,"201051344000853","219011344069620",29.74,10.30,0,336.64,351.67,14.1,11.7,0.080,306679.6,306679.6,5598,0,0,0,L,1122011218,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449608425,4221.00
12/08/2015 16:00,2,0.453,ACTIVE,212.61,341.15,59.996,1449608404,"201051344000685","219011344069620",29.64,12.30,0,333.33,349.86,13.7,11.3,0.084,313514.5,313514.5,10266,0,0,0,L,1122011218,0,122.46,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449608426,4222.00
12/08/2015 16:00,2,0.457,ACTIVE,212.61,340.85,59.996,1449608404,"201051344000917","219011344069620",29.22,13.70,0,332.43,348.96,13.6,11.2,0.080,311221.3,311221.3,10274,0,0,0,L,1122011218,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449608427,4223.00
12/08/2015 16:00,2,0.445,ACTIVE,212.83,340.85,60.012,1449608404,"201051344001145","219011344069620",29.80,11.70,0,333.63,349.86,13.5,11.1,0.080,314307.9,314307.9,10279,0,0,0,L,1122011218,0,122.01,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449608427,4224.00
12/08/2015 16:00,2,0.479,ACTIVE,212.61,340.85,59.996,1449608404,"201051344000651","219011344069620",28.90,11.70,0,333.93,349.26,14.0,11.6,0.075,308345.9,308345.9,10261,0,0,0,L,1122011218,0,122.23,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449608428,4225.00
12/08/2015 16:00,2,0.363,ACTIVE,211.48,341.45,59.991,1449608404,"274151322000088","219011344069620",27.83,14.70,0,334.24,344.76,10.2,8.0,0.057,566853.8,566853.8,164,0,0,0,L,1151911521,0,122.23,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449608429,4226.00
12/08/2015 16:00,2,0.266,ACTIVE,212.61,408.18,60.002,1449608404,"274151322000068","219011344069620",38.51,17.50,0,336.94,432.52,10.3,8.0,0.049,475079.1,475079.1,167,0,0,0,L,1151911521,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449608430,4227.00
12/08/2015 16:00,2,0.467,ACTIVE,212.16,339.65,59.996,1449608404,"201051344001135","219011344069620",29.30,12.30,0,332.73,347.46,13.9,11.5,0.080,305022.5,305022.5,10253,0,0,0,L,1122011218,0,121.78,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449608431,4228.00
12/08/2015 16:00,2,0.510,ACTIVE,212.38,340.85,60.002,1449608404,"201051344000594","219011344069620",23.50,11.30,0,333.63,350.47,12.2,9.8,0.071,310933.7,310933.7,5597,0,0,0,L,1122011218,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449608432,4229.00
12/08/2015 16:00,2,0.477,ACTIVE,212.61,340.25,60.002,1449608404,"201051344001203","219011344069620",28.35,12.00,0,334.24,350.77,13.7,11.3,0.088,311281.8,311281.8,10263,0,0,0,L,1122011218,0,122.46,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449608433,4230.00
12/08/2015 16:00,2,0.369,ACTIVE,211.70,339.95,59.991,1449608404,"274151322000054","219011344069620",29.08,15.50,0,334.24,345.36,10.9,8.6,0.049,578926.4,578926.4,164,0,0,0,L,1151911521,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449608434,4231.00
12/08/2015 16:00,2,0.469,ACTIVE,213.06,340.85,60.002,1449608404,"201051344000867","219011344069620",29.34,11.70,0,334.54,350.17,13.9,11.5,0.084,300063.9,300063.9,5593,0,0,0,L,1122011218,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449608435,4232.00
12/08/2015 16:00,2,0.480,ACTIVE,212.61,340.55,60.002,1449608404,"201051344001093","219011344069620",29.64,12.70,0,332.73,349.56,14.5,12.1,0.075,309351.0,309351.0,10275,0,0,0,L,1122011218,0,122.01,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449608436,4233.00
12/08/2015 16:00,2,0.416,ACTIVE,212.83,342.35,60.002,1449608404,"201051344000900","219011344069620",29.40,10.30,0,333.93,350.17,12.4,10.0,0.084,313157.6,313157.6,5603,0,0,0,L,1122011218,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449608437,4234.00
12/08/2015 16:00,2,0.465,ACTIVE,212.83,342.05,59.996,1449608404,"201051344000648","219011344069620",30.49,9.70,0,335.74,351.37,14.3,11.9,0.075,306847.0,306847.0,5591,0,0,0,L,1122011218,0,121.10,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449608437,4235.00
12/08/2015 16:00,2,0.475,ACTIVE,212.83,341.45,60.002,1449608404,"201051344000569","219011344069620",29.52,11.00,0,334.84,350.47,14.2,11.8,0.080,314453.1,314453.1,5595,0,0,0,L,1122011218,0,121.10,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449608439,4236.00
12/08/2015 16:00,2,0.457,ACTIVE,212.61,341.15,60.007,1449608404,"201051344000983","219011344069620",30.00,10.70,0,334.84,350.17,13.9,11.5,0.080,309779.1,309779.1,5596,0,0,0,L,1122011218,0,121.33,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449608439,4237.00
12/08/2015 16:00,2,0.455,ACTIVE,212.61,341.45,60.002,1449608404,"201051344001158","219011344069620",29.28,10.00,0,334.84,350.47,13.5,11.1,0.084,305343.0,305343.0,5593,0,0,0,L,1122011218,0,121.33,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449608440,4238.00
12/08/2015 16:00,2,0.486,ACTIVE,213.06,342.95,59.996,1449608404,"201051344000576","219011344069620",28.80,10.30,0,335.14,351.37,14.2,11.8,0.075,307311.8,307311.8,5597,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449608441,4239.00
12/08/2015 16:00,2,0.383,ACTIVE,211.70,339.95,60.007,1449608404,"274151322000087","219011344069620",27.89,18.00,0,334.84,345.36,10.8,8.5,0.057,554461.5,554461.5,170,0,0,0,L,1151911521,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449608442,4240.00
12/08/2015 16:15,2,0.297,ACTIVE,213.29,341.15,59.965,1449609303,"201051344000645","219011344069620",28.11,10.00,0,335.44,349.26,8.5,6.3,0.035,308082.5,308082.5,5598,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449609304,4241.00
12/08/2015 16:15,2,0.211,ACTIVE,211.93,338.44,59.970,1449609303,"274151322000085","219011344069620",27.79,14.30,0,335.74,344.45,6.0,3.8,0.027,581682.0,581682.0,165,0,0,0,L,1151911521,0,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449609305,4242.00
12/08/2015 16:15,2,0.303,ACTIVE,213.51,342.35,59.970,1449609303,"201051344000633","219011344069620",28.84,10.00,0,334.84,351.37,8.9,6.7,0.035,300924.5,300924.5,5599,0,0,0,L,1122011218,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449609306,4243.00
12/08/2015 16:15,2,0.316,ACTIVE,213.06,340.55,59.975,1449609303,"201051344000469","219011344069620",28.71,9.30,0,333.33,348.66,9.2,7.0,0.035,301820.1,301820.1,5604,0,0,0,L,1122011218,0,121.10,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449609307,4244.00
12/08/2015 16:15,2,0.301,ACTIVE,211.93,338.14,59.970,1449609303,"201051344000646","219011344069620",29.08,11.30,0,331.83,347.76,8.9,6.6,0.031,306781.4,306781.4,10255,0,0,0,L,1122011218,0,122.01,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449609308,4245.00
12/08/2015 16:15,2,0.230,ACTIVE,211.48,339.04,59.975,1449609303,"274151322000052","219011344069620",28.59,13.30,0,334.24,344.76,6.7,4.5,0.018,589214.9,589214.9,165,0,0,0,L,1151911521,0,120.88,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449609309,4246.00
12/08/2015 16:15,2,0.314,ACTIVE,212.16,339.04,59.970,1449609303,"201051344000585","219011344069620",28.84,11.00,0,332.73,348.36,9.2,7.0,0.035,311389.0,311389.0,10264,0,0,0,L,1122011218,0,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449609309,4247.00
12/08/2015 16:15,2,0.291,ACTIVE,211.93,337.54,59.970,1449609303,"201051344001230","219011344069620",28.55,11.30,0,332.13,345.96,8.5,6.2,0.031,309905.0,309905.0,10284,0,0,0,L,1122011218,0,122.01,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449609310,4248.00
12/08/2015 16:15,2,0.295,ACTIVE,212.61,339.04,59.959,1449609303,"201051344000582","219011344069620",29.16,11.70,0,333.33,346.86,8.8,6.5,0.027,304684.5,304684.5,10256,0,0,0,L,1122011218,0,122.01,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449609311,4249.00
12/08/2015 16:15,2,0.320,ACTIVE,211.93,337.84,59.975,1449609303,"201051344000955","219011344069620",29.24,11.30,0,332.13,347.16,9.5,7.2,0.035,313491.5,313491.5,10253,0,0,0,L,1122011218,0,121.33,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449609313,4250.00
12/08/2015 16:15,2,0.135,ACTIVE,211.70,337.84,59.981,1449609303,"274151322000094","219011344069620",30.85,16.30,0,336.04,420.80,4.2,2.1,0.018,475198.9,475198.9,168,0,0,0,L,1151911521,0,121.33,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449609314,4251.00
12/08/2015 16:15,2,0.326,ACTIVE,212.83,340.25,59.970,1449609303,"201051344000579","219011344069620",29.28,10.30,0,334.24,348.66,9.8,7.5,0.035,315415.0,315415.0,5597,0,0,0,L,1122011218,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449609315,4252.00
12/08/2015 16:15,2,0.332,ACTIVE,211.93,336.64,59.975,1449609303,"201051344000890","219011344069620",27.00,12.00,0,332.73,347.46,9.2,6.9,0.035,312099.8,312099.8,10265,0,0,0,L,1122011218,0,122.01,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449609316,4253.00
12/08/2015 16:15,2,0.309,ACTIVE,212.38,338.74,59.986,1449609303,"201051344000438","219011344069620",29.40,11.00,0,333.63,348.06,9.2,7.0,0.031,313805.7,313805.7,10259,0,0,0,L,1122011218,0,122.23,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449609317,4254.00
12/08/2015 16:15,2,0.342,ACTIVE,212.38,338.44,59.970,1449609303,"201051344000417","219011344069620",28.90,11.70,0,332.73,348.06,10.0,7.8,0.035,307936.4,307936.4,10261,0,0,0,L,1122011218,0,121.78,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449609318,4255.00
12/08/2015 16:15,2,0.215,ACTIVE,211.93,338.14,59.991,1449609303,"274151322000083","219011344069620",27.65,14.70,0,335.14,344.76,6.0,3.9,0.027,583735.7,583735.7,165,0,0,0,L,1151911521,0,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449609319,4256.00
12/08/2015 16:15,2,0.242,ACTIVE,212.16,338.74,59.959,1449609303,"274151322000076","219011344069620",24.81,13.70,0,336.04,345.66,6.1,3.9,0.031,619972.9,619972.9,165,0,0,0,L,1151911521,0,121.78,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449609320,4257.00
12/08/2015 16:15,2,0.291,ACTIVE,212.83,339.95,59.938,1449609303,"201051344000868","219011344069620",29.06,10.00,0,333.03,348.66,8.6,6.4,0.035,299607.9,299607.9,5596,0,0,0,L,1122011218,0,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449609320,4258.00
12/08/2015 16:15,2,0.221,ACTIVE,211.70,339.34,59.975,1449609303,"274151322000095","219011344069620",27.59,14.70,0,335.14,344.15,6.2,4.0,0.027,612935.9,612935.9,165,0,0,0,L,1151911521,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449609321,4259.00
12/08/2015 16:15,2,0.268,ACTIVE,212.83,341.75,59.944,1449609303,"201051344000988","219011344069620",29.32,10.30,0,333.93,349.56,8.0,5.8,0.040,299983.0,299983.0,5596,0,0,0,L,1122011218,0,121.33,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449609322,4260.00
12/08/2015 16:15,2,0.295,ACTIVE,212.16,337.54,59.981,1449609303,"201051344001025","219011344069620",29.12,11.00,0,333.03,346.86,8.7,6.5,0.035,311889.6,311889.6,10259,0,0,0,L,1122011218,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449609323,4261.00
12/08/2015 16:15,2,0.314,ACTIVE,212.83,339.95,59.944,1449609303,"201051344000458","219011344069620",29.02,11.00,0,333.63,348.06,9.3,7.0,0.035,309758.5,309758.5,5596,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449609324,4262.00
12/08/2015 16:15,2,0.297,ACTIVE,213.51,341.75,59.981,1449609303,"201051344000853","219011344069620",28.96,10.00,0,336.04,349.86,8.7,6.5,0.035,306681.8,306681.8,5599,0,0,0,L,1122011218,0,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449609325,4263.00
12/08/2015 16:15,2,0.287,ACTIVE,212.38,339.34,59.986,1449609303,"201051344000685","219011344069620",28.82,11.30,0,333.33,348.66,8.4,6.2,0.035,313516.6,313516.6,10267,0,0,0,L,1122011218,0,122.68,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449609326,4264.00
12/08/2015 16:15,2,0.287,ACTIVE,212.16,339.34,59.970,1449609303,"201051344000917","219011344069620",28.51,12.70,0,332.13,348.36,8.3,6.1,0.035,311223.4,311223.4,10275,0,0,0,L,1122011218,0,121.78,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449609327,4265.00
12/08/2015 16:15,2,0.273,ACTIVE,212.38,338.74,59.981,1449609303,"201051344001145","219011344069620",29.34,10.70,0,333.93,348.36,8.1,5.9,0.031,314310.0,314310.0,10280,0,0,0,L,1122011218,0,122.01,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449609328,4266.00
12/08/2015 16:15,2,0.311,ACTIVE,212.38,338.44,59.975,1449609303,"201051344000651","219011344069620",28.05,10.70,0,333.63,347.46,8.8,6.6,0.035,308348.1,308348.1,10262,0,0,0,L,1122011218,0,122.23,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449609329,4267.00
12/08/2015 16:15,2,0.193,ACTIVE,211.48,338.74,59.965,1449609303,"274151322000088","219011344069620",27.23,13.70,0,334.54,343.85,5.3,3.2,0.027,566855.2,566855.2,165,0,0,0,L,1151911521,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449609329,4268.00
12/08/2015 16:15,2,0.150,ACTIVE,212.38,339.04,59.959,1449609303,"274151322000068","219011344069620",31.19,15.80,0,336.64,422.60,4.8,2.7,0.018,475080.4,475080.4,168,0,0,0,L,1151911521,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449609330,4269.00
12/08/2015 16:15,2,0.293,ACTIVE,212.16,337.54,59.959,1449609303,"201051344001135","219011344069620",29.06,11.30,0,332.73,347.16,8.7,6.5,0.035,305024.6,305024.6,10254,0,0,0,L,1122011218,0,121.78,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449609331,4270.00
12/08/2015 16:15,2,0.309,ACTIVE,212.61,339.95,59.970,1449609303,"201051344000594","219011344069620",29.12,10.70,0,333.03,347.46,9.2,6.9,0.031,310935.9,310935.9,5598,0,0,0,L,1122011218,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449609332,4271.00
12/08/2015 16:15,2,0.295,ACTIVE,212.38,338.14,60.012,1449609303,"201051344001203","219011344069620",28.43,11.00,0,333.33,348.96,8.6,6.3,0.035,311284.0,311284.0,10264,0,0,0,L,1122011218,0,122.46,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449609333,4272.00
12/08/2015 16:15,2,0.209,ACTIVE,211.70,337.84,59.970,1449609303,"274151322000054","219011344069620",27.75,14.70,0,334.84,344.15,5.9,3.8,0.027,578927.9,578927.9,165,0,0,0,L,1151911521,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449609334,4273.00
12/08/2015 16:15,2,0.299,ACTIVE,213.29,339.65,59.975,1449609303,"201051344000867","219011344069620",28.59,11.00,0,333.63,349.26,8.7,6.4,0.035,300066.1,300066.1,5594,0,0,0,L,1122011218,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449609335,4274.00
12/08/2015 16:15,2,0.324,ACTIVE,212.16,338.74,59.981,1449609303,"201051344001093","219011344069620",28.73,11.70,0,333.63,348.66,9.4,7.2,0.031,309353.3,309353.3,10276,0,0,0,L,1122011218,0,121.78,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449609336,4275.00
12/08/2015 16:15,2,0.236,ACTIVE,212.83,340.85,59.970,1449609303,"201051344000900","219011344069620",28.94,9.70,0,333.63,348.66,7.0,4.8,0.035,313159.4,313159.4,5604,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449609337,4276.00
12/08/2015 16:15,2,0.307,ACTIVE,213.06,340.25,59.970,1449609303,"201051344000648","219011344069620",29.40,9.00,0,334.84,348.96,9.2,6.9,0.035,306849.3,306849.3,5592,0,0,0,L,1122011218,0,121.33,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449609337,4277.00
12/08/2015 16:15,2,0.303,ACTIVE,213.06,340.25,59.981,1449609303,"201051344000569","219011344069620",29.10,10.30,0,334.54,348.96,9.0,6.7,0.035,314455.4,314455.4,5596,0,0,0,L,1122011218,0,121.33,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449609338,4278.00
12/08/2015 16:15,2,0.293,ACTIVE,213.06,339.65,59.970,1449609303,"201051344000983","219011344069620",29.20,10.00,0,334.24,348.06,8.7,6.5,0.035,309781.3,309781.3,5597,0,0,0,L,1122011218,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449609339,4279.00
12/08/2015 16:15,2,0.277,ACTIVE,212.83,340.25,59.991,1449609303,"201051344001158","219011344069620",29.28,9.70,0,334.54,349.26,8.3,6.1,0.035,305345.1,305345.1,5594,0,0,0,L,1122011218,0,121.33,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449609340,4280.00
12/08/2015 16:15,2,0.303,ACTIVE,213.51,341.45,59.975,1449609303,"201051344000576","219011344069620",29.32,9.70,0,334.84,349.86,9.0,6.8,0.031,307314.0,307314.0,5598,0,0,0,L,1122011218,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449609341,4281.00
