ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/08/2015 16:15,2,0.215,ACTIVE,212.16,337.54,59.975,1449609303,"274151322000087","219011344069620",27.77,16.70,0,335.14,344.15,6.0,3.9,0.013,554462.9,554462.9,171,0,0,0,L,1151911521,0,121.55,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449609342,4282.00
12/08/2015 16:30,2,0.223,ACTIVE,213.29,340.55,59.970,1449610203,"201051344000645","219011344069620",28.35,9.70,0,331.83,346.26,6.4,4.2,0.018,308083.8,308083.8,5599,0,0,0,L,1122011218,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449610204,4283.00
12/08/2015 16:30,2,0.139,ACTIVE,211.93,338.44,59.986,1449610203,"274151322000085","219011344069620",27.81,13.30,0,328.82,342.05,3.9,1.9,0.009,581682.7,581682.7,166,0,0,0,L,1151911521,0,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449610205,4284.00
12/08/2015 16:30,2,0.246,ACTIVE,213.29,341.75,59.965,1449610203,"201051344000633","219011344069620",27.81,9.30,0,331.83,347.76,7.0,4.8,0.018,300926.0,300926.0,5600,0,0,0,L,1122011218,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449610206,4285.00
12/08/2015 16:30,2,0.258,ACTIVE,212.83,339.34,60.002,1449610203,"201051344000469","219011344069620",28.65,9.00,0,329.73,345.96,7.6,5.4,0.013,301821.7,301821.7,5605,0,0,0,L,1122011218,0,121.10,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449610207,4286.00
12/08/2015 16:30,2,0.242,ACTIVE,211.93,338.44,59.965,1449610203,"201051344000646","219011344069620",27.97,10.70,0,329.13,343.25,6.8,4.7,0.018,306782.9,306782.9,10256,0,0,0,L,1122011218,0,122.01,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449610208,4287.00
12/08/2015 16:30,2,0.166,ACTIVE,211.48,338.44,59.965,1449610203,"274151322000052","219011344069620",27.17,13.00,0,328.22,342.05,4.6,2.5,0.009,589215.8,589215.8,166,0,0,0,L,1151911521,0,121.10,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449610209,4288.00
12/08/2015 16:30,2,0.242,ACTIVE,212.38,338.74,59.965,1449610203,"201051344000585","219011344069620",28.33,10.70,0,329.43,344.45,7.0,4.8,0.013,311390.5,311390.5,10265,0,0,0,L,1122011218,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449610210,4289.00
12/08/2015 16:30,2,0.242,ACTIVE,212.38,337.84,59.975,1449610203,"201051344001230","219011344069620",26.06,10.70,0,327.62,342.35,6.4,4.3,0.013,309906.4,309906.4,10285,0,0,0,L,1122011218,0,122.23,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449610211,4290.00
12/08/2015 16:30,2,0.240,ACTIVE,212.83,339.04,59.965,1449610203,"201051344000582","219011344069620",27.61,11.00,0,329.43,344.45,6.7,4.6,0.013,304685.9,304685.9,10257,0,0,0,L,1122011218,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449610211,4291.00
12/08/2015 16:30,2,0.262,ACTIVE,211.93,337.84,59.965,1449610203,"201051344000955","219011344069620",28.13,10.70,0,328.22,342.95,7.5,5.3,0.013,313493.1,313493.1,10254,0,0,0,L,1122011218,0,121.33,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449610212,4292.00
12/08/2015 16:30,2,0.080,ACTIVE,211.93,339.04,59.954,1449610203,"274151322000094","219011344069620",29.74,15.00,0,329.43,341.75,2.5,0.4,0.009,475199.2,475199.2,169,0,0,0,L,1151911521,0,121.55,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449610213,4293.00
12/08/2015 16:30,2,0.262,ACTIVE,213.06,339.34,59.970,1449610203,"201051344000579","219011344069620",28.75,10.00,0,330.93,345.06,7.7,5.5,0.013,315416.7,315416.7,5598,0,0,0,L,1122011218,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449610214,4294.00
12/08/2015 16:30,2,0.252,ACTIVE,212.16,337.54,59.959,1449610203,"201051344000890","219011344069620",28.17,11.00,0,329.43,343.85,7.2,5.0,0.018,312101.4,312101.4,10266,0,0,0,L,1122011218,0,122.01,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449610215,4295.00
12/08/2015 16:30,2,0.250,ACTIVE,212.38,338.14,59.954,1449610203,"201051344000438","219011344069620",28.33,10.30,0,329.43,343.55,7.2,5.0,0.009,313807.2,313807.2,10260,0,0,0,L,1122011218,0,122.23,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449610216,4296.00
12/08/2015 16:30,2,0.279,ACTIVE,212.38,338.44,59.970,1449610203,"201051344000417","219011344069620",28.29,10.70,0,328.82,344.15,8.0,5.8,0.013,307938.1,307938.1,10262,0,0,0,L,1122011218,0,121.78,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449610217,4297.00
12/08/2015 16:30,2,0.141,ACTIVE,211.93,337.84,59.959,1449610203,"274151322000083","219011344069620",26.96,13.70,0,328.82,342.35,3.8,1.8,0.009,583736.5,583736.5,166,0,0,0,L,1151911521,0,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449610218,4298.00
12/08/2015 16:30,2,0.148,ACTIVE,212.38,339.04,59.986,1449610203,"274151322000076","219011344069620",27.87,12.70,0,330.03,342.65,4.2,2.1,0.013,619973.8,619973.8,166,0,0,0,L,1151911521,0,121.78,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449610219,4299.00
12/08/2015 16:30,2,0.229,ACTIVE,212.83,339.95,59.965,1449610203,"201051344000868","219011344069620",27.77,9.70,0,330.33,345.66,6.5,4.3,0.022,299609.2,299609.2,5597,0,0,0,L,1122011218,0,121.33,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449610220,4300.00
12/08/2015 16:30,2,0.143,ACTIVE,211.93,339.34,59.959,1449610203,"274151322000095","219011344069620",26.90,13.30,0,329.43,342.05,3.9,1.8,0.018,612936.7,612936.7,166,0,0,0,L,1151911521,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449610221,4301.00
12/08/2015 16:30,2,0.203,ACTIVE,212.83,340.85,59.965,1449610203,"201051344000988","219011344069620",27.89,10.00,0,329.43,347.16,5.8,3.6,0.013,299984.3,299984.3,5597,0,0,0,L,1122011218,0,121.33,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449610222,4302.00
12/08/2015 16:30,2,0.229,ACTIVE,212.16,338.14,59.959,1449610203,"201051344001025","219011344069620",28.13,10.30,0,328.82,343.55,6.5,4.3,0.018,311891.0,311891.0,10260,0,0,0,L,1122011218,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449610222,4303.00
12/08/2015 16:30,2,0.244,ACTIVE,212.83,339.04,59.965,1449610203,"201051344000458","219011344069620",28.33,10.70,0,330.63,344.76,7.0,4.8,0.018,309760.0,309760.0,5597,0,0,0,L,1122011218,0,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449610223,4304.00
12/08/2015 16:30,2,0.242,ACTIVE,213.51,341.15,59.959,1449610203,"201051344000853","219011344069620",26.10,9.30,0,332.43,346.26,6.4,4.2,0.013,306683.2,306683.2,5600,0,0,0,L,1122011218,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449610224,4305.00
12/08/2015 16:30,2,0.229,ACTIVE,212.61,339.65,60.007,1449610203,"201051344000685","219011344069620",27.63,10.70,0,330.63,345.96,6.4,4.2,0.009,313518.0,313518.0,10268,0,0,0,L,1122011218,0,122.68,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449610225,4306.00
12/08/2015 16:30,2,0.229,ACTIVE,212.38,338.44,59.965,1449610203,"201051344000917","219011344069620",27.15,11.70,0,328.82,344.15,6.3,4.2,0.018,311224.7,311224.7,10276,0,0,0,L,1122011218,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449610226,4307.00
12/08/2015 16:30,2,0.213,ACTIVE,212.61,339.04,59.959,1449610203,"201051344001145","219011344069620",27.91,10.00,0,330.63,344.45,6.0,3.9,0.013,314311.2,314311.2,10281,0,0,0,L,1122011218,0,122.01,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449610227,4308.00
12/08/2015 16:30,2,0.242,ACTIVE,212.38,338.44,59.975,1449610203,"201051344000651","219011344069620",27.99,10.00,0,330.03,344.45,6.9,4.7,0.013,308349.5,308349.5,10263,0,0,0,L,1122011218,0,122.23,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449610228,4309.00
12/08/2015 16:30,2,0.123,ACTIVE,211.25,337.54,59.970,1449610203,"274151322000088","219011344069620",26.18,12.70,0,327.92,341.75,3.2,1.2,0.004,566855.7,566855.7,166,0,0,0,L,1151911521,0,122.01,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449610229,4310.00
12/08/2015 16:30,2,0.098,ACTIVE,212.61,338.44,59.991,1449610203,"274151322000068","219011344069620",29.82,14.70,0,330.63,342.65,3.0,1.0,0.009,475080.8,475080.8,169,0,0,0,L,1151911521,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449610230,4311.00
12/08/2015 16:30,2,0.227,ACTIVE,211.93,336.94,59.949,1449610203,"201051344001135","219011344069620",28.09,10.70,0,328.22,342.65,6.4,4.3,0.013,305026.0,305026.0,10255,0,0,0,L,1122011218,0,121.78,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449610231,4312.00
12/08/2015 16:30,2,0.242,ACTIVE,212.38,338.74,60.002,1449610203,"201051344000594","219011344069620",28.09,10.30,0,328.52,345.36,6.9,4.8,0.018,310937.4,310937.4,5599,0,0,0,L,1122011218,0,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449610231,4313.00
12/08/2015 16:30,2,0.232,ACTIVE,212.38,338.14,59.970,1449610203,"201051344001203","219011344069620",27.55,10.70,0,329.73,345.06,6.5,4.3,0.009,311285.3,311285.3,10265,0,0,0,L,1122011218,0,122.46,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449610232,4314.00
12/08/2015 16:30,2,0.137,ACTIVE,211.93,339.04,59.959,1449610203,"274151322000054","219011344069620",27.23,14.00,0,327.62,342.35,3.7,1.7,0.004,578928.6,578928.6,166,0,0,0,L,1151911521,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449610233,4315.00
12/08/2015 16:30,2,0.230,ACTIVE,213.06,338.44,59.965,1449610203,"201051344000867","219011344069620",27.99,10.30,0,330.03,345.36,6.6,4.4,0.009,300067.4,300067.4,5595,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449610234,4316.00
12/08/2015 16:30,2,0.264,ACTIVE,212.38,338.44,59.975,1449610203,"201051344001093","219011344069620",27.29,11.30,0,329.73,342.95,7.3,5.1,0.009,309354.8,309354.8,10277,0,0,0,L,1122011218,0,121.78,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449610235,4317.00
12/08/2015 16:30,2,0.170,ACTIVE,212.61,339.95,59.986,1449610203,"201051344000900","219011344069620",27.61,9.30,0,330.63,345.66,4.8,2.7,0.013,313160.3,313160.3,5605,0,0,0,L,1122011218,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449610236,4318.00
12/08/2015 16:30,2,0.248,ACTIVE,213.06,339.65,59.986,1449610203,"201051344000648","219011344069620",28.07,8.50,0,330.93,345.66,7.1,4.9,0.018,306850.8,306850.8,5593,0,0,0,L,1122011218,0,121.10,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449610237,4319.00
12/08/2015 16:30,2,0.236,ACTIVE,212.83,339.65,59.981,1449610203,"201051344000569","219011344069620",27.73,10.00,0,330.33,346.26,6.7,4.5,0.018,314456.8,314456.8,5597,0,0,0,L,1122011218,0,121.10,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449610238,4320.00
12/08/2015 16:30,2,0.229,ACTIVE,212.83,339.34,59.991,1449610203,"201051344000983","219011344069620",28.13,9.70,0,330.93,345.36,6.5,4.4,0.013,309782.7,309782.7,5598,0,0,0,L,1122011218,0,121.55,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449610239,4321.00
12/08/2015 16:30,2,0.219,ACTIVE,213.06,339.95,60.023,1449610203,"201051344001158","219011344069620",27.73,9.30,0,330.33,346.26,6.2,4.0,0.018,305346.4,305346.4,5595,0,0,0,L,1122011218,0,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449610240,4322.00
12/08/2015 16:30,2,0.252,ACTIVE,213.29,341.45,59.991,1449610203,"201051344000576","219011344069620",27.27,9.30,0,331.23,346.86,7.0,4.8,0.009,307315.5,307315.5,5599,0,0,0,L,1122011218,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449610241,4323.00
12/08/2015 16:30,2,0.146,ACTIVE,211.70,339.65,59.981,1449610203,"274151322000087","219011344069620",26.52,15.50,0,328.52,342.35,4.0,1.9,0.013,554463.7,554463.7,172,0,0,0,L,1151911521,0,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449610242,4324.00
12/08/2015 16:45,2,0.160,ALERT,212.61,311.99,59.965,1449611104,"201051344000645","219011344069620",24.31,9.30,0,300.87,345.96,4.0,1.9,0.000,308084.6,308084.6,5600,0,0,0,L,1122011218,0,121.78,122.01,0002,5,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449611106,4325.00
12/08/2015 16:45,2,0.080,ALERT,211.48,300.57,59.959,1449611104,"274151322000085","219011344069620",24.31,12.00,0,298.77,341.75,2.0,0.0,0.000,581682.9,581682.9,167,0,0,0,L,1151911521,0,121.78,121.78,0002,11,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449611107,4326.00
12/08/2015 16:45,2,0.176,ALERT,212.83,302.37,59.959,1449611104,"201051344000633","219011344069620",23.06,8.50,0,299.37,357.08,4.2,2.1,0.000,300926.9,300926.9,5601,0,0,0,L,1122011218,0,121.78,122.23,0002,8,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449611109,4327.00
12/08/2015 16:45,2,0.195,ALERT,212.38,317.40,59.959,1449611104,"201051344000469","219011344069620",24.19,8.00,0,299.67,351.37,4.8,2.7,0.000,301822.7,301822.7,5606,0,0,0,L,1122011218,0,120.88,122.01,0002,5,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449611111,4328.00
12/08/2015 16:45,2,0.186,ALERT,211.70,301.77,59.944,1449611104,"201051344000646","219011344069620",22.40,9.70,0,299.67,348.06,4.2,2.2,0.000,306783.8,306783.8,10257,0,0,0,L,1122011218,0,121.55,121.10,0002,7,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449611113,4329.00
12/08/2015 16:45,2,0.104,ALERT,211.25,300.27,59.949,1449611104,"274151322000052","219011344069620",23.58,11.70,0,298.47,341.45,2.5,0.5,0.000,589216.2,589216.2,167,0,0,0,L,1151911521,0,120.88,122.23,0002,10,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449611115,4330.00
12/08/2015 16:45,2,0.172,ACTIVE,212.16,316.80,59.981,1449611104,"201051344000585","219011344069620",24.85,10.00,0,313.80,344.76,4.4,2.3,0.000,311391.4,311391.4,10266,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449611116,4331.00
12/08/2015 16:45,2,0.164,ALERT,211.93,301.77,59.965,1449611104,"201051344001230","219011344069620",22.50,10.00,0,300.57,352.87,3.8,1.7,0.000,309907.1,309907.1,10286,0,0,0,L,1122011218,0,121.55,120.88,0002,7,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449611117,4332.00
12/08/2015 16:45,2,0.170,ALERT,212.61,314.70,59.954,1449611104,"201051344000582","219011344069620",24.39,10.00,0,300.87,343.85,4.2,2.1,0.000,304686.8,304686.8,10258,0,0,0,L,1122011218,0,121.78,121.78,0002,7,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449611119,4333.00
12/08/2015 16:45,2,0.193,ALERT,211.70,324.02,59.954,1449611104,"201051344000955","219011344069620",24.11,10.00,0,299.97,346.26,4.7,2.6,0.000,313494.1,313494.1,10255,0,0,0,L,1122011218,0,121.10,121.33,0002,7,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449611121,4334.00
12/08/2015 16:45,2,0.000,ALERT,211.25,299.37,59.938,1449611104,"274151322000094","219011344069620",41.61,12.70,0,297.87,401.86,0.0,0.0,0.000,475199.2,475199.2,170,0,0,0,L,1151911521,0,120.88,122.46,0002,9,0,0,0,0,0,0,142,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449611123,4335.00
12/08/2015 16:45,2,0.193,ALERT,212.38,316.20,59.944,1449611104,"201051344000579","219011344069620",25.07,9.70,0,301.47,345.96,4.9,2.8,0.000,315417.8,315417.8,5599,0,0,0,L,1122011218,0,121.33,121.33,0002,5,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449611125,4336.00
12/08/2015 16:45,2,0.182,ACTIVE,211.93,314.70,59.938,1449611104,"201051344000890","219011344069620",25.05,10.30,0,313.50,350.77,4.6,2.5,0.000,312102.3,312102.3,10267,0,0,0,L,1122011218,0,121.78,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449611126,4337.00
12/08/2015 16:45,2,0.182,ALERT,211.93,301.47,59.981,1449611104,"201051344000438","219011344069620",23.89,9.30,0,300.27,349.56,4.4,2.4,0.000,313808.1,313808.1,10261,0,0,0,L,1122011218,0,121.78,121.10,0002,9,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449611127,4338.00
12/08/2015 16:45,2,0.213,ALERT,212.16,307.78,59.933,1449611104,"201051344000417","219011344069620",23.85,10.00,0,299.67,350.17,5.2,3.1,0.000,307939.3,307939.3,10263,0,0,0,L,1122011218,0,121.33,121.33,0002,7,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449611129,4339.00
12/08/2015 16:45,2,0.078,ALERT,211.48,299.97,59.912,1449611104,"274151322000083","219011344069620",24.11,12.30,0,299.07,342.05,1.9,0.0,0.000,583736.7,583736.7,167,0,0,0,L,1151911521,0,121.10,122.23,0002,7,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449611131,4340.00
12/08/2015 16:45,2,0.084,ALERT,211.93,301.17,59.970,1449611104,"274151322000076","219011344069620",24.25,12.00,0,298.77,342.35,2.1,0.1,0.000,619974.0,619974.0,167,0,0,0,L,1151911521,0,121.33,122.46,0002,10,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449611133,4341.00
12/08/2015 16:45,2,0.158,ALERT,212.38,308.69,59.912,1449611104,"201051344000868","219011344069620",23.95,9.00,0,302.07,349.56,3.9,1.8,0.000,299610.0,299610.0,5598,0,0,0,L,1122011218,0,121.10,122.23,0002,5,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449611135,4342.00
12/08/2015 16:45,2,0.076,ALERT,211.70,301.47,59.944,1449611104,"274151322000095","219011344069620",24.47,12.00,0,299.97,341.45,1.9,0.0,0.000,612936.8,612936.8,167,0,0,0,L,1151911521,0,121.78,121.78,0002,9,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449611137,4343.00
12/08/2015 16:45,2,0.051,ALERT,212.16,302.37,59.912,1449611104,"201051344000988","219011344069620",31.33,9.30,0,298.47,346.86,1.6,0.0,0.000,299984.9,299984.9,5598,0,0,0,L,1122011218,0,121.10,122.01,0002,6,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449611138,4344.00
12/08/2015 16:45,2,0.162,ALERT,211.70,311.09,59.954,1449611104,"201051344001025","219011344069620",24.33,9.70,0,299.97,343.25,4.0,2.0,0.000,311891.9,311891.9,10261,0,0,0,L,1122011218,0,121.10,121.33,0002,6,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449611140,4345.00
12/08/2015 16:45,2,0.170,ALERT,212.16,323.41,59.944,1449611104,"201051344000458","219011344069620",25.29,10.00,0,300.87,348.06,4.4,2.3,0.000,309760.9,309760.9,5598,0,0,0,L,1122011218,0,121.33,121.78,0002,6,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449611142,4346.00
12/08/2015 16:45,2,0.154,ALERT,212.83,302.37,59.959,1449611104,"201051344000853","219011344069620",22.94,9.00,0,300.87,351.97,3.6,1.5,0.000,306683.9,306683.9,5601,0,0,0,L,1122011218,0,121.78,122.01,0002,9,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449611144,4347.00
12/08/2015 16:45,2,0.178,ALERT,212.16,301.17,59.954,1449611104,"201051344000685","219011344069620",20.48,9.70,0,299.97,355.58,3.7,1.6,0.000,313518.7,313518.7,10269,0,0,0,L,1122011218,0,122.23,121.33,0002,7,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449611146,4348.00
12/08/2015 16:45,2,0.156,ALERT,211.93,300.87,59.944,1449611104,"201051344000917","219011344069620",23.06,11.00,0,298.47,352.57,3.7,1.6,0.000,311225.5,311225.5,10277,0,0,0,L,1122011218,0,121.33,121.55,0002,8,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449611147,4349.00
12/08/2015 16:45,2,0.146,ALERT,212.16,302.07,59.959,1449611104,"201051344001145","219011344069620",23.70,9.30,0,300.27,351.67,3.5,1.5,0.000,314311.9,314311.9,10282,0,0,0,L,1122011218,0,121.55,121.33,0002,9,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449611149,4350.00
12/08/2015 16:45,2,0.176,ALERT,212.16,301.17,59.959,1449611104,"201051344000651","219011344069620",23.10,9.00,0,299.97,348.06,4.2,2.1,0.000,308350.4,308350.4,10264,0,0,0,L,1122011218,0,122.01,121.10,0002,8,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449611151,4351.00
12/08/2015 16:45,2,0.062,ALERT,211.03,299.67,59.944,1449611104,"274151322000088","219011344069620",23.60,11.70,0,298.47,340.85,1.5,0.0,0.000,566855.8,566855.8,167,0,0,0,L,1151911521,0,121.78,121.78,0002,8,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449611153,4352.00
12/08/2015 16:45,2,0.006,ALERT,211.70,299.07,59.954,1449611104,"274151322000068","219011344069620",41.69,12.70,0,297.26,407.57,0.0,0.0,0.000,475080.9,475080.9,170,0,0,0,L,1151911521,0,121.78,122.23,0002,11,0,0,0,0,0,0,154,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449611155,4353.00
12/08/2015 16:45,2,0.156,ALERT,211.48,321.61,59.949,1449611104,"201051344001135","219011344069620",25.17,10.00,0,300.27,342.95,4.0,2.0,0.000,305026.8,305026.8,10256,0,0,0,L,1122011218,0,121.33,121.10,0002,8,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449611157,4354.00
12/08/2015 16:45,2,0.166,ALERT,212.16,317.10,59.938,1449611104,"201051344000594","219011344069620",24.97,9.70,0,300.57,346.56,4.2,2.2,0.000,310938.3,310938.3,5600,0,0,0,L,1122011218,0,121.33,121.33,0002,6,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449611159,4355.00
12/08/2015 16:45,2,0.156,ALERT,211.93,301.17,59.954,1449611104,"201051344001203","219011344069620",23.34,9.70,0,299.97,348.36,3.7,1.7,0.000,311286.1,311286.1,10266,0,0,0,L,1122011218,0,122.01,121.10,0002,7,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449611161,4356.00
12/08/2015 16:45,2,0.074,ALERT,211.25,300.57,59.949,1449611104,"274151322000054","219011344069620",23.91,12.30,0,298.77,341.15,1.8,0.0,0.000,578928.8,578928.8,167,0,0,0,L,1151911521,0,121.55,121.78,0002,10,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449611163,4357.00
12/08/2015 16:45,2,0.158,ALERT,212.61,302.37,59.954,1449611104,"201051344000867","219011344069620",23.93,9.70,0,300.57,356.78,3.8,1.8,0.000,300068.2,300068.2,5596,0,0,0,L,1122011218,0,121.55,121.78,0002,7,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449611165,4358.00
12/08/2015 16:45,2,0.195,ALERT,211.93,301.47,59.959,1449611104,"201051344001093","219011344069620",23.08,10.30,0,299.97,352.87,4.6,2.5,0.000,309355.9,309355.9,10278,0,0,0,L,1122011218,0,121.55,121.33,0002,9,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449611167,4359.00
12/08/2015 16:45,2,0.102,ALERT,212.38,302.68,59.954,1449611104,"201051344000900","219011344069620",23.54,8.50,0,300.57,351.07,2.5,0.5,0.000,313160.7,313160.7,5606,0,0,0,L,1122011218,0,121.33,121.78,0002,6,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449611168,4360.00
12/08/2015 16:45,2,0.178,ALERT,212.61,313.50,59.959,1449611104,"201051344000648","219011344069620",24.69,8.00,0,300.57,349.56,4.5,2.4,0.000,306851.8,306851.8,5594,0,0,0,L,1122011218,0,120.88,122.23,0002,5,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449611170,4361.00
12/08/2015 16:45,2,0.164,ALERT,212.38,303.58,59.965,1449611104,"201051344000569","219011344069620",24.01,9.30,0,302.07,344.45,4.0,2.0,0.000,314457.7,314457.7,5598,0,0,0,L,1122011218,0,120.88,122.01,0002,7,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449611172,4362.00
12/08/2015 16:45,2,0.158,ALERT,212.38,302.98,59.912,1449611104,"201051344000983","219011344069620",23.82,9.00,0,301.47,348.96,3.9,1.8,0.000,309783.5,309783.5,5599,0,0,0,L,1122011218,0,121.33,121.55,0002,8,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449611174,4363.00
12/08/2015 16:45,2,0.150,ALERT,212.38,302.68,59.959,1449611104,"201051344001158","219011344069620",23.20,8.50,0,300.57,350.77,3.6,1.5,0.000,305347.2,305347.2,5596,0,0,0,L,1122011218,0,121.10,121.55,0002,8,0,0,0,0,0,0,3,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449611175,4364.00
12/08/2015 16:45,2,0.168,ALERT,212.83,303.28,59.965,1449611104,"201051344000576","219011344069620",23.28,8.50,0,301.17,355.58,4.0,1.9,0.000,307316.4,307316.4,5600,0,0,0,L,1122011218,0,121.55,121.78,0002,6,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449611177,4365.00
12/08/2015 16:45,2,0.086,ALERT,211.70,299.37,59.944,1449611104,"274151322000087","219011344069620",22.92,13.70,0,297.87,373.01,2.0,0.0,0.000,554463.9,554463.9,173,0,0,0,L,1151911521,0,121.55,122.23,0002,11,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449611179,4366.00
12/08/2015 17:00,2,0.055,ALERT,212.38,300.87,59.986,1449612004,"201051344000645","219011344069620",27.91,8.00,0,299.67,332.73,1.6,0.0,0.000,308084.8,308084.8,5602,0,0,0,L,1122011218,0,121.55,121.78,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1449612006,4367.00
12/08/2015 17:00,2,0.000,ALERT,211.25,299.07,59.996,1449612004,"274151322000085","219011344069620",0.00,10.30,0,297.26,301.47,0.0,0.0,0.000,581682.9,581682.9,169,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1449612007,4368.00
12/08/2015 17:00,2,0.070,ALERT,212.61,300.87,59.996,1449612004,"201051344000633","219011344069620",27.27,7.30,0,298.17,303.28,2.0,0.0,0.000,300927.1,300927.1,5603,0,0,0,L,1122011218,0,121.55,122.01,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1449612009,4369.00
12/08/2015 17:00,2,0.090,ALERT,212.38,301.47,60.007,1449612004,"201051344000469","219011344069620",26.62,7.00,0,298.77,330.03,2.5,0.4,0.000,301823.0,301823.0,5608,0,0,0,L,1122011218,0,120.65,122.23,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1449612011,4370.00
12/08/2015 17:00,2,0.062,ALERT,211.25,299.97,59.986,1449612004,"201051344000646","219011344069620",26.62,8.50,0,297.57,302.37,1.7,0.0,0.000,306783.9,306783.9,10259,0,0,0,L,1122011218,0,121.55,120.88,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1449612013,4371.00
12/08/2015 17:00,2,0.000,ALERT,211.03,298.77,60.002,1449612004,"274151322000052","219011344069620",0.00,10.30,0,296.96,302.07,0.0,0.0,0.000,589216.2,589216.2,169,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1449612015,4372.00
12/08/2015 17:00,2,0.074,ALERT,211.70,300.57,60.012,1449612004,"201051344000585","219011344069620",27.47,8.50,0,297.57,327.62,2.1,0.1,0.000,311391.6,311391.6,10267,0,0,0,L,1122011218,0,121.10,121.55,0100,5,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1449612017,4373.00
12/08/2015 17:00,2,0.072,ALERT,211.48,300.57,60.002,1449612004,"201051344001230","219011344069620",26.52,8.50,0,298.47,302.98,1.9,0.0,0.000,309907.2,309907.2,10288,0,0,0,L,1122011218,0,121.55,120.88,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,196,0,0,0,0,0,0,0,0,0,0,0,1449612019,4374.00
12/08/2015 17:00,2,0.074,ALERT,212.16,301.17,59.996,1449612004,"201051344000582","219011344069620",27.23,8.50,0,298.77,314.70,2.1,0.1,0.000,304687.0,304687.0,10260,0,0,0,L,1122011218,0,121.55,121.55,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1449612021,4375.00
12/08/2015 17:00,2,0.094,ALERT,211.25,300.27,60.007,1449612004,"201051344000955","219011344069620",27.21,8.50,0,298.17,324.02,2.6,0.6,0.000,313494.4,313494.4,10257,0,0,0,L,1122011218,0,120.88,121.10,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1449612022,4376.00
12/08/2015 17:00,2,0.000,ALERT,211.03,298.47,59.996,1449612004,"274151322000094","219011344069620",0.00,10.70,0,296.96,397.66,0.0,0.0,0.000,475199.2,475199.2,172,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,90,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1449612024,4377.00
12/08/2015 17:00,2,0.078,ALERT,212.38,302.37,60.002,1449612004,"201051344000579","219011344069620",19.96,8.00,0,300.27,328.82,2.0,0.0,0.000,315418.1,315418.1,5601,0,0,0,L,1122011218,0,121.10,121.55,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1449612026,4378.00
12/08/2015 17:00,2,0.104,ALERT,211.25,300.27,59.996,1449612004,"201051344000890","219011344069620",27.47,9.00,0,298.47,334.54,2.9,0.9,0.000,312102.6,312102.6,10268,0,0,0,L,1122011218,0,121.55,120.42,0100,8,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1449612028,4379.00
12/08/2015 17:00,2,0.000,ALERT,211.70,299.97,59.996,1449612004,"201051344000438","219011344069620",0.00,8.00,0,298.17,302.98,0.0,0.0,0.000,313808.4,313808.4,10263,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1449612030,4380.00
12/08/2015 17:00,2,0.125,ALERT,211.93,299.67,60.007,1449612004,"201051344000417","219011344069620",26.86,9.00,0,297.57,308.09,3.5,1.4,0.000,307939.7,307939.7,10265,0,0,0,L,1122011218,0,121.33,121.33,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1449612031,4381.00
12/08/2015 17:00,2,0.000,ALERT,211.25,299.37,60.039,1449612004,"274151322000083","219011344069620",0.00,10.70,0,297.57,301.77,0.0,0.0,0.000,583736.7,583736.7,169,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1449612033,4382.00
12/08/2015 17:00,2,0.000,ALERT,211.48,299.07,59.991,1449612004,"274151322000076","219011344069620",0.00,10.30,0,297.26,302.07,0.0,0.0,0.000,619974.0,619974.0,169,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1449612035,4383.00
12/08/2015 17:00,2,0.070,ALERT,212.38,302.37,60.002,1449612004,"201051344000868","219011344069620",26.84,7.30,0,300.27,321.91,1.9,0.0,0.000,299610.2,299610.2,5600,0,0,0,L,1122011218,0,121.10,122.01,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1449612037,4384.00
12/08/2015 17:00,2,0.000,ALERT,211.03,299.97,59.991,1449612004,"274151322000095","219011344069620",0.00,10.30,0,298.17,302.37,0.0,0.0,0.000,612936.8,612936.8,169,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1449612039,4385.00
12/08/2015 17:00,2,0.051,ALERT,211.93,301.17,59.996,1449612004,"201051344000988","219011344069620",27.43,8.00,0,297.26,336.94,1.4,0.0,0.000,299985.0,299985.0,5600,0,0,0,L,1122011218,0,120.88,121.55,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1449612040,4386.00
12/08/2015 17:00,2,0.068,ALERT,211.25,299.07,59.991,1449612004,"201051344001025","219011344069620",27.41,8.00,0,297.57,318.91,1.9,0.0,0.000,311892.0,311892.0,10263,0,0,0,L,1122011218,0,120.88,121.10,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1449612042,4387.00
12/08/2015 17:00,2,0.086,ALERT,212.16,301.47,59.986,1449612004,"201051344000458","219011344069620",26.74,9.00,0,299.67,323.41,2.4,0.4,0.000,309761.2,309761.2,5600,0,0,0,L,1122011218,0,121.10,121.78,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1449612044,4388.00
12/08/2015 17:00,2,0.000,ALERT,212.83,301.47,59.996,1449612004,"201051344000853","219011344069620",0.00,7.70,0,299.37,303.88,0.0,0.0,0.000,306684.0,306684.0,5603,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,196,0,0,0,0,0,0,0,0,0,0,0,1449612046,4389.00
12/08/2015 17:00,2,0.061,ALERT,211.93,300.27,60.028,1449612004,"201051344000685","219011344069620",26.68,8.50,0,298.17,302.37,1.6,0.0,0.000,313518.8,313518.8,10271,0,0,0,L,1122011218,0,122.23,120.88,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1449612048,4390.00
12/08/2015 17:00,2,0.000,ALERT,211.70,299.67,59.996,1449612004,"201051344000917","219011344069620",0.00,9.70,0,296.66,301.77,0.0,0.0,0.000,311225.6,311225.6,10279,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1449612049,4391.00
12/08/2015 17:00,2,0.000,ALERT,211.93,300.57,60.007,1449612004,"201051344001145","219011344069620",0.00,8.00,0,298.47,302.98,0.0,0.0,0.000,314312.1,314312.1,10284,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1449612051,4392.00
12/08/2015 17:00,2,0.076,ALERT,211.48,299.37,60.002,1449612004,"201051344000651","219011344069620",26.76,7.70,0,297.57,302.07,2.1,0.1,0.000,308350.6,308350.6,10266,0,0,0,L,1122011218,0,121.78,120.88,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1449612053,4393.00
12/08/2015 17:00,2,0.000,ALERT,210.80,299.37,60.002,1449612004,"274151322000088","219011344069620",0.00,10.30,0,297.26,301.47,0.0,0.0,0.000,566855.8,566855.8,169,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,143,0,0,0,0,0,0,0,0,0,0,0,1449612055,4394.00
12/08/2015 17:00,2,0.000,ALERT,211.93,298.47,59.996,1449612004,"274151322000068","219011344069620",0.00,10.70,0,296.66,396.45,0.0,0.0,0.000,475080.9,475080.9,172,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,80,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1449612057,4395.00
12/08/2015 17:00,2,0.000,ALERT,211.25,299.97,59.996,1449612004,"201051344001135","219011344069620",0.00,8.50,0,298.17,322.51,0.0,0.0,0.000,305027.0,305027.0,10258,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1449612059,4396.00
12/08/2015 17:00,2,0.082,ALERT,211.93,302.07,59.991,1449612004,"201051344000594","219011344069620",27.63,8.00,0,299.37,330.93,2.3,0.3,0.000,310938.5,310938.5,5602,0,0,0,L,1122011218,0,121.10,121.33,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1449612061,4397.00
12/08/2015 17:00,2,0.000,ALERT,211.48,299.67,60.002,1449612004,"201051344001203","219011344069620",0.00,8.50,0,298.17,304.48,0.0,0.0,0.000,311286.3,311286.3,10268,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1449612062,4398.00
12/08/2015 17:00,2,0.000,ALERT,210.80,299.07,60.007,1449612004,"274151322000054","219011344069620",0.00,11.00,0,296.96,301.77,0.0,0.0,0.000,578928.8,578928.8,169,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1449612064,4399.00
12/08/2015 17:00,2,0.000,ALERT,212.38,301.47,60.012,1449612004,"201051344000867","219011344069620",0.00,8.50,0,299.37,304.18,0.0,0.0,0.000,300068.4,300068.4,5598,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1449612066,4400.00
12/08/2015 17:00,2,0.000,ALERT,211.25,299.67,60.007,1449612004,"201051344001093","219011344069620",0.00,9.30,0,297.87,302.37,0.0,0.0,0.000,309356.2,309356.2,10280,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1449612068,4401.00
12/08/2015 17:00,2,0.000,ALERT,211.93,301.47,59.996,1449612004,"201051344000900","219011344069620",0.00,7.30,0,299.37,303.58,0.0,0.0,0.000,313160.8,313160.8,5608,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1449612070,4402.00
12/08/2015 17:00,2,0.000,ALERT,212.38,300.87,59.981,1449612004,"201051344000648","219011344069620",0.00,7.00,0,299.07,314.40,0.0,0.0,0.000,306852.1,306852.1,5596,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1449612071,4403.00
12/08/2015 17:00,2,0.000,ALERT,212.38,302.37,60.039,1449612004,"201051344000569","219011344069620",0.00,8.00,0,300.27,304.78,0.0,0.0,0.000,314457.9,314457.9,5600,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1449612073,4404.00
12/08/2015 17:00,2,0.000,ALERT,212.16,301.77,60.002,1449612004,"201051344000983","219011344069620",0.00,7.70,0,299.97,304.18,0.0,0.0,0.000,309783.6,309783.6,5601,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1449612075,4405.00
12/08/2015 17:00,2,0.000,ALERT,212.38,301.47,59.970,1449612004,"201051344001158","219011344069620",0.00,7.30,0,299.07,303.28,0.0,0.0,0.000,305347.3,305347.3,5598,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1449612077,4406.00
12/08/2015 17:00,2,0.000,ALERT,212.83,302.07,60.002,1449612004,"201051344000576","219011344069620",0.00,7.30,0,299.67,304.18,0.0,0.0,0.000,307316.6,307316.6,5602,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1449612079,4407.00
12/08/2015 17:00,2,0.000,ALERT,210.80,297.57,60.007,1449612004,"274151322000087","219011344069620",0.00,12.00,0,296.36,300.87,0.0,0.0,0.000,554463.9,554463.9,175,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150,0,0,0,0,0,0,0,0,0,0,0,1449612080,4408.00
12/08/2015 17:15,2,0.000,ALERT,211.93,300.57,59.975,1449612903,"201051344000645","219011344069620",0.00,7.30,0,294.26,303.58,0.0,0.0,0.000,308084.8,308084.8,5604,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1449612905,4409.00
12/08/2015 17:15,2,0.000,ALERT,210.35,297.57,59.970,1449612903,"274151322000085","219011344069620",0.00,9.30,0,291.55,319.51,0.0,0.0,0.000,581682.9,581682.9,171,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449612907,4410.00
12/08/2015 17:15,2,0.000,ALERT,211.93,299.97,59.975,1449612903,"201051344000633","219011344069620",0.00,6.70,0,292.16,302.98,0.0,0.0,0.000,300927.1,300927.1,5605,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1449612908,4411.00
12/08/2015 17:15,2,0.000,ALERT,211.48,300.27,59.965,1449612903,"201051344000469","219011344069620",0.00,6.30,0,293.06,303.28,0.0,0.0,0.000,301823.0,301823.0,5610,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1449612910,4412.00
12/08/2015 17:15,2,0.000,ALERT,210.12,298.47,59.959,1449612903,"201051344000646","219011344069620",0.00,7.30,0,290.95,301.47,0.0,0.0,0.000,306783.9,306783.9,10261,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1449612912,4413.00
12/08/2015 17:15,2,0.000,ALERT,209.67,297.26,60.002,1449612903,"274151322000052","219011344069620",0.00,9.00,0,291.25,319.51,0.0,0.0,0.000,589216.2,589216.2,171,0,0,0,L,1151911521,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449612914,4414.00
12/08/2015 17:15,2,0.000,ALERT,210.80,298.77,59.965,1449612903,"201051344000585","219011344069620",0.00,7.70,0,291.25,301.77,0.0,0.0,0.000,311391.6,311391.6,10269,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1449612916,4415.00
12/08/2015 17:15,2,0.000,ALERT,210.35,298.77,59.965,1449612903,"201051344001230","219011344069620",0.00,7.30,0,291.85,302.07,0.0,0.0,0.000,309907.2,309907.2,10290,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1449612918,4416.00
12/08/2015 17:15,2,0.000,ALERT,210.80,299.37,59.970,1449612903,"201051344000582","219011344069620",0.00,7.70,0,292.16,302.37,0.0,0.0,0.000,304687.0,304687.0,10262,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1449612919,4417.00
12/08/2015 17:15,2,0.000,ALERT,210.12,298.47,59.965,1449612903,"201051344000955","219011344069620",0.00,7.70,0,291.55,301.77,0.0,0.0,0.000,313494.4,313494.4,10259,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1449612921,4418.00
12/08/2015 17:15,2,0.000,ALERT,210.12,296.96,59.965,1449612903,"274151322000094","219011344069620",0.00,9.30,0,291.25,319.21,0.0,0.0,0.000,475199.2,475199.2,174,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449612923,4419.00
12/08/2015 17:15,2,0.000,ALERT,211.48,301.17,59.975,1449612903,"201051344000579","219011344069620",0.00,7.30,0,294.86,304.18,0.0,0.0,0.000,315418.1,315418.1,5603,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1449612925,4420.00
12/08/2015 17:15,2,0.000,ALERT,210.35,298.77,59.944,1449612903,"201051344000890","219011344069620",0.00,8.00,0,292.16,302.98,0.0,0.0,0.000,312102.6,312102.6,10270,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1449612927,4421.00
12/08/2015 17:15,2,0.000,ALERT,210.57,298.47,59.938,1449612903,"201051344000438","219011344069620",0.00,7.00,0,291.55,302.07,0.0,0.0,0.000,313808.4,313808.4,10265,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449612928,4422.00
12/08/2015 17:15,2,0.000,ALERT,210.80,298.17,59.965,1449612903,"201051344000417","219011344069620",0.00,7.70,0,290.95,301.17,0.0,0.0,0.000,307939.7,307939.7,10267,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449612930,4423.00
12/08/2015 17:15,2,0.000,ALERT,210.35,297.87,59.954,1449612903,"274151322000083","219011344069620",0.00,9.30,0,291.55,321.01,0.0,0.0,0.000,583736.7,583736.7,171,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449612932,4424.00
12/08/2015 17:15,2,0.000,ALERT,210.80,296.96,59.965,1449612903,"274151322000076","219011344069620",0.00,9.00,0,291.55,318.61,0.0,0.0,0.000,619974.0,619974.0,171,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449612934,4425.00
12/08/2015 17:15,2,0.000,ALERT,211.48,301.17,59.933,1449612903,"201051344000868","219011344069620",0.00,7.00,0,294.86,304.48,0.0,0.0,0.000,299610.2,299610.2,5602,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1449612936,4426.00
12/08/2015 17:15,2,0.000,ALERT,210.12,298.47,59.917,1449612903,"274151322000095","219011344069620",0.00,9.00,0,292.76,321.31,0.0,0.0,0.000,612936.8,612936.8,171,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449612937,4427.00
