ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/08/2015 17:15,2,0.000,ALERT,211.25,300.27,59.965,1449612903,"201051344000988","219011344069620",0.00,7.30,0,291.55,303.28,0.0,0.0,0.000,299985.0,299985.0,5602,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1449612939,4428.00
12/08/2015 17:15,2,0.000,ALERT,210.35,297.87,59.949,1449612903,"201051344001025","219011344069620",0.00,7.00,0,290.95,302.07,0.0,0.0,0.000,311892.0,311892.0,10265,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1449612941,4429.00
12/08/2015 17:15,2,0.000,ALERT,211.25,300.57,59.917,1449612903,"201051344000458","219011344069620",0.00,7.70,0,294.26,304.18,0.0,0.0,0.000,309761.2,309761.2,5602,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1449612943,4430.00
12/08/2015 17:15,2,0.000,ALERT,211.93,300.57,59.959,1449612903,"201051344000853","219011344069620",0.00,6.70,0,293.96,303.88,0.0,0.0,0.000,306684.0,306684.0,5605,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449612945,4431.00
12/08/2015 17:15,2,0.000,ALERT,211.03,298.77,59.965,1449612903,"201051344000685","219011344069620",0.00,7.70,0,291.55,302.07,0.0,0.0,0.000,313518.8,313518.8,10273,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449612946,4432.00
12/08/2015 17:15,2,0.000,ALERT,210.57,297.87,59.965,1449612903,"201051344000917","219011344069620",0.00,8.50,0,290.35,301.17,0.0,0.0,0.000,311225.6,311225.6,10281,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449612948,4433.00
12/08/2015 17:15,2,0.000,ALERT,210.57,298.77,59.954,1449612903,"201051344001145","219011344069620",0.00,7.00,0,291.85,302.68,0.0,0.0,0.000,314312.1,314312.1,10286,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449612950,4434.00
12/08/2015 17:15,2,0.000,ALERT,210.57,297.87,59.991,1449612903,"201051344000651","219011344069620",0.00,6.70,0,290.95,301.47,0.0,0.0,0.000,308350.6,308350.6,10268,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449612952,4435.00
12/08/2015 17:15,2,0.000,ALERT,209.90,297.26,59.975,1449612903,"274151322000088","219011344069620",0.00,9.30,0,291.55,318.91,0.0,0.0,0.000,566855.8,566855.8,171,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449612954,4436.00
12/08/2015 17:15,2,0.000,ALERT,210.80,296.66,59.959,1449612903,"274151322000068","219011344069620",0.00,9.70,0,290.65,318.00,0.0,0.0,0.000,475080.9,475080.9,174,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449612956,4437.00
12/08/2015 17:15,2,0.000,ALERT,210.12,298.17,59.954,1449612903,"201051344001135","219011344069620",0.00,7.30,0,291.55,302.07,0.0,0.0,0.000,305027.0,305027.0,10260,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449612958,4438.00
12/08/2015 17:15,2,0.000,ALERT,211.03,300.87,59.959,1449612903,"201051344000594","219011344069620",0.00,7.30,0,293.66,303.88,0.0,0.0,0.000,310938.5,310938.5,5604,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1449612960,4439.00
12/08/2015 17:15,2,0.000,ALERT,210.35,297.87,59.970,1449612903,"201051344001203","219011344069620",0.00,7.30,0,291.25,302.98,0.0,0.0,0.000,311286.3,311286.3,10270,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449612961,4440.00
12/08/2015 17:15,2,0.000,ALERT,210.12,297.87,59.954,1449612903,"274151322000054","219011344069620",0.00,10.00,0,291.25,319.81,0.0,0.0,0.000,578928.8,578928.8,171,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449612963,4441.00
12/08/2015 17:15,2,0.000,ALERT,211.70,299.97,59.970,1449612903,"201051344000867","219011344069620",0.00,7.70,0,293.96,303.88,0.0,0.0,0.000,300068.4,300068.4,5600,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449612965,4442.00
12/08/2015 17:15,2,0.000,ALERT,210.35,298.17,59.959,1449612903,"201051344001093","219011344069620",0.00,8.50,0,291.25,301.47,0.0,0.0,0.000,309356.2,309356.2,10282,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449612967,4443.00
12/08/2015 17:15,2,0.000,ALERT,211.03,299.97,59.959,1449612903,"201051344000900","219011344069620",0.00,6.70,0,293.66,303.28,0.0,0.0,0.000,313160.8,313160.8,5610,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449612968,4444.00
12/08/2015 17:15,2,0.000,ALERT,211.48,299.67,59.970,1449612903,"201051344000648","219011344069620",0.00,6.30,0,293.36,303.58,0.0,0.0,0.000,306852.1,306852.1,5598,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449612970,4445.00
12/08/2015 17:15,2,0.000,ALERT,211.25,300.87,59.975,1449612903,"201051344000569","219011344069620",0.00,7.30,0,294.86,304.48,0.0,0.0,0.000,314457.9,314457.9,5602,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449612972,4446.00
12/08/2015 17:15,2,0.000,ALERT,211.25,300.27,59.965,1449612903,"201051344000983","219011344069620",0.00,7.00,0,294.26,303.88,0.0,0.0,0.000,309783.6,309783.6,5603,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449612974,4447.00
12/08/2015 17:15,2,0.000,ALERT,211.70,300.57,59.981,1449612903,"201051344001158","219011344069620",0.00,6.70,0,293.36,303.28,0.0,0.0,0.000,305347.3,305347.3,5600,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449612976,4448.00
12/08/2015 17:15,2,0.000,ALERT,211.93,300.87,59.970,1449612903,"201051344000576","219011344069620",0.00,6.70,0,294.26,303.88,0.0,0.0,0.000,307316.6,307316.6,5604,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449612977,4449.00
12/08/2015 17:15,2,0.000,ALERT,210.35,296.36,59.975,1449612903,"274151322000087","219011344069620",0.00,10.70,0,290.65,319.21,0.0,0.0,0.000,554463.9,554463.9,177,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449612979,4450.00
12/08/2015 17:30,2,0.000,ALERT,212.16,300.57,59.965,1449613803,"201051344000645","219011344069620",0.00,6.70,0,298.47,302.68,0.0,0.0,0.000,308084.8,308084.8,5606,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449613805,4451.00
12/08/2015 17:30,2,0.000,ALERT,210.57,297.57,59.944,1449613803,"274151322000085","219011344069620",0.00,8.00,0,296.06,299.97,0.0,0.0,0.000,581682.9,581682.9,173,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449613807,4452.00
12/08/2015 17:30,2,0.000,ALERT,212.16,299.97,59.954,1449613803,"201051344000633","219011344069620",0.00,6.30,0,296.66,302.07,0.0,0.0,0.000,300927.1,300927.1,5607,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449613809,4453.00
12/08/2015 17:30,2,0.000,ALERT,211.70,300.27,59.986,1449613803,"201051344000469","219011344069620",0.00,6.00,0,297.26,302.37,0.0,0.0,0.000,301823.0,301823.0,5612,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449613811,4454.00
12/08/2015 17:30,2,0.000,ALERT,210.80,298.47,59.949,1449613803,"201051344000646","219011344069620",0.00,6.70,0,295.46,300.57,0.0,0.0,0.000,306783.9,306783.9,10263,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449613812,4455.00
12/08/2015 17:30,2,0.000,ALERT,210.35,297.57,59.959,1449613803,"274151322000052","219011344069620",0.00,8.00,0,295.76,300.27,0.0,0.0,0.000,589216.2,589216.2,173,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449613814,4456.00
12/08/2015 17:30,2,0.000,ALERT,211.48,299.07,59.954,1449613803,"201051344000585","219011344069620",0.00,7.00,0,295.46,300.87,0.0,0.0,0.000,311391.6,311391.6,10271,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449613816,4457.00
12/08/2015 17:30,2,0.000,ALERT,211.03,299.07,59.991,1449613803,"201051344001230","219011344069620",0.00,7.00,0,296.36,300.87,0.0,0.0,0.000,309907.2,309907.2,10292,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449613818,4458.00
12/08/2015 17:30,2,0.000,ALERT,211.48,299.67,59.954,1449613803,"201051344000582","219011344069620",0.00,6.70,0,296.96,301.47,0.0,0.0,0.000,304687.0,304687.0,10264,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449613820,4459.00
12/08/2015 17:30,2,0.000,ALERT,210.80,298.77,60.002,1449613803,"201051344000955","219011344069620",0.00,7.00,0,296.06,300.57,0.0,0.0,0.000,313494.4,313494.4,10261,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449613822,4460.00
12/08/2015 17:30,2,0.000,ALERT,210.57,296.96,59.954,1449613803,"274151322000094","219011344069620",0.00,8.00,0,295.76,299.07,0.0,0.0,0.000,475199.2,475199.2,176,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449613823,4461.00
12/08/2015 17:30,2,0.000,ALERT,211.48,300.87,59.954,1449613803,"201051344000579","219011344069620",0.00,6.70,0,299.37,303.28,0.0,0.0,0.000,315418.1,315418.1,5605,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449613825,4462.00
12/08/2015 17:30,2,0.000,ALERT,211.03,299.07,59.954,1449613803,"201051344000890","219011344069620",0.00,7.30,0,296.66,301.77,0.0,0.0,0.000,312102.6,312102.6,10272,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449613827,4463.00
12/08/2015 17:30,2,0.000,ALERT,211.25,298.77,59.959,1449613803,"201051344000438","219011344069620",0.00,6.30,0,296.06,300.87,0.0,0.0,0.000,313808.4,313808.4,10267,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449613829,4464.00
12/08/2015 17:30,2,0.000,ALERT,211.03,297.87,59.981,1449613803,"201051344000417","219011344069620",0.00,7.00,0,295.46,299.97,0.0,0.0,0.000,307939.7,307939.7,10269,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449613831,4465.00
12/08/2015 17:30,2,0.000,ALERT,210.35,297.87,59.954,1449613803,"274151322000083","219011344069620",0.00,8.50,0,296.06,300.27,0.0,0.0,0.000,583736.7,583736.7,173,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449613832,4466.00
12/08/2015 17:30,2,0.000,ALERT,210.80,297.26,59.970,1449613803,"274151322000076","219011344069620",0.00,8.00,0,296.06,300.27,0.0,0.0,0.000,619974.0,619974.0,173,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449613834,4467.00
12/08/2015 17:30,2,0.000,ALERT,211.48,301.17,59.949,1449613803,"201051344000868","219011344069620",0.00,6.30,0,298.77,303.58,0.0,0.0,0.000,299610.2,299610.2,5604,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449613836,4468.00
12/08/2015 17:30,2,0.000,ALERT,210.35,298.47,59.949,1449613803,"274151322000095","219011344069620",0.00,7.70,0,297.26,300.57,0.0,0.0,0.000,612936.8,612936.8,173,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449613838,4469.00
12/08/2015 17:30,2,0.000,ALERT,211.25,299.97,59.954,1449613803,"201051344000988","219011344069620",0.00,6.70,0,296.06,302.37,0.0,0.0,0.000,299985.0,299985.0,5604,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449613840,4470.00
12/08/2015 17:30,2,0.000,ALERT,210.80,298.17,59.959,1449613803,"201051344001025","219011344069620",0.00,6.30,0,295.46,301.17,0.0,0.0,0.000,311892.0,311892.0,10267,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449613842,4471.00
12/08/2015 17:30,2,0.000,ALERT,211.25,300.27,59.949,1449613803,"201051344000458","219011344069620",0.00,7.30,0,298.47,303.28,0.0,0.0,0.000,309761.2,309761.2,5604,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449613843,4472.00
12/08/2015 17:30,2,0.000,ALERT,211.93,299.97,59.949,1449613803,"201051344000853","219011344069620",0.00,6.30,0,298.47,302.68,0.0,0.0,0.000,306684.0,306684.0,5607,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449613845,4473.00
12/08/2015 17:30,2,0.000,ALERT,211.48,298.77,59.959,1449613803,"201051344000685","219011344069620",0.00,7.00,0,296.06,300.57,0.0,0.0,0.000,313518.8,313518.8,10275,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449613847,4474.00
12/08/2015 17:30,2,0.000,ALERT,211.03,298.17,59.907,1449613803,"201051344000917","219011344069620",0.00,7.70,0,294.86,299.97,0.0,0.0,0.000,311225.6,311225.6,10283,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449613849,4475.00
12/08/2015 17:30,2,0.000,ALERT,211.25,298.77,59.959,1449613803,"201051344001145","219011344069620",0.00,6.70,0,296.36,301.47,0.0,0.0,0.000,314312.1,314312.1,10288,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449613850,4476.00
12/08/2015 17:30,2,0.000,ALERT,211.25,298.17,59.954,1449613803,"201051344000651","219011344069620",0.00,6.30,0,295.76,300.27,0.0,0.0,0.000,308350.6,308350.6,10270,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449613852,4477.00
12/08/2015 17:30,2,0.000,ALERT,210.12,297.26,59.954,1449613803,"274151322000088","219011344069620",0.00,8.50,0,295.76,299.67,0.0,0.0,0.000,566855.8,566855.8,173,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449613855,4478.00
12/08/2015 17:30,2,0.000,ALERT,211.03,296.66,59.944,1449613803,"274151322000068","219011344069620",0.00,9.00,0,295.46,298.77,0.0,0.0,0.000,475080.9,475080.9,176,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449613856,4479.00
12/08/2015 17:30,2,0.000,ALERT,210.57,298.47,59.938,1449613803,"201051344001135","219011344069620",0.00,6.70,0,296.06,301.17,0.0,0.0,0.000,305027.0,305027.0,10262,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449613858,4480.00
12/08/2015 17:30,2,0.000,ALERT,211.25,301.17,59.928,1449613803,"201051344000594","219011344069620",0.00,6.70,0,298.17,302.98,0.0,0.0,0.000,310938.5,310938.5,5606,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449613860,4481.00
12/08/2015 17:30,2,0.000,ALERT,211.03,298.47,59.965,1449613803,"201051344001203","219011344069620",0.00,6.70,0,296.06,302.37,0.0,0.0,0.000,311286.3,311286.3,10272,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449613862,4482.00
12/08/2015 17:30,2,0.000,ALERT,210.35,296.96,59.959,1449613803,"274151322000054","219011344069620",0.00,8.50,0,295.76,299.97,0.0,0.0,0.000,578928.8,578928.8,173,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449613863,4483.00
12/08/2015 17:30,2,0.000,ALERT,211.93,300.57,59.965,1449613803,"201051344000867","219011344069620",0.00,7.00,0,297.57,302.98,0.0,0.0,0.000,300068.4,300068.4,5602,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449613865,4484.00
12/08/2015 17:30,2,0.000,ALERT,211.03,298.77,59.954,1449613803,"201051344001093","219011344069620",0.00,7.70,0,296.06,300.57,0.0,0.0,0.000,309356.2,309356.2,10284,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449613867,4485.00
12/08/2015 17:30,2,0.000,ALERT,211.25,300.57,59.965,1449613803,"201051344000900","219011344069620",0.00,6.30,0,297.87,302.37,0.0,0.0,0.000,313160.8,313160.8,5612,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449613869,4486.00
12/08/2015 17:30,2,0.000,ALERT,211.93,299.97,59.965,1449613803,"201051344000648","219011344069620",0.00,6.00,0,297.87,302.68,0.0,0.0,0.000,306852.1,306852.1,5600,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449613871,4487.00
12/08/2015 17:30,2,0.000,ALERT,211.70,301.17,59.959,1449613803,"201051344000569","219011344069620",0.00,6.70,0,298.77,303.58,0.0,0.0,0.000,314457.9,314457.9,5604,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449613873,4488.00
12/08/2015 17:30,2,0.000,ALERT,211.48,300.57,59.965,1449613803,"201051344000983","219011344069620",0.00,6.70,0,298.77,302.98,0.0,0.0,0.000,309783.6,309783.6,5605,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449613874,4489.00
12/08/2015 17:30,2,0.000,ALERT,211.70,300.57,59.944,1449613803,"201051344001158","219011344069620",0.00,6.00,0,297.87,302.37,0.0,0.0,0.000,305347.3,305347.3,5602,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449613876,4490.00
12/08/2015 17:30,2,0.000,ALERT,212.16,300.87,59.959,1449613803,"201051344000576","219011344069620",0.00,6.00,0,298.77,302.98,0.0,0.0,0.000,307316.6,307316.6,5606,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449613878,4491.00
12/08/2015 17:30,2,0.000,ALERT,210.57,296.96,59.965,1449613803,"274151322000087","219011344069620",0.00,9.30,0,295.16,299.07,0.0,0.0,0.000,554463.9,554463.9,179,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449613880,4492.00
12/08/2015 17:45,2,0.000,ALERT,211.93,300.57,59.965,1449614703,"201051344000645","219011344069620",0.00,6.70,0,297.87,302.68,0.0,0.0,0.000,308084.8,308084.8,5608,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449614705,4493.00
12/08/2015 17:45,2,0.000,ALERT,210.57,298.17,60.007,1449614703,"274151322000085","219011344069620",0.00,7.30,0,295.76,300.27,0.0,0.0,0.000,581682.9,581682.9,175,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449614707,4494.00
12/08/2015 17:45,2,0.000,ALERT,212.16,300.27,59.954,1449614703,"201051344000633","219011344069620",0.00,6.00,0,296.36,302.07,0.0,0.0,0.000,300927.1,300927.1,5609,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449614709,4495.00
12/08/2015 17:45,2,0.000,ALERT,211.48,300.27,59.991,1449614703,"201051344000469","219011344069620",0.00,5.50,0,296.96,302.07,0.0,0.0,0.000,301823.0,301823.0,5614,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449614711,4496.00
12/08/2015 17:45,2,0.000,ALERT,210.80,298.77,59.965,1449614703,"201051344000646","219011344069620",0.00,6.30,0,296.36,300.27,0.0,0.0,0.000,306783.9,306783.9,10265,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449614712,4497.00
12/08/2015 17:45,2,0.000,ALERT,210.35,298.47,59.970,1449614703,"274151322000052","219011344069620",0.00,7.30,0,295.46,300.57,0.0,0.0,0.000,589216.2,589216.2,175,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449614714,4498.00
12/08/2015 17:45,2,0.000,ALERT,211.25,299.37,59.970,1449614703,"201051344000585","219011344069620",0.00,6.70,0,296.66,300.57,0.0,0.0,0.000,311391.6,311391.6,10273,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449614716,4499.00
12/08/2015 17:45,2,0.000,ALERT,211.03,299.37,59.959,1449614703,"201051344001230","219011344069620",0.00,6.30,0,297.26,300.57,0.0,0.0,0.000,309907.2,309907.2,10294,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449614718,4500.00
12/08/2015 17:45,2,0.000,ALERT,211.93,300.27,59.970,1449614703,"201051344000582","219011344069620",0.00,6.30,0,297.87,301.17,0.0,0.0,0.000,304687.0,304687.0,10266,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449614720,4501.00
12/08/2015 17:45,2,0.000,ALERT,210.80,299.07,59.944,1449614703,"201051344000955","219011344069620",0.00,6.70,0,296.96,300.27,0.0,0.0,0.000,313494.4,313494.4,10263,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449614722,4502.00
12/08/2015 17:45,2,0.000,ALERT,210.80,297.26,59.959,1449614703,"274151322000094","219011344069620",0.00,7.30,0,295.16,299.67,0.0,0.0,0.000,475199.2,475199.2,178,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449614723,4503.00
12/08/2015 17:45,2,0.000,ALERT,211.48,301.17,59.954,1449614703,"201051344000579","219011344069620",0.00,6.30,0,298.47,303.28,0.0,0.0,0.000,315418.1,315418.1,5607,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449614725,4504.00
12/08/2015 17:45,2,0.000,ALERT,210.80,299.07,59.912,1449614703,"201051344000890","219011344069620",0.00,6.70,0,297.57,301.47,0.0,0.0,0.000,312102.6,312102.6,10274,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449614727,4505.00
12/08/2015 17:45,2,0.000,ALERT,211.25,298.77,60.002,1449614703,"201051344000438","219011344069620",0.00,6.00,0,296.66,300.57,0.0,0.0,0.000,313808.4,313808.4,10269,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449614729,4506.00
12/08/2015 17:45,2,0.000,ALERT,211.48,298.47,59.996,1449614703,"201051344000417","219011344069620",0.00,6.70,0,296.06,299.67,0.0,0.0,0.000,307939.7,307939.7,10271,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449614731,4507.00
12/08/2015 17:45,2,0.000,ALERT,210.57,298.77,59.949,1449614703,"274151322000083","219011344069620",0.00,7.30,0,295.76,300.57,0.0,0.0,0.000,583736.7,583736.7,175,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449614732,4508.00
12/08/2015 17:45,2,0.000,ALERT,211.03,297.57,59.954,1449614703,"274151322000076","219011344069620",0.00,7.30,0,295.76,300.57,0.0,0.0,0.000,619974.0,619974.0,175,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449614734,4509.00
12/08/2015 17:45,2,0.000,ALERT,211.48,300.87,59.965,1449614703,"201051344000868","219011344069620",0.00,6.00,0,298.47,303.28,0.0,0.0,0.000,299610.2,299610.2,5606,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449614736,4510.00
12/08/2015 17:45,2,0.000,ALERT,210.57,299.07,59.959,1449614703,"274151322000095","219011344069620",0.00,7.00,0,296.96,300.87,0.0,0.0,0.000,612936.8,612936.8,175,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449614738,4511.00
12/08/2015 17:45,2,0.000,ALERT,211.25,300.27,59.986,1449614703,"201051344000988","219011344069620",0.00,6.30,0,295.76,302.07,0.0,0.0,0.000,299985.0,299985.0,5606,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449614739,4512.00
12/08/2015 17:45,2,0.000,ALERT,211.03,298.47,59.965,1449614703,"201051344001025","219011344069620",0.00,6.00,0,296.06,300.87,0.0,0.0,0.000,311892.0,311892.0,10269,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449614741,4513.00
12/08/2015 17:45,2,0.000,ALERT,211.48,300.87,59.975,1449614703,"201051344000458","219011344069620",0.00,7.30,0,297.87,303.28,0.0,0.0,0.000,309761.2,309761.2,5606,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449614743,4514.00
12/08/2015 17:45,2,0.000,ALERT,212.16,300.57,59.975,1449614703,"201051344000853","219011344069620",0.00,6.00,0,297.87,302.68,0.0,0.0,0.000,306684.0,306684.0,5609,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449614745,4515.00
12/08/2015 17:45,2,0.000,ALERT,211.70,299.37,59.981,1449614703,"201051344000685","219011344069620",0.00,6.70,0,296.36,300.27,0.0,0.0,0.000,313518.8,313518.8,10277,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449614747,4516.00
12/08/2015 17:45,2,0.000,ALERT,211.48,298.77,59.933,1449614703,"201051344000917","219011344069620",0.00,7.30,0,295.46,299.67,0.0,0.0,0.000,311225.6,311225.6,10285,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449614749,4517.00
12/08/2015 17:45,2,0.000,ALERT,211.70,299.67,59.981,1449614703,"201051344001145","219011344069620",0.00,6.30,0,296.96,301.17,0.0,0.0,0.000,314312.1,314312.1,10290,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449614751,4518.00
12/08/2015 17:45,2,0.000,ALERT,211.25,298.17,59.965,1449614703,"201051344000651","219011344069620",0.00,5.50,0,296.36,299.97,0.0,0.0,0.000,308350.6,308350.6,10272,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449614753,4519.00
12/08/2015 17:45,2,0.000,ALERT,210.35,297.57,59.975,1449614703,"274151322000088","219011344069620",0.00,7.70,0,295.46,299.97,0.0,0.0,0.000,566855.8,566855.8,175,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449614755,4520.00
12/08/2015 17:45,2,0.000,ALERT,211.25,297.57,60.007,1449614703,"274151322000068","219011344069620",0.00,8.00,0,295.16,299.37,0.0,0.0,0.000,475080.9,475080.9,178,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449614757,4521.00
12/08/2015 17:45,2,0.000,ALERT,210.80,299.37,59.970,1449614703,"201051344001135","219011344069620",0.00,6.30,0,296.66,300.87,0.0,0.0,0.000,305027.0,305027.0,10264,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449614758,4522.00
12/08/2015 17:45,2,0.000,ALERT,211.25,301.17,59.981,1449614703,"201051344000594","219011344069620",0.00,6.30,0,297.87,302.68,0.0,0.0,0.000,310938.5,310938.5,5608,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449614760,4523.00
12/08/2015 17:45,2,0.000,ALERT,211.25,298.77,59.986,1449614703,"201051344001203","219011344069620",0.00,6.30,0,296.66,302.07,0.0,0.0,0.000,311286.3,311286.3,10274,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449614762,4524.00
12/08/2015 17:45,2,0.000,ALERT,210.57,298.47,59.975,1449614703,"274151322000054","219011344069620",0.00,8.00,0,296.06,300.57,0.0,0.0,0.000,578928.8,578928.8,175,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449614764,4525.00
12/08/2015 17:45,2,0.000,ALERT,211.93,300.57,59.981,1449614703,"201051344000867","219011344069620",0.00,6.70,0,297.26,302.98,0.0,0.0,0.000,300068.4,300068.4,5604,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449614766,4526.00
12/08/2015 17:45,2,0.000,ALERT,211.25,299.07,59.970,1449614703,"201051344001093","219011344069620",0.00,7.30,0,296.66,300.27,0.0,0.0,0.000,309356.2,309356.2,10286,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449614767,4527.00
12/08/2015 17:45,2,0.000,ALERT,211.48,300.57,59.975,1449614703,"201051344000900","219011344069620",0.00,6.00,0,297.57,302.07,0.0,0.0,0.000,313160.8,313160.8,5614,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449614769,4528.00
12/08/2015 17:45,2,0.000,ALERT,211.93,299.67,59.975,1449614703,"201051344000648","219011344069620",0.00,5.50,0,297.26,302.37,0.0,0.0,0.000,306852.1,306852.1,5602,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449614771,4529.00
12/08/2015 17:45,2,0.000,ALERT,211.70,300.87,59.975,1449614703,"201051344000569","219011344069620",0.00,6.30,0,298.47,303.28,0.0,0.0,0.000,314457.9,314457.9,5606,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449614773,4530.00
12/08/2015 17:45,2,0.000,ALERT,211.48,300.57,59.981,1449614703,"201051344000983","219011344069620",0.00,6.30,0,298.17,302.98,0.0,0.0,0.000,309783.6,309783.6,5607,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449614774,4531.00
12/08/2015 17:45,2,0.000,ALERT,211.48,300.27,59.986,1449614703,"201051344001158","219011344069620",0.00,5.50,0,297.57,302.07,0.0,0.0,0.000,305347.3,305347.3,5604,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449614776,4532.00
12/08/2015 17:45,2,0.000,ALERT,211.93,300.57,60.012,1449614703,"201051344000576","219011344069620",0.00,6.00,0,298.17,302.68,0.0,0.0,0.000,307316.6,307316.6,5608,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449614778,4533.00
12/08/2015 17:45,2,0.000,ALERT,210.80,297.26,59.975,1449614703,"274151322000087","219011344069620",0.00,8.50,0,294.86,299.67,0.0,0.0,0.000,554463.9,554463.9,181,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449614780,4534.00
12/08/2015 18:00,2,0.000,ALERT,212.38,301.47,60.007,1449615603,"201051344000645","219011344069620",0.00,6.30,0,298.77,303.28,0.0,0.0,0.000,308084.8,308084.8,5610,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449615605,4535.00
12/08/2015 18:00,2,0.000,ALERT,211.03,299.07,60.034,1449615603,"274151322000085","219011344069620",0.00,7.00,0,296.66,305.38,0.0,0.0,0.000,581682.9,581682.9,177,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449615607,4536.00
12/08/2015 18:00,2,0.000,ALERT,212.61,301.47,60.002,1449615603,"201051344000633","219011344069620",0.00,5.50,0,296.66,302.68,0.0,0.0,0.000,300927.1,300927.1,5611,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449615609,4537.00
12/08/2015 18:00,2,0.000,ALERT,211.93,301.17,60.007,1449615603,"201051344000469","219011344069620",0.00,5.00,0,297.57,302.98,0.0,0.0,0.000,301823.0,301823.0,5616,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449615611,4538.00
12/08/2015 18:00,2,0.000,ALERT,211.03,299.67,60.012,1449615603,"201051344000646","219011344069620",0.00,6.00,0,296.66,301.17,0.0,0.0,0.000,306783.9,306783.9,10267,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449615613,4539.00
12/08/2015 18:00,2,0.000,ALERT,210.80,299.67,60.012,1449615603,"274151322000052","219011344069620",0.00,7.00,0,296.36,305.38,0.0,0.0,0.000,589216.2,589216.2,177,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449615614,4540.00
12/08/2015 18:00,2,0.000,ALERT,211.70,300.57,60.012,1449615603,"201051344000585","219011344069620",0.00,6.30,0,296.96,301.47,0.0,0.0,0.000,311391.6,311391.6,10275,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449615616,4541.00
12/08/2015 18:00,2,0.000,ALERT,211.25,300.57,60.023,1449615603,"201051344001230","219011344069620",0.00,6.30,0,297.57,301.47,0.0,0.0,0.000,309907.2,309907.2,10296,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449615618,4542.00
12/08/2015 18:00,2,0.000,ALERT,211.93,300.87,59.981,1449615603,"201051344000582","219011344069620",0.00,6.00,0,298.17,302.07,0.0,0.0,0.000,304687.0,304687.0,10268,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449615620,4543.00
12/08/2015 18:00,2,0.000,ALERT,211.25,300.27,60.023,1449615603,"201051344000955","219011344069620",0.00,6.00,0,297.26,301.17,0.0,0.0,0.000,313494.4,313494.4,10265,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449615622,4544.00
12/08/2015 18:00,2,0.000,ALERT,210.80,298.17,60.023,1449615603,"274151322000094","219011344069620",0.00,6.70,0,296.06,304.78,0.0,0.0,0.000,475199.2,475199.2,180,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449615623,4545.00
12/08/2015 18:00,2,0.000,ALERT,211.93,302.07,60.007,1449615603,"201051344000579","219011344069620",0.00,6.30,0,299.07,304.18,0.0,0.0,0.000,315418.1,315418.1,5609,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449615625,4546.00
12/08/2015 18:00,2,0.000,ALERT,211.48,300.57,60.023,1449615603,"201051344000890","219011344069620",0.00,6.30,0,297.26,302.37,0.0,0.0,0.000,312102.6,312102.6,10276,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449615627,4547.00
12/08/2015 18:00,2,0.000,ALERT,211.48,299.67,60.049,1449615603,"201051344000438","219011344069620",0.00,5.50,0,297.26,301.47,0.0,0.0,0.000,313808.4,313808.4,10271,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449615629,4548.00
12/08/2015 18:00,2,0.000,ALERT,211.70,299.67,60.023,1449615603,"201051344000417","219011344069620",0.00,6.30,0,296.66,300.57,0.0,0.0,0.000,307939.7,307939.7,10273,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449615631,4549.00
12/08/2015 18:00,2,0.000,ALERT,211.25,300.27,60.012,1449615603,"274151322000083","219011344069620",0.00,7.00,0,296.66,305.98,0.0,0.0,0.000,583736.7,583736.7,177,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449615632,4550.00
12/08/2015 18:00,2,0.000,ALERT,211.48,299.37,60.007,1449615603,"274151322000076","219011344069620",0.00,7.00,0,296.66,305.68,0.0,0.0,0.000,619974.0,619974.0,177,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449615634,4551.00
12/08/2015 18:00,2,0.000,ALERT,211.93,302.37,60.012,1449615603,"201051344000868","219011344069620",0.00,6.00,0,298.77,304.18,0.0,0.0,0.000,299610.2,299610.2,5608,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449615636,4552.00
12/08/2015 18:00,2,0.000,ALERT,210.80,299.97,60.002,1449615603,"274151322000095","219011344069620",0.00,6.70,0,297.57,306.58,0.0,0.0,0.000,612936.8,612936.8,177,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449615638,4553.00
12/08/2015 18:00,2,0.000,ALERT,211.93,301.47,60.002,1449615603,"201051344000988","219011344069620",0.00,6.30,0,296.06,302.98,0.0,0.0,0.000,299985.0,299985.0,5608,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449615640,4554.00
12/08/2015 18:00,2,0.000,ALERT,211.48,299.37,60.007,1449615603,"201051344001025","219011344069620",0.00,5.50,0,296.66,301.77,0.0,0.0,0.000,311892.0,311892.0,10271,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449615642,4555.00
12/08/2015 18:00,2,0.000,ALERT,211.93,301.47,60.012,1449615603,"201051344000458","219011344069620",0.00,7.00,0,299.07,303.88,0.0,0.0,0.000,309761.2,309761.2,5608,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449615643,4556.00
12/08/2015 18:00,2,0.000,ALERT,212.38,301.17,60.018,1449615603,"201051344000853","219011344069620",0.00,5.50,0,298.77,303.28,0.0,0.0,0.000,306684.0,306684.0,5611,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449615645,4557.00
12/08/2015 18:00,2,0.000,ALERT,211.93,300.27,60.002,1449615603,"201051344000685","219011344069620",0.00,6.30,0,296.96,301.17,0.0,0.0,0.000,313518.8,313518.8,10279,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449615647,4558.00
12/08/2015 18:00,2,0.000,ALERT,211.48,299.37,60.012,1449615603,"201051344000917","219011344069620",0.00,7.00,0,296.06,300.57,0.0,0.0,0.000,311225.6,311225.6,10287,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449615649,4559.00
12/08/2015 18:00,2,0.000,ALERT,211.48,299.97,60.028,1449615603,"201051344001145","219011344069620",0.00,6.00,0,297.57,302.07,0.0,0.0,0.000,314312.1,314312.1,10292,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449615650,4560.00
12/08/2015 18:00,2,0.000,ALERT,211.48,299.37,60.034,1449615603,"201051344000651","219011344069620",0.00,5.00,0,296.66,300.87,0.0,0.0,0.000,308350.6,308350.6,10274,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449615652,4561.00
12/08/2015 18:00,2,0.000,ALERT,210.35,298.47,60.002,1449615603,"274151322000088","219011344069620",0.00,7.30,0,296.36,304.78,0.0,0.0,0.000,566855.8,566855.8,177,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449615655,4562.00
12/08/2015 18:00,2,0.000,ALERT,211.25,297.87,60.012,1449615603,"274151322000068","219011344069620",0.00,7.70,0,296.06,304.48,0.0,0.0,0.000,475080.9,475080.9,180,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449615656,4563.00
12/08/2015 18:00,2,0.000,ALERT,211.03,299.67,60.034,1449615603,"201051344001135","219011344069620",0.00,6.00,0,297.26,301.77,0.0,0.0,0.000,305027.0,305027.0,10266,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449615658,4564.00
12/08/2015 18:00,2,0.000,ALERT,211.48,301.77,60.007,1449615603,"201051344000594","219011344069620",0.00,6.00,0,298.17,303.58,0.0,0.0,0.000,310938.5,310938.5,5610,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449615660,4565.00
12/08/2015 18:00,2,0.000,ALERT,211.48,299.97,60.012,1449615603,"201051344001203","219011344069620",0.00,6.00,0,297.26,302.98,0.0,0.0,0.000,311286.3,311286.3,10276,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449615662,4566.00
12/08/2015 18:00,2,0.000,ALERT,210.57,298.77,60.002,1449615603,"274151322000054","219011344069620",0.00,7.70,0,296.66,305.38,0.0,0.0,0.000,578928.8,578928.8,177,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449615664,4567.00
12/08/2015 18:00,2,0.000,ALERT,212.16,300.87,60.012,1449615603,"201051344000867","219011344069620",0.00,6.30,0,297.87,303.58,0.0,0.0,0.000,300068.4,300068.4,5606,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449615665,4568.00
12/08/2015 18:00,2,0.000,ALERT,211.48,299.97,60.012,1449615603,"201051344001093","219011344069620",0.00,7.00,0,296.96,301.17,0.0,0.0,0.000,309356.2,309356.2,10288,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449615667,4569.00
12/08/2015 18:00,2,0.000,ALERT,211.70,301.17,60.018,1449615603,"201051344000900","219011344069620",0.00,5.50,0,298.47,302.98,0.0,0.0,0.000,313160.8,313160.8,5616,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449615669,4570.00
12/08/2015 18:00,2,0.000,ALERT,212.16,300.87,60.018,1449615603,"201051344000648","219011344069620",0.00,5.00,0,297.87,303.28,0.0,0.0,0.000,306852.1,306852.1,5604,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449615671,4571.00
12/08/2015 18:00,2,0.000,ALERT,211.93,302.07,60.028,1449615603,"201051344000569","219011344069620",0.00,6.00,0,299.07,304.18,0.0,0.0,0.000,314457.9,314457.9,5608,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449615673,4572.00
12/08/2015 18:00,2,0.000,ALERT,211.93,301.77,59.970,1449615603,"201051344000983","219011344069620",0.00,6.30,0,298.77,303.58,0.0,0.0,0.000,309783.6,309783.6,5609,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449615675,4573.00
12/08/2015 18:00,2,0.000,ALERT,211.93,301.17,60.007,1449615603,"201051344001158","219011344069620",0.00,5.50,0,297.87,302.98,0.0,0.0,0.000,305347.3,305347.3,5606,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449615676,4574.00
