ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/08/2015 18:00,2,0.000,ALERT,212.38,301.77,60.018,1449615603,"201051344000576","219011344069620",0.00,5.50,0,298.47,303.58,0.0,0.0,0.000,307316.6,307316.6,5610,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449615678,4575.00
12/08/2015 18:00,2,0.000,ALERT,210.80,297.87,60.007,1449615603,"274151322000087","219011344069620",0.00,8.00,0,295.76,304.48,0.0,0.0,0.000,554463.9,554463.9,183,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449615680,4576.00
12/08/2015 18:15,2,0.000,ALERT,212.16,301.17,59.965,1449616503,"201051344000645","219011344069620",0.00,6.30,0,299.37,303.28,0.0,0.0,0.000,308084.8,308084.8,5612,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449616505,4577.00
12/08/2015 18:15,2,0.000,ALERT,210.80,297.87,59.944,1449616503,"274151322000085","219011344069620",0.00,6.70,0,296.66,301.47,0.0,0.0,0.000,581682.9,581682.9,179,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449616507,4578.00
12/08/2015 18:15,2,0.000,ALERT,212.38,300.57,59.970,1449616503,"201051344000633","219011344069620",0.00,5.00,0,297.57,302.68,0.0,0.0,0.000,300927.1,300927.1,5613,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449616508,4579.00
12/08/2015 18:15,2,0.000,ALERT,211.93,300.87,59.981,1449616503,"201051344000469","219011344069620",0.00,5.00,0,298.47,302.98,0.0,0.0,0.000,301823.0,301823.0,5618,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449616510,4580.00
12/08/2015 18:15,2,0.000,ALERT,210.80,299.97,59.959,1449616503,"201051344000646","219011344069620",0.00,5.50,0,297.57,301.47,0.0,0.0,0.000,306783.9,306783.9,10269,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449616512,4581.00
12/08/2015 18:15,2,0.000,ALERT,210.12,297.87,59.959,1449616503,"274151322000052","219011344069620",0.00,6.70,0,296.66,301.17,0.0,0.0,0.000,589216.2,589216.2,179,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449616514,4582.00
12/08/2015 18:15,2,0.000,ALERT,211.25,300.27,59.965,1449616503,"201051344000585","219011344069620",0.00,6.30,0,297.87,301.77,0.0,0.0,0.000,311391.6,311391.6,10277,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449616515,4583.00
12/08/2015 18:15,2,0.000,ALERT,211.03,300.57,59.928,1449616503,"201051344001230","219011344069620",0.00,6.00,0,298.47,302.07,0.0,0.0,0.000,309907.2,309907.2,10298,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449616517,4584.00
12/08/2015 18:15,2,0.000,ALERT,211.70,301.17,59.970,1449616503,"201051344000582","219011344069620",0.00,5.50,0,298.77,302.37,0.0,0.0,0.000,304687.0,304687.0,10270,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449616519,4585.00
12/08/2015 18:15,2,0.000,ALERT,210.80,300.27,59.975,1449616503,"201051344000955","219011344069620",0.00,6.00,0,298.17,301.47,0.0,0.0,0.000,313494.4,313494.4,10267,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449616521,4586.00
12/08/2015 18:15,2,0.000,ALERT,210.57,297.57,59.959,1449616503,"274151322000094","219011344069620",0.00,6.30,0,296.36,300.57,0.0,0.0,0.000,475199.2,475199.2,182,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449616523,4587.00
12/08/2015 18:15,2,0.000,ALERT,211.93,301.77,59.970,1449616503,"201051344000579","219011344069620",0.00,6.00,0,299.97,303.88,0.0,0.0,0.000,315418.1,315418.1,5611,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449616525,4588.00
12/08/2015 18:15,2,0.000,ALERT,211.03,300.57,59.975,1449616503,"201051344000890","219011344069620",0.00,6.30,0,298.47,302.68,0.0,0.0,0.000,312102.6,312102.6,10278,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449616526,4589.00
12/08/2015 18:15,2,0.000,ALERT,211.03,299.97,59.981,1449616503,"201051344000438","219011344069620",0.00,5.50,0,298.17,302.07,0.0,0.0,0.000,313808.4,313808.4,10273,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449616528,4590.00
12/08/2015 18:15,2,0.000,ALERT,211.25,299.67,59.944,1449616503,"201051344000417","219011344069620",0.00,6.00,0,297.26,300.87,0.0,0.0,0.000,307939.7,307939.7,10275,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449616530,4591.00
12/08/2015 18:15,2,0.000,ALERT,210.80,298.17,59.981,1449616503,"274151322000083","219011344069620",0.00,6.70,0,296.96,301.47,0.0,0.0,0.000,583736.7,583736.7,179,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449616532,4592.00
12/08/2015 18:15,2,0.000,ALERT,211.48,298.17,59.959,1449616503,"274151322000076","219011344069620",0.00,6.70,0,296.96,301.47,0.0,0.0,0.000,619974.0,619974.0,179,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449616534,4593.00
12/08/2015 18:15,2,0.000,ALERT,211.93,301.77,59.975,1449616503,"201051344000868","219011344069620",0.00,5.50,0,300.27,304.18,0.0,0.0,0.000,299610.2,299610.2,5610,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449616536,4594.00
12/08/2015 18:15,2,0.000,ALERT,210.57,299.07,59.970,1449616503,"274151322000095","219011344069620",0.00,6.30,0,297.87,302.07,0.0,0.0,0.000,612936.8,612936.8,179,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449616537,4595.00
12/08/2015 18:15,2,0.000,ALERT,211.48,300.57,59.975,1449616503,"201051344000988","219011344069620",0.00,6.00,0,296.96,302.98,0.0,0.0,0.000,299985.0,299985.0,5610,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449616539,4596.00
12/08/2015 18:15,2,0.000,ALERT,211.03,299.67,59.917,1449616503,"201051344001025","219011344069620",0.00,5.50,0,297.57,302.07,0.0,0.0,0.000,311892.0,311892.0,10273,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449616541,4597.00
12/08/2015 18:15,2,0.000,ALERT,211.70,301.17,59.970,1449616503,"201051344000458","219011344069620",0.00,6.70,0,299.37,303.88,0.0,0.0,0.000,309761.2,309761.2,5610,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449616543,4598.00
12/08/2015 18:15,2,0.000,ALERT,212.38,300.57,59.938,1449616503,"201051344000853","219011344069620",0.00,5.50,0,299.37,303.28,0.0,0.0,0.000,306684.0,306684.0,5613,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449616545,4599.00
12/08/2015 18:15,2,0.000,ALERT,211.48,300.27,59.981,1449616503,"201051344000685","219011344069620",0.00,6.00,0,297.87,301.77,0.0,0.0,0.000,313518.8,313518.8,10281,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449616547,4600.00
12/08/2015 18:15,2,0.000,ALERT,211.25,299.67,59.949,1449616503,"201051344000917","219011344069620",0.00,6.70,0,296.66,301.17,0.0,0.0,0.000,311225.6,311225.6,10289,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449616549,4601.00
12/08/2015 18:15,2,0.000,ALERT,211.48,300.57,59.933,1449616503,"201051344001145","219011344069620",0.00,5.50,0,297.87,302.37,0.0,0.0,0.000,314312.1,314312.1,10294,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449616551,4602.00
12/08/2015 18:15,2,0.000,ALERT,211.25,299.67,59.970,1449616503,"201051344000651","219011344069620",0.00,5.00,0,297.26,301.17,0.0,0.0,0.000,308350.6,308350.6,10276,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449616552,4603.00
12/08/2015 18:15,2,0.000,ALERT,210.35,297.87,59.954,1449616503,"274151322000088","219011344069620",0.00,7.00,0,296.36,300.57,0.0,0.0,0.000,566855.8,566855.8,179,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449616554,4604.00
12/08/2015 18:15,2,0.000,ALERT,211.25,297.57,59.981,1449616503,"274151322000068","219011344069620",0.00,7.30,0,296.36,300.27,0.0,0.0,0.000,475080.9,475080.9,182,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449616556,4605.00
12/08/2015 18:15,2,0.000,ALERT,210.80,299.97,59.975,1449616503,"201051344001135","219011344069620",0.00,6.00,0,298.17,302.07,0.0,0.0,0.000,305027.0,305027.0,10268,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449616558,4606.00
12/08/2015 18:15,2,0.000,ALERT,211.48,301.47,59.933,1449616503,"201051344000594","219011344069620",0.00,6.00,0,299.07,303.58,0.0,0.0,0.000,310938.5,310938.5,5612,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449616560,4607.00
12/08/2015 18:15,2,0.000,ALERT,211.03,299.67,59.981,1449616503,"201051344001203","219011344069620",0.00,6.00,0,297.87,303.28,0.0,0.0,0.000,311286.3,311286.3,10278,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449616562,4608.00
12/08/2015 18:15,2,0.000,ALERT,210.35,298.77,59.970,1449616503,"274151322000054","219011344069620",0.00,7.00,0,296.66,301.17,0.0,0.0,0.000,578928.8,578928.8,179,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449616563,4609.00
12/08/2015 18:15,2,0.000,ALERT,211.93,300.57,59.959,1449616503,"201051344000867","219011344069620",0.00,6.30,0,298.77,303.58,0.0,0.0,0.000,300068.4,300068.4,5608,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449616565,4610.00
12/08/2015 18:15,2,0.000,ALERT,211.03,299.97,59.970,1449616503,"201051344001093","219011344069620",0.00,6.70,0,297.87,301.47,0.0,0.0,0.000,309356.2,309356.2,10290,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449616567,4611.00
12/08/2015 18:15,2,0.000,ALERT,211.70,301.17,59.986,1449616503,"201051344000900","219011344069620",0.00,5.50,0,299.07,302.98,0.0,0.0,0.000,313160.8,313160.8,5618,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449616569,4612.00
12/08/2015 18:15,2,0.000,ALERT,212.16,300.27,59.981,1449616503,"201051344000648","219011344069620",0.00,5.00,0,298.77,303.28,0.0,0.0,0.000,306852.1,306852.1,5606,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449616571,4613.00
12/08/2015 18:15,2,0.000,ALERT,211.93,301.47,59.975,1449616503,"201051344000569","219011344069620",0.00,6.00,0,299.97,304.18,0.0,0.0,0.000,314457.9,314457.9,5610,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449616572,4614.00
12/08/2015 18:15,2,0.000,ALERT,211.70,300.87,59.975,1449616503,"201051344000983","219011344069620",0.00,6.00,0,299.67,303.58,0.0,0.0,0.000,309783.6,309783.6,5611,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449616574,4615.00
12/08/2015 18:15,2,0.000,ALERT,212.16,301.17,60.034,1449616503,"201051344001158","219011344069620",0.00,5.00,0,298.77,302.98,0.0,0.0,0.000,305347.3,305347.3,5608,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449616576,4616.00
12/08/2015 18:15,2,0.000,ALERT,212.16,301.47,59.991,1449616503,"201051344000576","219011344069620",0.00,5.50,0,299.37,303.58,0.0,0.0,0.000,307316.6,307316.6,5612,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449616578,4617.00
12/08/2015 18:15,2,0.000,ALERT,210.57,297.26,59.965,1449616503,"274151322000087","219011344069620",0.00,7.70,0,295.76,300.27,0.0,0.0,0.000,554463.9,554463.9,185,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449616579,4618.00
12/08/2015 18:30,2,0.000,ALERT,211.93,300.87,59.996,1449617404,"201051344000645","219011344069620",0.00,6.30,0,298.77,302.68,0.0,0.0,0.000,308084.8,308084.8,5614,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449617406,4619.00
12/08/2015 18:30,2,0.000,ALERT,210.35,298.17,59.981,1449617404,"274151322000085","219011344069620",0.00,6.30,0,296.06,299.97,0.0,0.0,0.000,581682.9,581682.9,181,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449617407,4620.00
12/08/2015 18:30,2,0.000,ALERT,211.93,300.27,59.991,1449617404,"201051344000633","219011344069620",0.00,5.00,0,296.96,302.07,0.0,0.0,0.000,300927.1,300927.1,5615,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449617409,4621.00
12/08/2015 18:30,2,0.000,ALERT,211.48,300.57,59.949,1449617404,"201051344000469","219011344069620",0.00,5.00,0,298.17,302.37,0.0,0.0,0.000,301823.0,301823.0,5620,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449617411,4622.00
12/08/2015 18:30,2,0.000,ALERT,211.03,299.97,60.028,1449617404,"201051344000646","219011344069620",0.00,5.50,0,297.57,301.47,0.0,0.0,0.000,306783.9,306783.9,10271,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449617413,4623.00
12/08/2015 18:30,2,0.000,ALERT,210.12,299.07,59.986,1449617404,"274151322000052","219011344069620",0.00,6.70,0,295.76,300.27,0.0,0.0,0.000,589216.2,589216.2,181,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449617415,4624.00
12/08/2015 18:30,2,0.000,ALERT,211.48,300.27,60.002,1449617404,"201051344000585","219011344069620",0.00,6.00,0,297.87,301.77,0.0,0.0,0.000,311391.6,311391.6,10279,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449617416,4625.00
12/08/2015 18:30,2,0.000,ALERT,211.25,300.27,59.996,1449617404,"201051344001230","219011344069620",0.00,5.50,0,298.47,301.77,0.0,0.0,0.000,309907.2,309907.2,10300,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449617418,4626.00
12/08/2015 18:30,2,0.000,ALERT,211.93,300.87,59.970,1449617404,"201051344000582","219011344069620",0.00,5.50,0,299.37,302.37,0.0,0.0,0.000,304687.0,304687.0,10272,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449617420,4627.00
12/08/2015 18:30,2,0.000,ALERT,211.03,299.97,60.007,1449617404,"201051344000955","219011344069620",0.00,6.00,0,298.17,301.47,0.0,0.0,0.000,313494.4,313494.4,10269,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449617422,4628.00
12/08/2015 18:30,2,0.000,ALERT,210.35,297.57,60.002,1449617404,"274151322000094","219011344069620",0.00,6.00,0,295.46,299.37,0.0,0.0,0.000,475199.2,475199.2,184,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449617423,4629.00
12/08/2015 18:30,2,0.000,ALERT,211.25,301.17,59.996,1449617404,"201051344000579","219011344069620",0.00,6.00,0,299.97,303.58,0.0,0.0,0.000,315418.1,315418.1,5613,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449617425,4630.00
12/08/2015 18:30,2,0.000,ALERT,211.03,300.27,60.007,1449617404,"201051344000890","219011344069620",0.00,6.30,0,298.47,302.68,0.0,0.0,0.000,312102.6,312102.6,10280,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449617427,4631.00
12/08/2015 18:30,2,0.000,ALERT,211.25,299.67,59.996,1449617404,"201051344000438","219011344069620",0.00,5.50,0,298.17,302.07,0.0,0.0,0.000,313808.4,313808.4,10275,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449617429,4632.00
12/08/2015 18:30,2,0.000,ALERT,211.48,299.37,60.012,1449617404,"201051344000417","219011344069620",0.00,6.00,0,297.57,300.87,0.0,0.0,0.000,307939.7,307939.7,10277,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449617431,4633.00
12/08/2015 18:30,2,0.000,ALERT,210.80,298.77,60.018,1449617404,"274151322000083","219011344069620",0.00,6.30,0,296.36,300.27,0.0,0.0,0.000,583736.7,583736.7,181,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449617433,4634.00
12/08/2015 18:30,2,0.000,ALERT,211.25,298.77,60.018,1449617404,"274151322000076","219011344069620",0.00,6.70,0,296.06,300.27,0.0,0.0,0.000,619974.0,619974.0,181,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449617435,4635.00
12/08/2015 18:30,2,0.000,ALERT,211.48,301.47,60.002,1449617404,"201051344000868","219011344069620",0.00,5.50,0,299.67,303.58,0.0,0.0,0.000,299610.2,299610.2,5612,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449617436,4636.00
12/08/2015 18:30,2,0.000,ALERT,210.57,299.67,60.034,1449617404,"274151322000095","219011344069620",0.00,6.00,0,297.26,300.57,0.0,0.0,0.000,612936.8,612936.8,181,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449617438,4637.00
12/08/2015 18:30,2,0.000,ALERT,211.48,300.57,60.039,1449617404,"201051344000988","219011344069620",0.00,6.00,0,296.66,302.07,0.0,0.0,0.000,299985.0,299985.0,5612,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449617440,4638.00
12/08/2015 18:30,2,0.000,ALERT,211.03,298.77,60.002,1449617404,"201051344001025","219011344069620",0.00,5.00,0,297.57,302.07,0.0,0.0,0.000,311892.0,311892.0,10275,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449617442,4639.00
12/08/2015 18:30,2,0.000,ALERT,211.48,300.87,59.975,1449617404,"201051344000458","219011344069620",0.00,6.70,0,299.07,303.28,0.0,0.0,0.000,309761.2,309761.2,5612,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449617444,4640.00
12/08/2015 18:30,2,0.000,ALERT,211.93,300.57,60.002,1449617404,"201051344000853","219011344069620",0.00,5.50,0,298.77,302.68,0.0,0.0,0.000,306684.0,306684.0,5615,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449617445,4641.00
12/08/2015 18:30,2,0.000,ALERT,211.48,299.67,60.002,1449617404,"201051344000685","219011344069620",0.00,6.00,0,298.17,301.47,0.0,0.0,0.000,313518.8,313518.8,10283,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449617447,4642.00
12/08/2015 18:30,2,0.000,ALERT,211.25,299.37,59.965,1449617404,"201051344000917","219011344069620",0.00,6.70,0,296.96,300.87,0.0,0.0,0.000,311225.6,311225.6,10291,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449617449,4643.00
12/08/2015 18:30,2,0.000,ALERT,211.48,299.67,60.002,1449617404,"201051344001145","219011344069620",0.00,5.50,0,298.17,302.07,0.0,0.0,0.000,314312.1,314312.1,10296,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449617451,4644.00
12/08/2015 18:30,2,0.000,ALERT,211.48,299.37,60.012,1449617404,"201051344000651","219011344069620",0.00,4.50,0,297.87,301.17,0.0,0.0,0.000,308350.6,308350.6,10278,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449617453,4645.00
12/08/2015 18:30,2,0.000,ALERT,210.12,298.17,60.007,1449617404,"274151322000088","219011344069620",0.00,7.00,0,295.76,299.67,0.0,0.0,0.000,566855.8,566855.8,181,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449617455,4646.00
12/08/2015 18:30,2,0.000,ALERT,211.03,297.87,60.002,1449617404,"274151322000068","219011344069620",0.00,7.00,0,295.16,299.07,0.0,0.0,0.000,475080.9,475080.9,184,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449617457,4647.00
12/08/2015 18:30,2,0.000,ALERT,211.03,299.67,59.996,1449617404,"201051344001135","219011344069620",0.00,5.50,0,298.47,302.37,0.0,0.0,0.000,305027.0,305027.0,10270,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449617458,4648.00
12/08/2015 18:30,2,0.000,ALERT,211.03,301.17,60.002,1449617404,"201051344000594","219011344069620",0.00,5.50,0,298.77,302.98,0.0,0.0,0.000,310938.5,310938.5,5614,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449617460,4649.00
12/08/2015 18:30,2,0.000,ALERT,211.25,299.67,60.012,1449617404,"201051344001203","219011344069620",0.00,5.50,0,298.17,303.28,0.0,0.0,0.000,311286.3,311286.3,10280,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449617462,4650.00
12/08/2015 18:30,2,0.000,ALERT,210.35,298.77,59.991,1449617404,"274151322000054","219011344069620",0.00,7.00,0,295.76,300.27,0.0,0.0,0.000,578928.8,578928.8,181,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449617464,4651.00
12/08/2015 18:30,2,0.000,ALERT,211.70,300.57,60.007,1449617404,"201051344000867","219011344069620",0.00,6.30,0,298.47,302.98,0.0,0.0,0.000,300068.4,300068.4,5610,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449617466,4652.00
12/08/2015 18:30,2,0.000,ALERT,211.25,299.97,60.012,1449617404,"201051344001093","219011344069620",0.00,6.70,0,298.17,301.47,0.0,0.0,0.000,309356.2,309356.2,10292,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449617467,4653.00
12/08/2015 18:30,2,0.000,ALERT,211.25,300.57,59.996,1449617404,"201051344000900","219011344069620",0.00,5.50,0,298.77,302.37,0.0,0.0,0.000,313160.8,313160.8,5620,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449617469,4654.00
12/08/2015 18:30,2,0.000,ALERT,211.48,299.97,60.012,1449617404,"201051344000648","219011344069620",0.00,4.50,0,298.47,302.68,0.0,0.0,0.000,306852.1,306852.1,5608,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449617471,4655.00
12/08/2015 18:30,2,0.000,ALERT,211.70,301.47,59.970,1449617404,"201051344000569","219011344069620",0.00,6.00,0,299.67,303.58,0.0,0.0,0.000,314457.9,314457.9,5612,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449617473,4656.00
12/08/2015 18:30,2,0.000,ALERT,211.48,301.17,59.996,1449617404,"201051344000983","219011344069620",0.00,6.00,0,299.37,303.28,0.0,0.0,0.000,309783.6,309783.6,5613,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449617475,4657.00
12/08/2015 18:30,2,0.000,ALERT,211.48,300.57,59.991,1449617404,"201051344001158","219011344069620",0.00,5.00,0,298.47,302.68,0.0,0.0,0.000,305347.3,305347.3,5610,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449617476,4658.00
12/08/2015 18:30,2,0.000,ALERT,211.93,301.47,59.996,1449617404,"201051344000576","219011344069620",0.00,5.50,0,299.07,302.98,0.0,0.0,0.000,307316.6,307316.6,5614,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449617478,4659.00
12/08/2015 18:30,2,0.000,ALERT,210.57,297.87,59.991,1449617404,"274151322000087","219011344069620",0.00,7.30,0,294.86,299.37,0.0,0.0,0.000,554463.9,554463.9,187,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449617480,4660.00
12/08/2015 18:45,2,0.000,ALERT,212.38,301.47,59.975,1449618303,"201051344000645","219011344069620",0.00,6.00,0,299.07,303.28,0.0,0.0,0.000,308084.8,308084.8,5616,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449618305,4661.00
12/08/2015 18:45,2,0.000,ALERT,211.03,298.77,59.965,1449618303,"274151322000085","219011344069620",0.00,6.30,0,296.96,299.97,0.0,0.0,0.000,581682.9,581682.9,183,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449618307,4662.00
12/08/2015 18:45,2,0.000,ALERT,212.38,300.87,59.970,1449618303,"201051344000633","219011344069620",0.00,5.00,0,296.96,302.37,0.0,0.0,0.000,300927.1,300927.1,5617,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449618309,4663.00
12/08/2015 18:45,2,0.000,ALERT,211.93,301.17,59.965,1449618303,"201051344000469","219011344069620",0.00,5.00,0,297.87,302.68,0.0,0.0,0.000,301823.0,301823.0,5622,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449618311,4664.00
12/08/2015 18:45,2,0.000,ALERT,211.48,300.27,59.975,1449618303,"201051344000646","219011344069620",0.00,5.50,0,297.57,301.77,0.0,0.0,0.000,306783.9,306783.9,10273,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449618312,4665.00
12/08/2015 18:45,2,0.000,ALERT,210.35,298.17,59.938,1449618303,"274151322000052","219011344069620",0.00,6.30,0,296.36,300.57,0.0,0.0,0.000,589216.2,589216.2,183,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449618314,4666.00
12/08/2015 18:45,2,0.000,ALERT,211.70,300.57,59.975,1449618303,"201051344000585","219011344069620",0.00,6.00,0,297.57,301.77,0.0,0.0,0.000,311391.6,311391.6,10281,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449618316,4667.00
12/08/2015 18:45,2,0.000,ALERT,211.48,300.57,60.028,1449618303,"201051344001230","219011344069620",0.00,5.50,0,298.47,301.77,0.0,0.0,0.000,309907.2,309907.2,10302,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449618318,4668.00
12/08/2015 18:45,2,0.000,ALERT,212.16,301.17,59.975,1449618303,"201051344000582","219011344069620",0.00,5.00,0,298.47,302.37,0.0,0.0,0.000,304687.0,304687.0,10274,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449618320,4669.00
12/08/2015 18:45,2,0.000,ALERT,211.25,300.57,59.975,1449618303,"201051344000955","219011344069620",0.00,5.50,0,297.87,301.47,0.0,0.0,0.000,313494.4,313494.4,10271,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449618321,4670.00
12/08/2015 18:45,2,0.000,ALERT,210.80,297.87,59.975,1449618303,"274151322000094","219011344069620",0.00,6.00,0,296.36,299.37,0.0,0.0,0.000,475199.2,475199.2,186,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449618323,4671.00
12/08/2015 18:45,2,0.000,ALERT,211.93,301.77,59.954,1449618303,"201051344000579","219011344069620",0.00,6.00,0,299.37,303.88,0.0,0.0,0.000,315418.1,315418.1,5615,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449618325,4672.00
12/08/2015 18:45,2,0.000,ALERT,211.25,300.87,59.986,1449618303,"201051344000890","219011344069620",0.00,6.00,0,297.87,302.68,0.0,0.0,0.000,312102.6,312102.6,10282,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449618327,4673.00
12/08/2015 18:45,2,0.000,ALERT,211.70,300.57,59.981,1449618303,"201051344000438","219011344069620",0.00,5.00,0,297.87,301.77,0.0,0.0,0.000,313808.4,313808.4,10277,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449618329,4674.00
12/08/2015 18:45,2,0.000,ALERT,211.70,299.67,59.954,1449618303,"201051344000417","219011344069620",0.00,5.50,0,296.66,301.17,0.0,0.0,0.000,307939.7,307939.7,10279,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449618330,4675.00
12/08/2015 18:45,2,0.000,ALERT,210.80,299.37,59.996,1449618303,"274151322000083","219011344069620",0.00,6.30,0,296.96,300.57,0.0,0.0,0.000,583736.7,583736.7,183,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449618332,4676.00
12/08/2015 18:45,2,0.000,ALERT,211.48,298.17,59.981,1449618303,"274151322000076","219011344069620",0.00,6.30,0,296.96,300.57,0.0,0.0,0.000,619974.0,619974.0,183,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449618334,4677.00
12/08/2015 18:45,2,0.000,ALERT,211.93,302.37,59.981,1449618303,"201051344000868","219011344069620",0.00,5.50,0,299.37,303.88,0.0,0.0,0.000,299610.2,299610.2,5614,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449618336,4678.00
12/08/2015 18:45,2,0.000,ALERT,210.80,299.67,59.970,1449618303,"274151322000095","219011344069620",0.00,5.50,0,297.87,301.17,0.0,0.0,0.000,612936.8,612936.8,183,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449618338,4679.00
12/08/2015 18:45,2,0.000,ALERT,211.70,301.17,59.975,1449618303,"201051344000988","219011344069620",0.00,6.00,0,296.36,302.37,0.0,0.0,0.000,299985.0,299985.0,5614,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449618340,4680.00
12/08/2015 18:45,2,0.000,ALERT,211.48,299.67,59.975,1449618303,"201051344001025","219011344069620",0.00,5.00,0,296.96,302.07,0.0,0.0,0.000,311892.0,311892.0,10277,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449618342,4681.00
12/08/2015 18:45,2,0.000,ALERT,211.93,301.77,59.981,1449618303,"201051344000458","219011344069620",0.00,6.70,0,299.07,303.58,0.0,0.0,0.000,309761.2,309761.2,5614,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449618343,4682.00
12/08/2015 18:45,2,0.000,ALERT,212.38,301.17,59.981,1449618303,"201051344000853","219011344069620",0.00,5.50,0,298.77,302.98,0.0,0.0,0.000,306684.0,306684.0,5617,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449618345,4683.00
12/08/2015 18:45,2,0.000,ALERT,211.93,300.57,59.981,1449618303,"201051344000685","219011344069620",0.00,6.00,0,297.57,301.47,0.0,0.0,0.000,313518.8,313518.8,10285,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449618347,4684.00
12/08/2015 18:45,2,0.000,ALERT,211.70,299.97,59.975,1449618303,"201051344000917","219011344069620",0.00,6.70,0,296.36,300.87,0.0,0.0,0.000,311225.6,311225.6,10293,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449618349,4685.00
12/08/2015 18:45,2,0.000,ALERT,211.70,300.27,59.970,1449618303,"201051344001145","219011344069620",0.00,5.50,0,298.17,302.37,0.0,0.0,0.000,314312.1,314312.1,10298,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449618350,4686.00
12/08/2015 18:45,2,0.000,ALERT,211.48,299.67,59.975,1449618303,"201051344000651","219011344069620",0.00,4.50,0,297.26,301.17,0.0,0.0,0.000,308350.6,308350.6,10280,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449618352,4687.00
12/08/2015 18:45,2,0.000,ALERT,210.35,299.07,59.965,1449618303,"274151322000088","219011344069620",0.00,6.70,0,296.66,299.97,0.0,0.0,0.000,566855.8,566855.8,183,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449618354,4688.00
12/08/2015 18:45,2,0.000,ALERT,211.25,297.57,59.970,1449618303,"274151322000068","219011344069620",0.00,7.00,0,296.36,299.07,0.0,0.0,0.000,475080.9,475080.9,186,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449618356,4689.00
12/08/2015 18:45,2,0.000,ALERT,211.03,299.97,60.002,1449618303,"201051344001135","219011344069620",0.00,5.50,0,298.17,302.07,0.0,0.0,0.000,305027.0,305027.0,10272,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449618358,4690.00
12/08/2015 18:45,2,0.000,ALERT,211.48,301.77,59.928,1449618303,"201051344000594","219011344069620",0.00,5.50,0,298.77,303.28,0.0,0.0,0.000,310938.5,310938.5,5616,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449618360,4691.00
12/08/2015 18:45,2,0.000,ALERT,211.48,299.97,59.959,1449618303,"201051344001203","219011344069620",0.00,5.50,0,297.87,303.28,0.0,0.0,0.000,311286.3,311286.3,10282,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449618362,4692.00
12/08/2015 18:45,2,0.000,ALERT,210.80,299.07,59.975,1449618303,"274151322000054","219011344069620",0.00,7.30,0,296.96,300.27,0.0,0.0,0.000,578928.8,578928.8,183,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449618364,4693.00
12/08/2015 18:45,2,0.000,ALERT,212.16,300.87,59.975,1449618303,"201051344000867","219011344069620",0.00,6.30,0,298.47,303.58,0.0,0.0,0.000,300068.4,300068.4,5612,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449618365,4694.00
12/08/2015 18:45,2,0.000,ALERT,211.48,299.97,59.981,1449618303,"201051344001093","219011344069620",0.00,6.70,0,297.87,301.47,0.0,0.0,0.000,309356.2,309356.2,10294,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449618367,4695.00
12/08/2015 18:45,2,0.000,ALERT,211.70,301.17,59.986,1449618303,"201051344000900","219011344069620",0.00,5.50,0,298.47,302.68,0.0,0.0,0.000,313160.8,313160.8,5622,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449618369,4696.00
12/08/2015 18:45,2,0.000,ALERT,211.93,300.27,59.975,1449618303,"201051344000648","219011344069620",0.00,4.50,0,298.17,303.28,0.0,0.0,0.000,306852.1,306852.1,5610,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449618371,4697.00
12/08/2015 18:45,2,0.000,ALERT,211.93,301.77,59.986,1449618303,"201051344000569","219011344069620",0.00,6.00,0,299.67,304.18,0.0,0.0,0.000,314457.9,314457.9,5614,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449618372,4698.00
12/08/2015 18:45,2,0.000,ALERT,211.70,301.47,59.954,1449618303,"201051344000983","219011344069620",0.00,6.00,0,299.07,303.58,0.0,0.0,0.000,309783.6,309783.6,5615,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449618374,4699.00
12/08/2015 18:45,2,0.000,ALERT,211.93,301.17,59.975,1449618303,"201051344001158","219011344069620",0.00,5.00,0,298.47,302.37,0.0,0.0,0.000,305347.3,305347.3,5612,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449618376,4700.00
12/08/2015 18:45,2,0.000,ALERT,212.38,301.77,59.981,1449618303,"201051344000576","219011344069620",0.00,5.50,0,299.07,302.98,0.0,0.0,0.000,307316.6,307316.6,5616,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449618378,4701.00
12/08/2015 18:45,2,0.000,ALERT,210.80,298.17,59.975,1449618303,"274151322000087","219011344069620",0.00,7.00,0,295.76,299.37,0.0,0.0,0.000,554463.9,554463.9,189,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449618380,4702.00
12/08/2015 19:00,2,0.000,ALERT,212.16,300.87,59.938,1449619203,"201051344000645","219011344069620",0.00,6.00,0,299.67,302.98,0.0,0.0,0.000,308084.8,308084.8,5618,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449619205,4703.00
12/08/2015 19:00,2,0.000,ALERT,210.80,298.47,59.991,1449619203,"274151322000085","219011344069620",0.00,6.30,0,296.06,300.27,0.0,0.0,0.000,581682.9,581682.9,185,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449619207,4704.00
12/08/2015 19:00,2,0.000,ALERT,212.38,300.87,59.922,1449619203,"201051344000633","219011344069620",0.00,5.00,0,297.57,302.68,0.0,0.0,0.000,300927.1,300927.1,5619,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449619208,4705.00
12/08/2015 19:00,2,0.000,ALERT,211.93,301.17,59.933,1449619203,"201051344000469","219011344069620",0.00,5.00,0,298.47,302.68,0.0,0.0,0.000,301823.0,301823.0,5624,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449619210,4706.00
12/08/2015 19:00,2,0.000,ALERT,211.25,300.57,59.965,1449619203,"201051344000646","219011344069620",0.00,5.50,0,297.87,302.07,0.0,0.0,0.000,306783.9,306783.9,10275,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449619212,4707.00
12/08/2015 19:00,2,0.000,ALERT,210.35,297.87,59.933,1449619203,"274151322000052","219011344069620",0.00,6.30,0,296.06,300.87,0.0,0.0,0.000,589216.2,589216.2,185,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449619214,4708.00
12/08/2015 19:00,2,0.000,ALERT,211.48,300.57,59.949,1449619203,"201051344000585","219011344069620",0.00,6.00,0,297.87,302.37,0.0,0.0,0.000,311391.6,311391.6,10283,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449619216,4709.00
12/08/2015 19:00,2,0.000,ALERT,211.48,300.87,59.986,1449619203,"201051344001230","219011344069620",0.00,5.50,0,298.77,302.37,0.0,0.0,0.000,309907.2,309907.2,10304,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449619217,4710.00
12/08/2015 19:00,2,0.000,ALERT,211.93,301.47,59.938,1449619203,"201051344000582","219011344069620",0.00,5.00,0,299.07,302.98,0.0,0.0,0.000,304687.0,304687.0,10276,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449619219,4711.00
12/08/2015 19:00,2,0.000,ALERT,211.03,300.27,59.933,1449619203,"201051344000955","219011344069620",0.00,5.50,0,297.87,302.07,0.0,0.0,0.000,313494.4,313494.4,10273,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449619221,4712.00
12/08/2015 19:00,2,0.000,ALERT,210.57,297.87,59.928,1449619203,"274151322000094","219011344069620",0.00,5.50,0,296.06,299.67,0.0,0.0,0.000,475199.2,475199.2,188,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449619223,4713.00
12/08/2015 19:00,2,0.000,ALERT,211.93,302.37,59.928,1449619203,"201051344000579","219011344069620",0.00,6.00,0,300.27,303.88,0.0,0.0,0.000,315418.1,315418.1,5617,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449619225,4714.00
12/08/2015 19:00,2,0.000,ALERT,211.48,300.87,59.922,1449619203,"201051344000890","219011344069620",0.00,6.00,0,298.47,302.98,0.0,0.0,0.000,312102.6,312102.6,10284,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449619226,4715.00
12/08/2015 19:00,2,0.000,ALERT,211.70,300.57,59.938,1449619203,"201051344000438","219011344069620",0.00,5.00,0,298.17,302.37,0.0,0.0,0.000,313808.4,313808.4,10279,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449619228,4716.00
12/08/2015 19:00,2,0.000,ALERT,211.93,300.27,59.928,1449619203,"201051344000417","219011344069620",0.00,5.50,0,297.87,301.47,0.0,0.0,0.000,307939.7,307939.7,10281,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449619230,4717.00
12/08/2015 19:00,2,0.000,ALERT,210.80,299.07,59.922,1449619203,"274151322000083","219011344069620",0.00,6.30,0,296.36,300.87,0.0,0.0,0.000,583736.7,583736.7,185,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449619232,4718.00
12/08/2015 19:00,2,0.000,ALERT,211.25,299.07,59.949,1449619203,"274151322000076","219011344069620",0.00,6.30,0,296.36,300.57,0.0,0.0,0.000,619974.0,619974.0,185,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449619234,4719.00
12/08/2015 19:00,2,0.000,ALERT,211.93,302.37,59.938,1449619203,"201051344000868","219011344069620",0.00,5.50,0,300.27,303.88,0.0,0.0,0.000,299610.2,299610.2,5616,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449619235,4720.00
12/08/2015 19:00,2,0.000,ALERT,210.57,299.37,59.922,1449619203,"274151322000095","219011344069620",0.00,5.50,0,297.57,301.17,0.0,0.0,0.000,612936.8,612936.8,185,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449619237,4721.00
