ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/08/2015 19:00,2,0.000,ALERT,211.70,301.47,59.981,1449619203,"201051344000988","219011344069620",0.00,6.00,0,296.96,302.68,0.0,0.0,0.000,299985.0,299985.0,5616,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449619239,4722.00
12/08/2015 19:00,2,0.000,ALERT,211.03,299.37,59.944,1449619203,"201051344001025","219011344069620",0.00,5.00,0,297.57,302.68,0.0,0.0,0.000,311892.0,311892.0,10279,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449619241,4723.00
12/08/2015 19:00,2,0.000,ALERT,211.70,301.47,59.933,1449619203,"201051344000458","219011344069620",0.00,6.70,0,299.37,303.88,0.0,0.0,0.000,309761.2,309761.2,5616,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449619243,4724.00
12/08/2015 19:00,2,0.000,ALERT,212.38,301.17,59.917,1449619203,"201051344000853","219011344069620",0.00,5.50,0,299.37,302.98,0.0,0.0,0.000,306684.0,306684.0,5619,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449619245,4725.00
12/08/2015 19:00,2,0.000,ALERT,211.70,300.27,59.938,1449619203,"201051344000685","219011344069620",0.00,5.50,0,298.17,302.07,0.0,0.0,0.000,313518.8,313518.8,10287,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449619247,4726.00
12/08/2015 19:00,2,0.000,ALERT,211.48,299.97,59.933,1449619203,"201051344000917","219011344069620",0.00,6.70,0,296.96,301.47,0.0,0.0,0.000,311225.6,311225.6,10295,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449619248,4727.00
12/08/2015 19:00,2,0.000,ALERT,211.70,300.57,59.928,1449619203,"201051344001145","219011344069620",0.00,5.50,0,298.47,302.68,0.0,0.0,0.000,314312.1,314312.1,10300,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449619250,4728.00
12/08/2015 19:00,2,0.000,ALERT,211.48,299.67,59.928,1449619203,"201051344000651","219011344069620",0.00,4.00,0,297.57,301.77,0.0,0.0,0.000,308350.6,308350.6,10282,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449619252,4729.00
12/08/2015 19:00,2,0.000,ALERT,210.35,298.77,59.928,1449619203,"274151322000088","219011344069620",0.00,6.70,0,296.06,300.27,0.0,0.0,0.000,566855.8,566855.8,185,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449619254,4730.00
12/08/2015 19:00,2,0.000,ALERT,211.25,297.57,59.965,1449619203,"274151322000068","219011344069620",0.00,7.00,0,295.76,299.37,0.0,0.0,0.000,475080.9,475080.9,188,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449619256,4731.00
12/08/2015 19:00,2,0.000,ALERT,210.80,299.97,59.944,1449619203,"201051344001135","219011344069620",0.00,5.50,0,298.47,302.68,0.0,0.0,0.000,305027.0,305027.0,10274,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449619258,4732.00
12/08/2015 19:00,2,0.000,ALERT,211.48,301.77,59.922,1449619203,"201051344000594","219011344069620",0.00,5.50,0,299.07,303.28,0.0,0.0,0.000,310938.5,310938.5,5618,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449619259,4733.00
12/08/2015 19:00,2,0.000,ALERT,211.48,299.97,59.912,1449619203,"201051344001203","219011344069620",0.00,5.50,0,298.17,303.58,0.0,0.0,0.000,311286.3,311286.3,10284,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449619261,4734.00
12/08/2015 19:00,2,0.000,ALERT,210.57,298.77,59.917,1449619203,"274151322000054","219011344069620",0.00,7.00,0,296.36,300.57,0.0,0.0,0.000,578928.8,578928.8,185,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449619263,4735.00
12/08/2015 19:00,2,0.000,ALERT,212.16,300.87,59.907,1449619203,"201051344000867","219011344069620",0.00,6.00,0,298.77,303.28,0.0,0.0,0.000,300068.4,300068.4,5614,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449619265,4736.00
12/08/2015 19:00,2,0.000,ALERT,211.48,300.27,59.933,1449619203,"201051344001093","219011344069620",0.00,6.30,0,297.87,301.77,0.0,0.0,0.000,309356.2,309356.2,10296,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449619267,4737.00
12/08/2015 19:00,2,0.000,ALERT,211.70,301.47,59.933,1449619203,"201051344000900","219011344069620",0.00,5.50,0,298.77,302.98,0.0,0.0,0.000,313160.8,313160.8,5624,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449619269,4738.00
12/08/2015 19:00,2,0.000,ALERT,212.16,300.87,59.938,1449619203,"201051344000648","219011344069620",0.00,4.50,0,298.47,302.98,0.0,0.0,0.000,306852.1,306852.1,5612,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449619271,4739.00
12/08/2015 19:00,2,0.000,ALERT,211.70,301.77,59.928,1449619203,"201051344000569","219011344069620",0.00,6.00,0,299.97,303.88,0.0,0.0,0.000,314457.9,314457.9,5616,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449619272,4740.00
12/08/2015 19:00,2,0.000,ALERT,211.70,301.47,59.896,1449619203,"201051344000983","219011344069620",0.00,6.00,0,299.67,303.58,0.0,0.0,0.000,309783.6,309783.6,5617,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449619274,4741.00
12/08/2015 19:00,2,0.000,ALERT,211.93,301.17,59.928,1449619203,"201051344001158","219011344069620",0.00,5.00,0,299.07,302.68,0.0,0.0,0.000,305347.3,305347.3,5614,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449619276,4742.00
12/08/2015 19:00,2,0.000,ALERT,212.16,301.77,59.922,1449619203,"201051344000576","219011344069620",0.00,5.50,0,299.37,303.28,0.0,0.0,0.000,307316.6,307316.6,5618,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449619278,4743.00
12/08/2015 19:00,2,0.000,ALERT,210.80,297.57,59.928,1449619203,"274151322000087","219011344069620",0.00,7.00,0,295.46,299.67,0.0,0.0,0.000,554463.9,554463.9,191,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449619279,4744.00
12/08/2015 19:15,2,0.000,ALERT,212.16,300.87,59.922,1449620103,"201051344000645","219011344069620",0.00,6.00,0,299.07,303.58,0.0,0.0,0.000,308084.8,308084.8,5620,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449620105,4745.00
12/08/2015 19:15,2,0.000,ALERT,211.25,298.17,59.938,1449620103,"274151322000085","219011344069620",0.00,6.30,0,296.66,300.57,0.0,0.0,0.000,581682.9,581682.9,187,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449620107,4746.00
12/08/2015 19:15,2,0.000,ALERT,212.38,300.57,59.991,1449620103,"201051344000633","219011344069620",0.00,5.00,0,297.26,302.98,0.0,0.0,0.000,300927.1,300927.1,5621,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449620109,4747.00
12/08/2015 19:15,2,0.000,ALERT,211.93,300.57,59.938,1449620103,"201051344000469","219011344069620",0.00,4.50,0,298.47,303.28,0.0,0.0,0.000,301823.0,301823.0,5626,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449620111,4748.00
12/08/2015 19:15,2,0.000,ALERT,211.25,299.97,59.959,1449620103,"201051344000646","219011344069620",0.00,5.50,0,297.87,305.38,0.0,0.0,0.000,306783.9,306783.9,10277,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449620112,4749.00
12/08/2015 19:15,2,0.000,ALERT,210.80,299.37,59.938,1449620103,"274151322000052","219011344069620",0.00,6.30,0,296.36,300.87,0.0,0.0,0.000,589216.2,589216.2,187,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449620114,4750.00
12/08/2015 19:15,2,0.000,ALERT,211.70,300.57,59.959,1449620103,"201051344000585","219011344069620",0.00,6.30,0,297.87,305.38,0.0,0.0,0.000,311391.6,311391.6,10285,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449620116,4751.00
12/08/2015 19:15,2,0.000,ALERT,211.25,300.27,59.949,1449620103,"201051344001230","219011344069620",0.00,5.50,0,298.77,305.98,0.0,0.0,0.000,309907.2,309907.2,10306,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449620118,4752.00
12/08/2015 19:15,2,0.000,ALERT,211.93,301.17,59.965,1449620103,"201051344000582","219011344069620",0.00,5.00,0,299.07,305.98,0.0,0.0,0.000,304687.0,304687.0,10278,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449620120,4753.00
12/08/2015 19:15,2,0.000,ALERT,211.03,300.27,59.944,1449620103,"201051344000955","219011344069620",0.00,5.50,0,298.47,305.38,0.0,0.0,0.000,313494.4,313494.4,10275,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449620121,4754.00
12/08/2015 19:15,2,0.000,ALERT,211.03,297.57,59.901,1449620103,"274151322000094","219011344069620",0.00,5.50,0,296.36,299.97,0.0,0.0,0.000,475199.2,475199.2,190,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449620123,4755.00
12/08/2015 19:15,2,0.000,ALERT,211.70,301.47,59.949,1449620103,"201051344000579","219011344069620",0.00,6.00,0,299.97,304.18,0.0,0.0,0.000,315418.1,315418.1,5619,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449620125,4756.00
12/08/2015 19:15,2,0.000,ALERT,211.25,300.27,59.944,1449620103,"201051344000890","219011344069620",0.00,6.00,0,298.77,305.98,0.0,0.0,0.000,312102.6,312102.6,10286,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449620127,4757.00
12/08/2015 19:15,2,0.000,ALERT,211.25,299.97,59.912,1449620103,"201051344000438","219011344069620",0.00,5.00,0,298.47,305.08,0.0,0.0,0.000,313808.4,313808.4,10281,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449620129,4758.00
12/08/2015 19:15,2,0.000,ALERT,211.70,299.67,59.949,1449620103,"201051344000417","219011344069620",0.00,5.50,0,297.87,304.78,0.0,0.0,0.000,307939.7,307939.7,10283,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449620130,4759.00
12/08/2015 19:15,2,0.000,ALERT,211.03,299.07,59.944,1449620103,"274151322000083","219011344069620",0.00,6.30,0,296.96,300.87,0.0,0.0,0.000,583736.7,583736.7,187,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449620132,4760.00
12/08/2015 19:15,2,0.000,ALERT,211.48,297.57,59.949,1449620103,"274151322000076","219011344069620",0.00,6.30,0,296.36,300.87,0.0,0.0,0.000,619974.0,619974.0,187,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449620134,4761.00
12/08/2015 19:15,2,0.000,ALERT,211.93,301.77,59.949,1449620103,"201051344000868","219011344069620",0.00,5.50,0,300.27,304.48,0.0,0.0,0.000,299610.2,299610.2,5618,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449620136,4762.00
12/08/2015 19:15,2,0.000,ALERT,210.80,299.37,59.949,1449620103,"274151322000095","219011344069620",0.00,5.50,0,297.87,301.17,0.0,0.0,0.000,612936.8,612936.8,187,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449620138,4763.00
12/08/2015 19:15,2,0.000,ALERT,211.70,300.87,59.933,1449620103,"201051344000988","219011344069620",0.00,6.00,0,296.96,303.28,0.0,0.0,0.000,299985.0,299985.0,5618,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449620139,4764.00
12/08/2015 19:15,2,0.000,ALERT,211.25,299.37,59.944,1449620103,"201051344001025","219011344069620",0.00,5.00,0,297.87,305.08,0.0,0.0,0.000,311892.0,311892.0,10281,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449620141,4765.00
12/08/2015 19:15,2,0.000,ALERT,211.93,301.17,59.917,1449620103,"201051344000458","219011344069620",0.00,6.70,0,299.37,304.18,0.0,0.0,0.000,309761.2,309761.2,5618,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449620143,4766.00
12/08/2015 19:15,2,0.000,ALERT,212.38,300.87,59.917,1449620103,"201051344000853","219011344069620",0.00,5.00,0,299.37,303.58,0.0,0.0,0.000,306684.0,306684.0,5621,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449620145,4767.00
12/08/2015 19:15,2,0.000,ALERT,211.93,300.27,59.944,1449620103,"201051344000685","219011344069620",0.00,5.50,0,298.17,305.68,0.0,0.0,0.000,313518.8,313518.8,10289,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449620147,4768.00
12/08/2015 19:15,2,0.000,ALERT,211.70,299.97,59.944,1449620103,"201051344000917","219011344069620",0.00,6.70,0,296.96,304.78,0.0,0.0,0.000,311225.6,311225.6,10297,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449620148,4769.00
12/08/2015 19:15,2,0.000,ALERT,211.48,299.97,59.944,1449620103,"201051344001145","219011344069620",0.00,5.50,0,298.77,305.68,0.0,0.0,0.000,314312.1,314312.1,10302,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449620150,4770.00
12/08/2015 19:15,2,0.000,ALERT,211.48,299.67,59.944,1449620103,"201051344000651","219011344069620",0.00,4.50,0,297.87,305.38,0.0,0.0,0.000,308350.6,308350.6,10284,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449620152,4771.00
12/08/2015 19:15,2,0.000,ALERT,210.80,298.17,59.938,1449620103,"274151322000088","219011344069620",0.00,6.70,0,296.36,300.27,0.0,0.0,0.000,566855.8,566855.8,187,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449620154,4772.00
12/08/2015 19:15,2,0.000,ALERT,211.70,297.87,59.938,1449620103,"274151322000068","219011344069620",0.00,6.70,0,296.06,299.37,0.0,0.0,0.000,475080.9,475080.9,190,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449620156,4773.00
12/08/2015 19:15,2,0.000,ALERT,211.25,300.27,59.954,1449620103,"201051344001135","219011344069620",0.00,5.50,0,298.47,306.28,0.0,0.0,0.000,305027.0,305027.0,10276,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449620158,4774.00
12/08/2015 19:15,2,0.000,ALERT,211.48,301.47,59.933,1449620103,"201051344000594","219011344069620",0.00,5.50,0,299.07,303.88,0.0,0.0,0.000,310938.5,310938.5,5620,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449620159,4775.00
12/08/2015 19:15,2,0.000,ALERT,211.48,299.97,59.959,1449620103,"201051344001203","219011344069620",0.00,5.00,0,298.17,307.48,0.0,0.0,0.000,311286.3,311286.3,10286,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449620161,4776.00
12/08/2015 19:15,2,0.000,ALERT,210.80,298.77,59.938,1449620103,"274151322000054","219011344069620",0.00,6.70,0,296.36,300.57,0.0,0.0,0.000,578928.8,578928.8,187,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449620163,4777.00
12/08/2015 19:15,2,0.000,ALERT,212.16,300.87,59.949,1449620103,"201051344000867","219011344069620",0.00,6.00,0,298.77,303.88,0.0,0.0,0.000,300068.4,300068.4,5616,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449620165,4778.00
12/08/2015 19:15,2,0.000,ALERT,211.48,300.27,59.944,1449620103,"201051344001093","219011344069620",0.00,6.30,0,298.17,305.38,0.0,0.0,0.000,309356.2,309356.2,10298,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449620167,4779.00
12/08/2015 19:15,2,0.000,ALERT,211.70,300.87,59.949,1449620103,"201051344000900","219011344069620",0.00,5.50,0,298.77,303.28,0.0,0.0,0.000,313160.8,313160.8,5626,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449620169,4780.00
12/08/2015 19:15,2,0.000,ALERT,212.16,300.27,59.949,1449620103,"201051344000648","219011344069620",0.00,4.50,0,298.77,303.58,0.0,0.0,0.000,306852.1,306852.1,5614,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449620170,4781.00
12/08/2015 19:15,2,0.000,ALERT,211.93,301.47,59.949,1449620103,"201051344000569","219011344069620",0.00,5.50,0,299.97,304.48,0.0,0.0,0.000,314457.9,314457.9,5618,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449620172,4782.00
12/08/2015 19:15,2,0.000,ALERT,211.93,301.17,59.949,1449620103,"201051344000983","219011344069620",0.00,6.00,0,299.67,303.88,0.0,0.0,0.000,309783.6,309783.6,5619,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449620174,4783.00
12/08/2015 19:15,2,0.000,ALERT,211.93,300.87,59.944,1449620103,"201051344001158","219011344069620",0.00,5.00,0,299.07,303.28,0.0,0.0,0.000,305347.3,305347.3,5616,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449620176,4784.00
12/08/2015 19:15,2,0.000,ALERT,212.38,301.47,59.944,1449620103,"201051344000576","219011344069620",0.00,5.00,0,299.67,303.88,0.0,0.0,0.000,307316.6,307316.6,5620,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449620178,4785.00
12/08/2015 19:15,2,0.000,ALERT,211.03,297.26,59.938,1449620103,"274151322000087","219011344069620",0.00,6.70,0,295.76,299.67,0.0,0.0,0.000,554463.9,554463.9,193,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449620180,4786.00
12/08/2015 19:30,2,0.000,ALERT,212.16,300.87,60.002,1449621004,"201051344000645","219011344069620",0.00,6.00,0,299.07,302.68,0.0,0.0,0.000,308084.8,308084.8,5622,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449621006,4787.00
12/08/2015 19:30,2,0.000,ALERT,210.80,297.87,59.981,1449621004,"274151322000085","219011344069620",0.00,6.30,0,296.06,305.08,0.0,0.0,0.000,581682.9,581682.9,189,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449621007,4788.00
12/08/2015 19:30,2,0.000,ALERT,212.38,300.57,59.986,1449621004,"201051344000633","219011344069620",0.00,5.00,0,297.26,302.37,0.0,0.0,0.000,300927.1,300927.1,5623,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449621009,4789.00
12/08/2015 19:30,2,0.000,ALERT,211.93,301.17,60.012,1449621004,"201051344000469","219011344069620",0.00,4.50,0,297.87,302.37,0.0,0.0,0.000,301823.0,301823.0,5628,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449621011,4790.00
12/08/2015 19:30,2,0.000,ALERT,211.25,299.97,59.991,1449621004,"201051344000646","219011344069620",0.00,5.00,0,297.57,305.68,0.0,0.0,0.000,306783.9,306783.9,10279,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449621013,4791.00
12/08/2015 19:30,2,0.000,ALERT,210.35,297.26,59.986,1449621004,"274151322000052","219011344069620",0.00,6.30,0,296.06,305.08,0.0,0.0,0.000,589216.2,589216.2,189,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449621015,4792.00
12/08/2015 19:30,2,0.000,ALERT,211.70,300.27,60.007,1449621004,"201051344000585","219011344069620",0.00,6.00,0,297.87,305.68,0.0,0.0,0.000,311391.6,311391.6,10287,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449621016,4793.00
12/08/2015 19:30,2,0.000,ALERT,211.70,300.57,59.996,1449621004,"201051344001230","219011344069620",0.00,5.50,0,298.17,306.58,0.0,0.0,0.000,309907.2,309907.2,10308,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449621018,4794.00
12/08/2015 19:30,2,0.000,ALERT,212.16,301.17,59.981,1449621004,"201051344000582","219011344069620",0.00,4.50,0,298.77,306.58,0.0,0.0,0.000,304687.0,304687.0,10280,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449621020,4795.00
12/08/2015 19:30,2,0.000,ALERT,211.48,300.27,59.954,1449621004,"201051344000955","219011344069620",0.00,5.50,0,298.17,305.98,0.0,0.0,0.000,313494.4,313494.4,10277,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449621022,4796.00
12/08/2015 19:30,2,0.000,ALERT,210.57,297.26,59.991,1449621004,"274151322000094","219011344069620",0.00,5.50,0,296.06,304.48,0.0,0.0,0.000,475199.2,475199.2,192,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449621024,4797.00
12/08/2015 19:30,2,0.000,ALERT,211.70,301.47,59.986,1449621004,"201051344000579","219011344069620",0.00,5.50,0,299.37,303.58,0.0,0.0,0.000,315418.1,315418.1,5621,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449621026,4798.00
12/08/2015 19:30,2,0.000,ALERT,211.48,300.57,59.938,1449621004,"201051344000890","219011344069620",0.00,6.00,0,298.17,307.18,0.0,0.0,0.000,312102.6,312102.6,10288,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449621027,4799.00
12/08/2015 19:30,2,0.000,ALERT,211.48,299.67,60.018,1449621004,"201051344000438","219011344069620",0.00,5.00,0,297.87,306.28,0.0,0.0,0.000,313808.4,313808.4,10283,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449621029,4800.00
12/08/2015 19:30,2,0.000,ALERT,211.93,299.37,60.002,1449621004,"201051344000417","219011344069620",0.00,5.50,0,297.87,305.38,0.0,0.0,0.000,307939.7,307939.7,10285,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449621031,4801.00
12/08/2015 19:30,2,0.000,ALERT,210.80,298.47,59.981,1449621004,"274151322000083","219011344069620",0.00,6.00,0,296.66,305.38,0.0,0.0,0.000,583736.7,583736.7,189,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449621033,4802.00
12/08/2015 19:30,2,0.000,ALERT,211.03,297.87,59.975,1449621004,"274151322000076","219011344069620",0.00,6.30,0,296.66,305.08,0.0,0.0,0.000,619974.0,619974.0,189,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449621035,4803.00
12/08/2015 19:30,2,0.000,ALERT,211.70,301.47,59.996,1449621004,"201051344000868","219011344069620",0.00,5.50,0,299.37,303.58,0.0,0.0,0.000,299610.2,299610.2,5620,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449621037,4804.00
12/08/2015 19:30,2,0.000,ALERT,210.35,298.47,59.975,1449621004,"274151322000095","219011344069620",0.00,5.50,0,297.57,305.98,0.0,0.0,0.000,612936.8,612936.8,189,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449621038,4805.00
12/08/2015 19:30,2,0.000,ALERT,211.48,300.57,59.981,1449621004,"201051344000988","219011344069620",0.00,5.50,0,296.66,302.37,0.0,0.0,0.000,299985.0,299985.0,5620,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449621040,4806.00
12/08/2015 19:30,2,0.000,ALERT,211.25,299.07,59.970,1449621004,"201051344001025","219011344069620",0.00,5.00,0,297.87,306.28,0.0,0.0,0.000,311892.0,311892.0,10283,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449621042,4807.00
12/08/2015 19:30,2,0.000,ALERT,211.48,300.87,59.986,1449621004,"201051344000458","219011344069620",0.00,6.70,0,299.07,303.58,0.0,0.0,0.000,309761.2,309761.2,5620,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449621044,4808.00
12/08/2015 19:30,2,0.000,ALERT,212.16,300.57,59.996,1449621004,"201051344000853","219011344069620",0.00,5.00,0,299.07,302.98,0.0,0.0,0.000,306684.0,306684.0,5623,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449621046,4809.00
12/08/2015 19:30,2,0.000,ALERT,211.93,299.97,59.949,1449621004,"201051344000685","219011344069620",0.00,5.50,0,298.17,306.28,0.0,0.0,0.000,313518.8,313518.8,10291,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449621047,4810.00
12/08/2015 19:30,2,0.000,ALERT,211.70,299.37,59.986,1449621004,"201051344000917","219011344069620",0.00,6.30,0,296.96,305.08,0.0,0.0,0.000,311225.6,311225.6,10299,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449621049,4811.00
12/08/2015 19:30,2,0.000,ALERT,211.93,300.27,59.991,1449621004,"201051344001145","219011344069620",0.00,5.00,0,298.47,307.18,0.0,0.0,0.000,314312.1,314312.1,10304,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449621051,4812.00
12/08/2015 19:30,2,0.000,ALERT,211.70,299.37,60.028,1449621004,"201051344000651","219011344069620",0.00,4.00,0,297.87,301.47,0.0,0.0,0.000,308350.6,308350.6,10286,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449621053,4813.00
12/08/2015 19:30,2,0.000,ALERT,210.35,298.17,60.023,1449621004,"274151322000088","219011344069620",0.00,6.70,0,296.36,304.48,0.0,0.0,0.000,566855.8,566855.8,189,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449621055,4814.00
12/08/2015 19:30,2,0.000,ALERT,211.25,297.26,59.975,1449621004,"274151322000068","219011344069620",0.00,6.70,0,295.76,303.88,0.0,0.0,0.000,475080.9,475080.9,192,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449621056,4815.00
12/08/2015 19:30,2,0.000,ALERT,211.03,299.97,59.975,1449621004,"201051344001135","219011344069620",0.00,5.00,0,298.47,302.37,0.0,0.0,0.000,305027.0,305027.0,10278,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449621058,4816.00
12/08/2015 19:30,2,0.000,ALERT,211.25,301.17,59.981,1449621004,"201051344000594","219011344069620",0.00,5.50,0,299.07,302.98,0.0,0.0,0.000,310938.5,310938.5,5622,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449621060,4817.00
12/08/2015 19:30,2,0.000,ALERT,211.70,299.67,59.996,1449621004,"201051344001203","219011344069620",0.00,5.00,0,297.87,303.58,0.0,0.0,0.000,311286.3,311286.3,10288,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449621062,4818.00
12/08/2015 19:30,2,0.000,ALERT,210.57,298.77,59.975,1449621004,"274151322000054","219011344069620",0.00,6.70,0,296.36,304.78,0.0,0.0,0.000,578928.8,578928.8,189,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449621064,4819.00
12/08/2015 19:30,2,0.000,ALERT,211.93,300.27,60.034,1449621004,"201051344000867","219011344069620",0.00,6.00,0,298.47,302.98,0.0,0.0,0.000,300068.4,300068.4,5618,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449621066,4820.00
12/08/2015 19:30,2,0.000,ALERT,211.48,299.97,59.981,1449621004,"201051344001093","219011344069620",0.00,6.30,0,298.17,301.77,0.0,0.0,0.000,309356.2,309356.2,10300,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449621067,4821.00
12/08/2015 19:30,2,0.000,ALERT,211.48,300.57,59.933,1449621004,"201051344000900","219011344069620",0.00,5.50,0,298.77,302.37,0.0,0.0,0.000,313160.8,313160.8,5628,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449621069,4822.00
12/08/2015 19:30,2,0.000,ALERT,211.70,299.97,59.975,1449621004,"201051344000648","219011344069620",0.00,4.50,0,298.47,302.68,0.0,0.0,0.000,306852.1,306852.1,5616,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449621071,4823.00
12/08/2015 19:30,2,0.000,ALERT,211.70,301.17,59.970,1449621004,"201051344000569","219011344069620",0.00,5.50,0,299.67,303.58,0.0,0.0,0.000,314457.9,314457.9,5620,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449621073,4824.00
12/08/2015 19:30,2,0.000,ALERT,211.48,300.57,59.981,1449621004,"201051344000983","219011344069620",0.00,6.00,0,299.37,303.28,0.0,0.0,0.000,309783.6,309783.6,5621,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449621075,4825.00
12/08/2015 19:30,2,0.000,ALERT,211.70,300.57,59.944,1449621004,"201051344001158","219011344069620",0.00,4.50,0,298.47,302.37,0.0,0.0,0.000,305347.3,305347.3,5618,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449621076,4826.00
12/08/2015 19:30,2,0.000,ALERT,211.93,301.17,60.018,1449621004,"201051344000576","219011344069620",0.00,5.00,0,299.07,302.98,0.0,0.0,0.000,307316.6,307316.6,5622,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449621078,4827.00
12/08/2015 19:30,2,0.000,ALERT,210.35,296.66,59.965,1449621004,"274151322000087","219011344069620",0.00,6.70,0,295.46,303.88,0.0,0.0,0.000,554463.9,554463.9,195,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449621080,4828.00
12/08/2015 19:45,2,0.000,ALERT,212.61,301.17,59.965,1449621904,"201051344000645","219011344069620",0.00,6.00,0,298.77,306.58,0.0,0.0,0.000,308084.8,308084.8,5624,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449621906,4829.00
12/08/2015 19:45,2,0.000,ALERT,211.03,298.17,59.959,1449621904,"274151322000085","219011344069620",0.00,6.00,0,295.16,301.77,0.0,0.0,0.000,581682.9,581682.9,191,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449621908,4830.00
12/08/2015 19:45,2,0.000,ALERT,212.61,300.87,59.970,1449621904,"201051344000633","219011344069620",0.00,5.00,0,297.26,305.98,0.0,0.0,0.000,300927.1,300927.1,5625,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449621910,4831.00
12/08/2015 19:45,2,0.000,ALERT,212.38,301.47,60.023,1449621904,"201051344000469","219011344069620",0.00,4.50,0,298.17,305.68,0.0,0.0,0.000,301823.0,301823.0,5630,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449621911,4832.00
12/08/2015 19:45,2,0.000,ALERT,211.48,299.97,59.975,1449621904,"201051344000646","219011344069620",0.00,5.00,0,297.26,301.47,0.0,0.0,0.000,306783.9,306783.9,10281,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449621913,4833.00
12/08/2015 19:45,2,0.000,ALERT,210.57,299.07,59.975,1449621904,"274151322000052","219011344069620",0.00,6.00,0,295.16,302.37,0.0,0.0,0.000,589216.2,589216.2,191,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449621915,4834.00
12/08/2015 19:45,2,0.000,ALERT,212.16,300.57,59.975,1449621904,"201051344000585","219011344069620",0.00,6.00,0,297.87,301.77,0.0,0.0,0.000,311391.6,311391.6,10289,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449621917,4835.00
12/08/2015 19:45,2,0.000,ALERT,211.70,300.57,59.975,1449621904,"201051344001230","219011344069620",0.00,5.50,0,298.77,302.07,0.0,0.0,0.000,309907.2,309907.2,10310,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449621918,4836.00
12/08/2015 19:45,2,0.000,ALERT,212.61,301.17,59.949,1449621904,"201051344000582","219011344069620",0.00,5.00,0,299.07,302.37,0.0,0.0,0.000,304687.0,304687.0,10282,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449621920,4837.00
12/08/2015 19:45,2,0.000,ALERT,211.70,300.27,59.970,1449621904,"201051344000955","219011344069620",0.00,5.50,0,298.17,301.47,0.0,0.0,0.000,313494.4,313494.4,10279,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449621922,4838.00
12/08/2015 19:45,2,0.000,ALERT,211.03,297.87,59.975,1449621904,"274151322000094","219011344069620",0.00,5.00,0,295.16,301.47,0.0,0.0,0.000,475199.2,475199.2,194,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449621924,4839.00
12/08/2015 19:45,2,0.000,ALERT,212.38,302.07,59.991,1449621904,"201051344000579","219011344069620",0.00,5.50,0,299.67,307.18,0.0,0.0,0.000,315418.1,315418.1,5623,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449621926,4840.00
12/08/2015 19:45,2,0.000,ALERT,211.70,300.57,59.975,1449621904,"201051344000890","219011344069620",0.00,6.00,0,298.77,302.98,0.0,0.0,0.000,312102.6,312102.6,10290,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449621927,4841.00
12/08/2015 19:45,2,0.000,ALERT,212.16,300.27,59.986,1449621904,"201051344000438","219011344069620",0.00,5.00,0,298.17,302.07,0.0,0.0,0.000,313808.4,313808.4,10285,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449621929,4842.00
12/08/2015 19:45,2,0.000,ALERT,212.16,299.67,60.007,1449621904,"201051344000417","219011344069620",0.00,5.50,0,297.26,301.17,0.0,0.0,0.000,307939.7,307939.7,10287,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449621931,4843.00
12/08/2015 19:45,2,0.000,ALERT,211.25,299.07,59.981,1449621904,"274151322000083","219011344069620",0.00,6.00,0,295.46,302.98,0.0,0.0,0.000,583736.7,583736.7,191,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449621933,4844.00
12/08/2015 19:45,2,0.000,ALERT,211.70,298.77,59.981,1449621904,"274151322000076","219011344069620",0.00,6.00,0,295.46,302.07,0.0,0.0,0.000,619974.0,619974.0,191,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449621934,4845.00
12/08/2015 19:45,2,0.000,ALERT,212.16,302.07,59.981,1449621904,"201051344000868","219011344069620",0.00,5.00,0,299.67,307.78,0.0,0.0,0.000,299610.2,299610.2,5622,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449621936,4846.00
12/08/2015 19:45,2,0.000,ALERT,211.25,299.67,59.975,1449621904,"274151322000095","219011344069620",0.00,5.50,0,296.36,303.28,0.0,0.0,0.000,612936.8,612936.8,191,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449621938,4847.00
12/08/2015 19:45,2,0.000,ALERT,212.16,301.47,59.981,1449621904,"201051344000988","219011344069620",0.00,5.50,0,296.36,305.68,0.0,0.0,0.000,299985.0,299985.0,5622,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449621940,4848.00
12/08/2015 19:45,2,0.000,ALERT,211.70,299.37,59.986,1449621904,"201051344001025","219011344069620",0.00,4.50,0,297.26,302.37,0.0,0.0,0.000,311892.0,311892.0,10285,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449621942,4849.00
12/08/2015 19:45,2,0.000,ALERT,212.16,302.07,60.023,1449621904,"201051344000458","219011344069620",0.00,6.70,0,298.77,307.18,0.0,0.0,0.000,309761.2,309761.2,5622,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449621944,4850.00
12/08/2015 19:45,2,0.000,ALERT,212.83,301.47,59.981,1449621904,"201051344000853","219011344069620",0.00,5.00,0,298.77,306.58,0.0,0.0,0.000,306684.0,306684.0,5625,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449621945,4851.00
12/08/2015 19:45,2,0.000,ALERT,212.38,300.57,59.986,1449621904,"201051344000685","219011344069620",0.00,5.50,0,297.87,301.77,0.0,0.0,0.000,313518.8,313518.8,10293,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449621947,4852.00
12/08/2015 19:45,2,0.000,ALERT,212.16,300.27,60.023,1449621904,"201051344000917","219011344069620",0.00,6.30,0,296.66,301.17,0.0,0.0,0.000,311225.6,311225.6,10301,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449621949,4853.00
12/08/2015 19:45,2,0.000,ALERT,212.16,300.57,59.975,1449621904,"201051344001145","219011344069620",0.00,5.00,0,298.47,302.37,0.0,0.0,0.000,314312.1,314312.1,10306,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449621951,4854.00
12/08/2015 19:45,2,0.000,ALERT,211.93,299.67,59.986,1449621904,"201051344000651","219011344069620",0.00,4.00,0,297.57,301.17,0.0,0.0,0.000,308350.6,308350.6,10288,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449621953,4855.00
12/08/2015 19:45,2,0.000,ALERT,210.57,297.87,59.933,1449621904,"274151322000088","219011344069620",0.00,6.70,0,295.16,302.07,0.0,0.0,0.000,566855.8,566855.8,191,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449621954,4856.00
12/08/2015 19:45,2,0.000,ALERT,211.48,297.87,59.986,1449621904,"274151322000068","219011344069620",0.00,6.70,0,294.86,301.17,0.0,0.0,0.000,475080.9,475080.9,194,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449621956,4857.00
12/08/2015 19:45,2,0.000,ALERT,211.70,300.57,59.991,1449621904,"201051344001135","219011344069620",0.00,5.50,0,298.17,302.07,0.0,0.0,0.000,305027.0,305027.0,10280,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449621958,4858.00
12/08/2015 19:45,2,0.000,ALERT,211.93,302.07,59.986,1449621904,"201051344000594","219011344069620",0.00,5.00,0,298.17,306.88,0.0,0.0,0.000,310938.5,310938.5,5624,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449621960,4859.00
12/08/2015 19:45,2,0.000,ALERT,211.93,300.27,59.991,1449621904,"201051344001203","219011344069620",0.00,5.00,0,297.57,303.28,0.0,0.0,0.000,311286.3,311286.3,10290,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449621962,4860.00
12/08/2015 19:45,2,0.000,ALERT,211.03,298.77,59.986,1449621904,"274151322000054","219011344069620",0.00,7.00,0,295.46,302.37,0.0,0.0,0.000,578928.8,578928.8,191,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449621964,4861.00
12/08/2015 19:45,2,0.000,ALERT,212.38,301.47,59.938,1449621904,"201051344000867","219011344069620",0.00,6.00,0,298.47,307.18,0.0,0.0,0.000,300068.4,300068.4,5620,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449621966,4862.00
12/08/2015 19:45,2,0.000,ALERT,211.93,300.57,59.996,1449621904,"201051344001093","219011344069620",0.00,6.30,0,297.57,301.47,0.0,0.0,0.000,309356.2,309356.2,10302,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449621967,4863.00
12/08/2015 19:45,2,0.000,ALERT,212.16,301.77,60.023,1449621904,"201051344000900","219011344069620",0.00,5.00,0,298.17,305.98,0.0,0.0,0.000,313160.8,313160.8,5630,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449621969,4864.00
12/08/2015 19:45,2,0.000,ALERT,212.38,300.87,59.986,1449621904,"201051344000648","219011344069620",0.00,4.50,0,297.87,306.58,0.0,0.0,0.000,306852.1,306852.1,5618,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449621971,4865.00
12/08/2015 19:45,2,0.000,ALERT,212.38,302.37,59.986,1449621904,"201051344000569","219011344069620",0.00,5.50,0,299.67,307.48,0.0,0.0,0.000,314457.9,314457.9,5622,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449621973,4866.00
12/08/2015 19:45,2,0.000,ALERT,212.38,301.77,59.954,1449621904,"201051344000983","219011344069620",0.00,5.50,0,298.77,306.88,0.0,0.0,0.000,309783.6,309783.6,5623,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449621975,4867.00
12/08/2015 19:45,2,0.000,ALERT,212.38,301.47,59.991,1449621904,"201051344001158","219011344069620",0.00,4.50,0,298.17,305.68,0.0,0.0,0.000,305347.3,305347.3,5620,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449621977,4868.00
