ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/08/2015 19:45,2,0.000,ALERT,212.83,302.07,59.938,1449621904,"201051344000576","219011344069620",0.00,5.00,0,298.47,306.58,0.0,0.0,0.000,307316.6,307316.6,5624,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449621979,4869.00
12/08/2015 19:45,2,0.000,ALERT,211.03,298.17,59.996,1449621904,"274151322000087","219011344069620",0.00,6.70,0,294.26,301.47,0.0,0.0,0.000,554463.9,554463.9,197,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449621980,4870.00
12/08/2015 20:00,2,0.000,ALERT,212.61,301.47,59.996,1449622805,"201051344000645","219011344069620",0.00,6.00,0,299.37,303.88,0.0,0.0,0.000,308084.8,308084.8,5626,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449622807,4871.00
12/08/2015 20:00,2,0.000,ALERT,211.25,299.07,59.949,1449622805,"274151322000085","219011344069620",0.00,6.00,0,296.96,300.27,0.0,0.0,0.000,581682.9,581682.9,193,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449622808,4872.00
12/08/2015 20:00,2,0.000,ALERT,212.83,301.47,59.970,1449622805,"201051344000633","219011344069620",0.00,5.00,0,297.87,303.28,0.0,0.0,0.000,300927.1,300927.1,5627,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449622810,4873.00
12/08/2015 20:00,2,0.000,ALERT,212.16,301.47,59.949,1449622805,"201051344000469","219011344069620",0.00,4.50,0,298.47,303.58,0.0,0.0,0.000,301823.0,301823.0,5632,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449622812,4874.00
12/08/2015 20:00,2,0.000,ALERT,211.48,299.97,59.965,1449622805,"201051344000646","219011344069620",0.00,5.00,0,297.57,302.07,0.0,0.0,0.000,306783.9,306783.9,10283,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449622814,4875.00
12/08/2015 20:00,2,0.000,ALERT,210.80,298.77,59.965,1449622805,"274151322000052","219011344069620",0.00,6.00,0,296.66,300.57,0.0,0.0,0.000,589216.2,589216.2,193,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449622816,4876.00
12/08/2015 20:00,2,0.000,ALERT,212.16,301.17,59.991,1449622805,"201051344000585","219011344069620",0.00,5.50,0,297.87,302.37,0.0,0.0,0.000,311391.6,311391.6,10291,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449622817,4877.00
12/08/2015 20:00,2,0.000,ALERT,211.70,300.57,59.928,1449622805,"201051344001230","219011344069620",0.00,5.50,0,298.47,302.37,0.0,0.0,0.000,309907.2,309907.2,10312,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449622819,4878.00
12/08/2015 20:00,2,0.000,ALERT,212.38,301.47,59.975,1449622805,"201051344000582","219011344069620",0.00,4.50,0,299.37,302.98,0.0,0.0,0.000,304687.0,304687.0,10284,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449622821,4879.00
12/08/2015 20:00,2,0.000,ALERT,211.48,300.57,59.981,1449622805,"201051344000955","219011344069620",0.00,5.50,0,298.47,302.07,0.0,0.0,0.000,313494.4,313494.4,10281,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449622823,4880.00
12/08/2015 20:00,2,0.000,ALERT,211.03,298.17,59.970,1449622805,"274151322000094","219011344069620",0.00,5.50,0,296.66,299.37,0.0,0.0,0.000,475199.2,475199.2,196,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449622825,4881.00
12/08/2015 20:00,2,0.000,ALERT,212.38,302.68,59.975,1449622805,"201051344000579","219011344069620",0.00,5.50,0,300.27,304.78,0.0,0.0,0.000,315418.1,315418.1,5625,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449622826,4882.00
12/08/2015 20:00,2,0.000,ALERT,211.70,300.87,59.986,1449622805,"201051344000890","219011344069620",0.00,6.00,0,299.07,302.98,0.0,0.0,0.000,312102.6,312102.6,10292,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449622828,4883.00
12/08/2015 20:00,2,0.000,ALERT,211.93,300.57,59.986,1449622805,"201051344000438","219011344069620",0.00,5.00,0,298.47,302.37,0.0,0.0,0.000,313808.4,313808.4,10287,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449622830,4884.00
12/08/2015 20:00,2,0.000,ALERT,212.16,300.27,59.991,1449622805,"201051344000417","219011344069620",0.00,5.50,0,297.26,301.47,0.0,0.0,0.000,307939.7,307939.7,10289,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449622832,4885.00
12/08/2015 20:00,2,0.000,ALERT,211.25,298.77,60.012,1449622805,"274151322000083","219011344069620",0.00,6.00,0,297.26,300.87,0.0,0.0,0.000,583736.7,583736.7,193,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449622834,4886.00
12/08/2015 20:00,2,0.000,ALERT,211.93,298.77,59.991,1449622805,"274151322000076","219011344069620",0.00,6.00,0,297.26,300.57,0.0,0.0,0.000,619974.0,619974.0,193,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449622835,4887.00
12/08/2015 20:00,2,0.000,ALERT,212.38,302.68,59.991,1449622805,"201051344000868","219011344069620",0.00,5.00,0,300.57,304.78,0.0,0.0,0.000,299610.2,299610.2,5624,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449622837,4888.00
12/08/2015 20:00,2,0.000,ALERT,211.03,299.97,59.981,1449622805,"274151322000095","219011344069620",0.00,5.00,0,298.17,301.17,0.0,0.0,0.000,612936.8,612936.8,193,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449622839,4889.00
12/08/2015 20:00,2,0.000,ALERT,211.93,301.47,59.986,1449622805,"201051344000988","219011344069620",0.00,5.50,0,297.26,303.58,0.0,0.0,0.000,299985.0,299985.0,5624,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449622841,4890.00
12/08/2015 20:00,2,0.000,ALERT,211.70,299.67,59.981,1449622805,"201051344001025","219011344069620",0.00,4.50,0,297.87,302.68,0.0,0.0,0.000,311892.0,311892.0,10287,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449622843,4891.00
12/08/2015 20:00,2,0.000,ALERT,212.16,301.77,59.949,1449622805,"201051344000458","219011344069620",0.00,6.30,0,299.97,304.78,0.0,0.0,0.000,309761.2,309761.2,5624,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449622844,4892.00
12/08/2015 20:00,2,0.000,ALERT,212.61,301.47,59.991,1449622805,"201051344000853","219011344069620",0.00,5.00,0,299.67,303.88,0.0,0.0,0.000,306684.0,306684.0,5627,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449622846,4893.00
12/08/2015 20:00,2,0.000,ALERT,212.16,300.57,60.007,1449622805,"201051344000685","219011344069620",0.00,5.50,0,298.47,302.07,0.0,0.0,0.000,313518.8,313518.8,10295,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449622848,4894.00
12/08/2015 20:00,2,0.000,ALERT,211.93,299.97,59.975,1449622805,"201051344000917","219011344069620",0.00,6.30,0,297.26,301.47,0.0,0.0,0.000,311225.6,311225.6,10303,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449622850,4895.00
12/08/2015 20:00,2,0.000,ALERT,212.16,300.57,59.986,1449622805,"201051344001145","219011344069620",0.00,5.00,0,298.77,302.68,0.0,0.0,0.000,314312.1,314312.1,10308,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449622852,4896.00
12/08/2015 20:00,2,0.000,ALERT,212.16,299.97,59.981,1449622805,"201051344000651","219011344069620",0.00,4.00,0,298.17,301.77,0.0,0.0,0.000,308350.6,308350.6,10290,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449622853,4897.00
12/08/2015 20:00,2,0.000,ALERT,210.57,298.77,59.996,1449622805,"274151322000088","219011344069620",0.00,6.70,0,296.96,299.97,0.0,0.0,0.000,566855.8,566855.8,193,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449622855,4898.00
12/08/2015 20:00,2,0.000,ALERT,211.48,297.57,59.975,1449622805,"274151322000068","219011344069620",0.00,6.70,0,296.36,299.37,0.0,0.0,0.000,475080.9,475080.9,196,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449622857,4899.00
12/08/2015 20:00,2,0.000,ALERT,211.48,300.57,59.975,1449622805,"201051344001135","219011344069620",0.00,5.00,0,298.47,302.68,0.0,0.0,0.000,305027.0,305027.0,10282,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449622859,4900.00
12/08/2015 20:00,2,0.000,ALERT,212.16,302.68,59.981,1449622805,"201051344000594","219011344069620",0.00,5.00,0,299.37,304.18,0.0,0.0,0.000,310938.5,310938.5,5626,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449622861,4901.00
12/08/2015 20:00,2,0.000,ALERT,211.93,300.27,59.975,1449622805,"201051344001203","219011344069620",0.00,5.00,0,298.17,303.88,0.0,0.0,0.000,311286.3,311286.3,10292,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449622863,4902.00
12/08/2015 20:00,2,0.000,ALERT,210.80,298.77,59.975,1449622805,"274151322000054","219011344069620",0.00,6.70,0,296.96,300.27,0.0,0.0,0.000,578928.8,578928.8,193,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449622865,4903.00
12/08/2015 20:00,2,0.000,ALERT,212.61,301.47,59.954,1449622805,"201051344000867","219011344069620",0.00,6.00,0,299.37,304.18,0.0,0.0,0.000,300068.4,300068.4,5622,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449622867,4904.00
12/08/2015 20:00,2,0.000,ALERT,211.70,300.57,60.023,1449622805,"201051344001093","219011344069620",0.00,6.30,0,298.77,302.07,0.0,0.0,0.000,309356.2,309356.2,10304,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449622869,4905.00
12/08/2015 20:00,2,0.000,ALERT,212.16,302.07,59.975,1449622805,"201051344000900","219011344069620",0.00,5.00,0,299.37,303.58,0.0,0.0,0.000,313160.8,313160.8,5632,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449622871,4906.00
12/08/2015 20:00,2,0.000,ALERT,212.38,300.87,60.012,1449622805,"201051344000648","219011344069620",0.00,4.50,0,299.07,303.88,0.0,0.0,0.000,306852.1,306852.1,5620,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449622873,4907.00
12/08/2015 20:00,2,0.000,ALERT,212.38,302.37,59.986,1449622805,"201051344000569","219011344069620",0.00,5.50,0,300.57,304.78,0.0,0.0,0.000,314457.9,314457.9,5624,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449622874,4908.00
12/08/2015 20:00,2,0.000,ALERT,212.16,302.07,59.981,1449622805,"201051344000983","219011344069620",0.00,5.50,0,300.27,304.18,0.0,0.0,0.000,309783.6,309783.6,5625,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449622876,4909.00
12/08/2015 20:00,2,0.000,ALERT,212.38,301.47,59.986,1449622805,"201051344001158","219011344069620",0.00,4.50,0,299.37,303.58,0.0,0.0,0.000,305347.3,305347.3,5622,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449622878,4910.00
12/08/2015 20:00,2,0.000,ALERT,212.83,302.37,59.986,1449622805,"201051344000576","219011344069620",0.00,5.00,0,299.97,304.18,0.0,0.0,0.000,307316.6,307316.6,5626,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449622880,4911.00
12/08/2015 20:00,2,0.000,ALERT,211.03,297.57,59.981,1449622805,"274151322000087","219011344069620",0.00,6.70,0,296.06,299.67,0.0,0.0,0.000,554463.9,554463.9,199,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449622881,4912.00
12/08/2015 20:15,2,0.000,ALERT,212.83,301.77,59.981,1449623704,"201051344000645","219011344069620",0.00,6.00,0,299.67,303.88,0.0,0.0,0.000,308084.8,308084.8,5628,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449623706,4913.00
12/08/2015 20:15,2,0.000,ALERT,211.25,298.77,59.981,1449623704,"274151322000085","219011344069620",0.00,6.00,0,296.36,300.27,0.0,0.0,0.000,581682.9,581682.9,195,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449623707,4914.00
12/08/2015 20:15,2,0.000,ALERT,212.83,301.47,60.002,1449623704,"201051344000633","219011344069620",0.00,5.00,0,298.17,303.28,0.0,0.0,0.000,300927.1,300927.1,5629,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449623709,4915.00
12/08/2015 20:15,2,0.000,ALERT,212.61,302.07,59.981,1449623704,"201051344000469","219011344069620",0.00,4.50,0,298.77,303.58,0.0,0.0,0.000,301823.0,301823.0,5634,0,0,0,L,1122011218,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449623711,4916.00
12/08/2015 20:15,2,0.000,ALERT,211.93,301.17,59.986,1449623704,"201051344000646","219011344069620",0.00,5.00,0,297.87,302.37,0.0,0.0,0.000,306783.9,306783.9,10285,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449623713,4917.00
12/08/2015 20:15,2,0.000,ALERT,210.80,298.77,59.996,1449623704,"274151322000052","219011344069620",0.00,6.00,0,296.06,300.57,0.0,0.0,0.000,589216.2,589216.2,195,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449623714,4918.00
12/08/2015 20:15,2,0.000,ALERT,212.38,301.47,59.981,1449623704,"201051344000585","219011344069620",0.00,5.50,0,298.17,302.68,0.0,0.0,0.000,311391.6,311391.6,10293,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449623716,4919.00
12/08/2015 20:15,2,0.000,ALERT,212.16,301.47,59.981,1449623704,"201051344001230","219011344069620",0.00,5.50,0,298.77,302.68,0.0,0.0,0.000,309907.2,309907.2,10314,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449623718,4920.00
12/08/2015 20:15,2,0.000,ALERT,212.61,302.07,59.975,1449623704,"201051344000582","219011344069620",0.00,4.50,0,299.67,303.28,0.0,0.0,0.000,304687.0,304687.0,10286,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449623720,4921.00
12/08/2015 20:15,2,0.000,ALERT,211.70,301.17,59.954,1449623704,"201051344000955","219011344069620",0.00,5.50,0,298.77,302.37,0.0,0.0,0.000,313494.4,313494.4,10283,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449623722,4922.00
12/08/2015 20:15,2,0.000,ALERT,210.80,297.87,59.959,1449623704,"274151322000094","219011344069620",0.00,5.50,0,296.06,299.67,0.0,0.0,0.000,475199.2,475199.2,198,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449623723,4923.00
12/08/2015 20:15,2,0.000,ALERT,212.38,302.37,59.965,1449623704,"201051344000579","219011344069620",0.00,5.50,0,300.57,304.78,0.0,0.0,0.000,315418.1,315418.1,5627,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449623725,4924.00
12/08/2015 20:15,2,0.000,ALERT,211.93,301.47,59.933,1449623704,"201051344000890","219011344069620",0.00,6.00,0,299.07,303.58,0.0,0.0,0.000,312102.6,312102.6,10294,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449623727,4925.00
12/08/2015 20:15,2,0.000,ALERT,212.16,301.17,59.965,1449623704,"201051344000438","219011344069620",0.00,5.00,0,298.77,302.98,0.0,0.0,0.000,313808.4,313808.4,10289,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449623729,4926.00
12/08/2015 20:15,2,0.000,ALERT,212.38,300.57,59.965,1449623704,"201051344000417","219011344069620",0.00,5.50,0,297.57,301.77,0.0,0.0,0.000,307939.7,307939.7,10291,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449623731,4927.00
12/08/2015 20:15,2,0.000,ALERT,211.25,298.77,59.975,1449623704,"274151322000083","219011344069620",0.00,6.00,0,296.66,300.87,0.0,0.0,0.000,583736.7,583736.7,195,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449623733,4928.00
12/08/2015 20:15,2,0.000,ALERT,211.70,299.07,59.970,1449623704,"274151322000076","219011344069620",0.00,6.00,0,296.36,300.87,0.0,0.0,0.000,619974.0,619974.0,195,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449623735,4929.00
12/08/2015 20:15,2,0.000,ALERT,212.61,302.98,59.996,1449623704,"201051344000868","219011344069620",0.00,5.00,0,300.57,304.78,0.0,0.0,0.000,299610.2,299610.2,5626,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449623736,4930.00
12/08/2015 20:15,2,0.000,ALERT,211.03,299.67,59.959,1449623704,"274151322000095","219011344069620",0.00,5.00,0,297.57,300.87,0.0,0.0,0.000,612936.8,612936.8,195,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449623738,4931.00
12/08/2015 20:15,2,0.000,ALERT,212.38,301.77,59.938,1449623704,"201051344000988","219011344069620",0.00,5.50,0,297.26,303.58,0.0,0.0,0.000,299985.0,299985.0,5626,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449623740,4932.00
12/08/2015 20:15,2,0.000,ALERT,212.16,300.57,59.970,1449623704,"201051344001025","219011344069620",0.00,5.00,0,298.17,303.28,0.0,0.0,0.000,311892.0,311892.0,10289,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449623742,4933.00
12/08/2015 20:15,2,0.000,ALERT,212.38,302.07,59.970,1449623704,"201051344000458","219011344069620",0.00,6.30,0,299.97,304.78,0.0,0.0,0.000,309761.2,309761.2,5626,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449623744,4934.00
12/08/2015 20:15,2,0.000,ALERT,213.06,301.77,59.975,1449623704,"201051344000853","219011344069620",0.00,5.00,0,299.67,304.18,0.0,0.0,0.000,306684.0,306684.0,5629,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449623745,4935.00
12/08/2015 20:15,2,0.000,ALERT,212.38,301.17,59.975,1449623704,"201051344000685","219011344069620",0.00,5.50,0,298.17,302.37,0.0,0.0,0.000,313518.8,313518.8,10297,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449623747,4936.00
12/08/2015 20:15,2,0.000,ALERT,212.16,300.57,59.965,1449623704,"201051344000917","219011344069620",0.00,6.30,0,297.57,301.77,0.0,0.0,0.000,311225.6,311225.6,10305,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449623749,4937.00
12/08/2015 20:15,2,0.000,ALERT,212.38,301.47,59.959,1449623704,"201051344001145","219011344069620",0.00,5.00,0,298.77,303.28,0.0,0.0,0.000,314312.1,314312.1,10310,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449623751,4938.00
12/08/2015 20:15,2,0.000,ALERT,212.38,300.87,59.975,1449623704,"201051344000651","219011344069620",0.00,4.00,0,298.17,302.07,0.0,0.0,0.000,308350.6,308350.6,10292,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449623753,4939.00
12/08/2015 20:15,2,0.000,ALERT,210.80,298.17,59.991,1449623704,"274151322000088","219011344069620",0.00,6.30,0,296.06,299.97,0.0,0.0,0.000,566855.8,566855.8,195,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449623754,4940.00
12/08/2015 20:15,2,0.000,ALERT,211.70,297.87,60.007,1449623704,"274151322000068","219011344069620",0.00,6.70,0,295.76,299.07,0.0,0.0,0.000,475080.9,475080.9,198,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449623756,4941.00
12/08/2015 20:15,2,0.000,ALERT,211.70,300.87,59.986,1449623704,"201051344001135","219011344069620",0.00,5.00,0,299.07,302.98,0.0,0.0,0.000,305027.0,305027.0,10284,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449623758,4942.00
12/08/2015 20:15,2,0.000,ALERT,212.16,302.68,59.986,1449623704,"201051344000594","219011344069620",0.00,5.50,0,299.97,304.18,0.0,0.0,0.000,310938.5,310938.5,5628,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449623760,4943.00
12/08/2015 20:15,2,0.000,ALERT,212.16,300.57,59.949,1449623704,"201051344001203","219011344069620",0.00,5.00,0,298.47,304.18,0.0,0.0,0.000,311286.3,311286.3,10294,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449623762,4944.00
12/08/2015 20:15,2,0.000,ALERT,211.03,299.07,59.981,1449623704,"274151322000054","219011344069620",0.00,6.70,0,296.36,300.57,0.0,0.0,0.000,578928.8,578928.8,195,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449623763,4945.00
12/08/2015 20:15,2,0.000,ALERT,212.61,301.77,60.034,1449623704,"201051344000867","219011344069620",0.00,6.00,0,299.07,304.18,0.0,0.0,0.000,300068.4,300068.4,5624,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449623765,4946.00
12/08/2015 20:15,2,0.000,ALERT,211.93,300.57,59.991,1449623704,"201051344001093","219011344069620",0.00,6.30,0,298.77,302.37,0.0,0.0,0.000,309356.2,309356.2,10306,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449623767,4947.00
12/08/2015 20:15,2,0.000,ALERT,212.16,302.07,59.986,1449623704,"201051344000900","219011344069620",0.00,5.00,0,299.67,303.58,0.0,0.0,0.000,313160.8,313160.8,5634,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449623769,4948.00
12/08/2015 20:15,2,0.000,ALERT,212.38,301.17,59.986,1449623704,"201051344000648","219011344069620",0.00,4.50,0,299.07,303.88,0.0,0.0,0.000,306852.1,306852.1,5622,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449623771,4949.00
12/08/2015 20:15,2,0.000,ALERT,212.61,302.68,59.986,1449623704,"201051344000569","219011344069620",0.00,5.50,0,300.57,304.78,0.0,0.0,0.000,314457.9,314457.9,5626,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449623772,4950.00
12/08/2015 20:15,2,0.000,ALERT,212.38,302.37,59.986,1449623704,"201051344000983","219011344069620",0.00,5.50,0,300.27,304.18,0.0,0.0,0.000,309783.6,309783.6,5627,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449623774,4951.00
12/08/2015 20:15,2,0.000,ALERT,212.38,301.77,59.944,1449623704,"201051344001158","219011344069620",0.00,4.50,0,299.37,303.58,0.0,0.0,0.000,305347.3,305347.3,5624,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449623776,4952.00
12/08/2015 20:15,2,0.000,ALERT,212.83,302.68,59.981,1449623704,"201051344000576","219011344069620",0.00,5.00,0,299.97,303.88,0.0,0.0,0.000,307316.6,307316.6,5628,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449623778,4953.00
12/08/2015 20:15,2,0.000,ALERT,211.03,297.57,59.933,1449623704,"274151322000087","219011344069620",0.00,6.70,0,295.46,299.37,0.0,0.0,0.000,554463.9,554463.9,201,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449623780,4954.00
12/08/2015 20:30,2,0.000,ALERT,213.06,302.37,59.991,1449624604,"201051344000645","219011344069620",0.00,6.00,0,299.97,303.88,0.0,0.0,0.000,308084.8,308084.8,5630,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449624606,4955.00
12/08/2015 20:30,2,0.000,ALERT,211.48,298.77,59.986,1449624604,"274151322000085","219011344069620",0.00,6.00,0,296.96,300.57,0.0,0.0,0.000,581682.9,581682.9,197,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449624608,4956.00
12/08/2015 20:30,2,0.000,ALERT,213.29,302.37,59.991,1449624604,"201051344000633","219011344069620",0.00,5.00,0,298.17,303.28,0.0,0.0,0.000,300927.1,300927.1,5631,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449624609,4957.00
12/08/2015 20:30,2,0.000,ALERT,212.83,302.37,59.991,1449624604,"201051344000469","219011344069620",0.00,4.50,0,299.07,303.58,0.0,0.0,0.000,301823.0,301823.0,5636,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449624611,4958.00
12/08/2015 20:30,2,0.000,ALERT,211.70,300.87,59.981,1449624604,"201051344000646","219011344069620",0.00,5.00,0,298.77,302.68,0.0,0.0,0.000,306783.9,306783.9,10287,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449624613,4959.00
12/08/2015 20:30,2,0.000,ALERT,211.25,299.67,59.986,1449624604,"274151322000052","219011344069620",0.00,6.30,0,296.96,300.87,0.0,0.0,0.000,589216.2,589216.2,197,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449624615,4960.00
12/08/2015 20:30,2,0.000,ALERT,212.38,301.47,60.023,1449624604,"201051344000585","219011344069620",0.00,6.00,0,298.77,302.98,0.0,0.0,0.000,311391.6,311391.6,10295,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449624617,4961.00
12/08/2015 20:30,2,0.000,ALERT,212.16,301.77,59.975,1449624604,"201051344001230","219011344069620",0.00,5.50,0,299.67,302.98,0.0,0.0,0.000,309907.2,309907.2,10316,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449624618,4962.00
12/08/2015 20:30,2,0.000,ALERT,212.61,301.77,59.981,1449624604,"201051344000582","219011344069620",0.00,4.50,0,299.97,303.58,0.0,0.0,0.000,304687.0,304687.0,10288,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449624620,4963.00
12/08/2015 20:30,2,0.000,ALERT,211.70,301.17,59.981,1449624604,"201051344000955","219011344069620",0.00,5.50,0,299.07,302.68,0.0,0.0,0.000,313494.4,313494.4,10285,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449624622,4964.00
12/08/2015 20:30,2,0.000,ALERT,211.48,298.47,59.975,1449624604,"274151322000094","219011344069620",0.00,5.00,0,296.66,299.67,0.0,0.0,0.000,475199.2,475199.2,200,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449624624,4965.00
12/08/2015 20:30,2,0.000,ALERT,212.83,303.28,59.986,1449624604,"201051344000579","219011344069620",0.00,5.50,0,300.57,304.78,0.0,0.0,0.000,315418.1,315418.1,5629,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449624625,4966.00
12/08/2015 20:30,2,0.000,ALERT,211.93,301.77,59.981,1449624604,"201051344000890","219011344069620",0.00,6.00,0,299.67,303.58,0.0,0.0,0.000,312102.6,312102.6,10296,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449624627,4967.00
12/08/2015 20:30,2,0.000,ALERT,212.16,300.87,59.991,1449624604,"201051344000438","219011344069620",0.00,5.00,0,299.37,302.98,0.0,0.0,0.000,313808.4,313808.4,10291,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449624629,4968.00
12/08/2015 20:30,2,0.000,ALERT,212.38,300.57,59.986,1449624604,"201051344000417","219011344069620",0.00,5.50,0,298.47,302.37,0.0,0.0,0.000,307939.7,307939.7,10293,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449624631,4969.00
12/08/2015 20:30,2,0.000,ALERT,211.70,299.67,59.981,1449624604,"274151322000083","219011344069620",0.00,6.00,0,297.26,301.17,0.0,0.0,0.000,583736.7,583736.7,197,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449624633,4970.00
12/08/2015 20:30,2,0.000,ALERT,212.16,299.37,59.991,1449624604,"274151322000076","219011344069620",0.00,6.00,0,297.26,300.87,0.0,0.0,0.000,619974.0,619974.0,197,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449624634,4971.00
12/08/2015 20:30,2,0.000,ALERT,212.61,303.28,59.959,1449624604,"201051344000868","219011344069620",0.00,5.00,0,300.57,304.78,0.0,0.0,0.000,299610.2,299610.2,5628,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449624636,4972.00
12/08/2015 20:30,2,0.000,ALERT,211.48,299.97,59.986,1449624604,"274151322000095","219011344069620",0.00,5.00,0,298.17,301.47,0.0,0.0,0.000,612936.8,612936.8,197,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449624638,4973.00
12/08/2015 20:30,2,0.000,ALERT,212.38,302.37,59.986,1449624604,"201051344000988","219011344069620",0.00,5.50,0,297.57,303.58,0.0,0.0,0.000,299985.0,299985.0,5628,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449624640,4974.00
12/08/2015 20:30,2,0.000,ALERT,211.93,300.27,59.991,1449624604,"201051344001025","219011344069620",0.00,4.50,0,298.47,303.28,0.0,0.0,0.000,311892.0,311892.0,10291,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449624642,4975.00
12/08/2015 20:30,2,0.000,ALERT,212.61,302.68,59.991,1449624604,"201051344000458","219011344069620",0.00,6.70,0,300.27,304.78,0.0,0.0,0.000,309761.2,309761.2,5628,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449624643,4976.00
12/08/2015 20:30,2,0.000,ALERT,213.29,302.37,59.949,1449624604,"201051344000853","219011344069620",0.00,5.00,0,300.27,303.88,0.0,0.0,0.000,306684.0,306684.0,5631,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449624645,4977.00
12/08/2015 20:30,2,0.000,ALERT,212.38,300.87,59.996,1449624604,"201051344000685","219011344069620",0.00,5.50,0,298.77,302.68,0.0,0.0,0.000,313518.8,313518.8,10299,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449624647,4978.00
12/08/2015 20:30,2,0.000,ALERT,212.16,300.57,59.981,1449624604,"201051344000917","219011344069620",0.00,6.30,0,297.87,302.07,0.0,0.0,0.000,311225.6,311225.6,10307,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449624649,4979.00
12/08/2015 20:30,2,0.000,ALERT,212.38,301.47,59.991,1449624604,"201051344001145","219011344069620",0.00,5.00,0,299.37,303.28,0.0,0.0,0.000,314312.1,314312.1,10312,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449624651,4980.00
12/08/2015 20:30,2,0.000,ALERT,212.38,300.87,59.996,1449624604,"201051344000651","219011344069620",0.00,4.00,0,298.77,302.37,0.0,0.0,0.000,308350.6,308350.6,10294,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449624653,4981.00
12/08/2015 20:30,2,0.000,ALERT,211.03,299.37,59.981,1449624604,"274151322000088","219011344069620",0.00,6.70,0,296.96,300.57,0.0,0.0,0.000,566855.8,566855.8,197,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449624655,4982.00
12/08/2015 20:30,2,0.000,ALERT,212.16,298.47,59.991,1449624604,"274151322000068","219011344069620",0.00,6.70,0,296.36,299.67,0.0,0.0,0.000,475080.9,475080.9,200,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449624657,4983.00
12/08/2015 20:30,2,0.000,ALERT,211.93,301.17,59.996,1449624604,"201051344001135","219011344069620",0.00,5.50,0,299.07,302.98,0.0,0.0,0.000,305027.0,305027.0,10286,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449624658,4984.00
12/08/2015 20:30,2,0.000,ALERT,212.38,303.28,60.034,1449624604,"201051344000594","219011344069620",0.00,5.00,0,299.97,304.18,0.0,0.0,0.000,310938.5,310938.5,5630,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449624660,4985.00
12/08/2015 20:30,2,0.000,ALERT,212.38,301.17,60.007,1449624604,"201051344001203","219011344069620",0.00,5.00,0,299.07,304.18,0.0,0.0,0.000,311286.3,311286.3,10296,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449624662,4986.00
12/08/2015 20:30,2,0.000,ALERT,211.03,299.37,59.954,1449624604,"274151322000054","219011344069620",0.00,6.70,0,296.96,300.87,0.0,0.0,0.000,578928.8,578928.8,197,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449624664,4987.00
12/08/2015 20:30,2,0.000,ALERT,212.83,302.07,59.986,1449624604,"201051344000867","219011344069620",0.00,6.00,0,299.67,304.48,0.0,0.0,0.000,300068.4,300068.4,5626,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449624666,4988.00
12/08/2015 20:30,2,0.000,ALERT,212.38,301.47,59.991,1449624604,"201051344001093","219011344069620",0.00,6.30,0,298.77,302.37,0.0,0.0,0.000,309356.2,309356.2,10308,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449624667,4989.00
12/08/2015 20:30,2,0.000,ALERT,212.38,302.37,59.986,1449624604,"201051344000900","219011344069620",0.00,5.00,0,299.97,303.88,0.0,0.0,0.000,313160.8,313160.8,5636,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449624669,4990.00
12/08/2015 20:30,2,0.000,ALERT,212.83,301.77,59.981,1449624604,"201051344000648","219011344069620",0.00,4.50,0,299.37,303.88,0.0,0.0,0.000,306852.1,306852.1,5624,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449624671,4991.00
12/08/2015 20:30,2,0.000,ALERT,212.83,302.98,59.991,1449624604,"201051344000569","219011344069620",0.00,5.50,0,300.87,304.78,0.0,0.0,0.000,314457.9,314457.9,5628,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449624673,4992.00
12/08/2015 20:30,2,0.000,ALERT,212.61,302.98,59.986,1449624604,"201051344000983","219011344069620",0.00,5.50,0,300.57,304.18,0.0,0.0,0.000,309783.6,309783.6,5629,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449624674,4993.00
12/08/2015 20:30,2,0.000,ALERT,212.83,302.37,59.959,1449624604,"201051344001158","219011344069620",0.00,4.50,0,299.67,303.58,0.0,0.0,0.000,305347.3,305347.3,5626,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449624676,4994.00
12/08/2015 20:30,2,0.000,ALERT,213.06,302.68,60.007,1449624604,"201051344000576","219011344069620",0.00,5.00,0,300.27,304.18,0.0,0.0,0.000,307316.6,307316.6,5630,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449624678,4995.00
12/08/2015 20:30,2,0.000,ALERT,211.48,298.47,59.975,1449624604,"274151322000087","219011344069620",0.00,6.70,0,296.06,299.97,0.0,0.0,0.000,554463.9,554463.9,203,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449624680,4996.00
12/08/2015 20:45,2,0.000,ALERT,212.83,301.77,59.954,1449625504,"201051344000645","219011344069620",0.00,6.00,0,300.87,304.48,0.0,0.0,0.000,308084.8,308084.8,5632,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449625506,4997.00
12/08/2015 20:45,2,0.000,ALERT,211.25,298.47,59.933,1449625504,"274151322000085","219011344069620",0.00,6.00,0,297.57,304.18,0.0,0.0,0.000,581682.9,581682.9,199,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449625508,4998.00
12/08/2015 20:45,2,0.000,ALERT,213.06,301.77,59.975,1449625504,"201051344000633","219011344069620",0.00,5.00,0,299.07,303.88,0.0,0.0,0.000,300927.1,300927.1,5633,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449625510,4999.00
12/08/2015 20:45,2,0.000,ALERT,212.38,301.77,59.959,1449625504,"201051344000469","219011344069620",0.00,4.50,0,299.37,303.88,0.0,0.0,0.000,301823.0,301823.0,5638,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449625512,5000.00
12/08/2015 20:45,2,0.000,ALERT,211.48,300.57,59.954,1449625504,"201051344000646","219011344069620",0.00,5.00,0,298.47,302.37,0.0,0.0,0.000,306783.9,306783.9,10289,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449625514,5001.00
12/08/2015 20:45,2,0.000,ALERT,211.03,299.37,59.933,1449625504,"274151322000052","219011344069620",0.00,6.30,0,296.96,303.88,0.0,0.0,0.000,589216.2,589216.2,199,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449625516,5002.00
12/08/2015 20:45,2,0.000,ALERT,212.16,300.87,59.954,1449625504,"201051344000585","219011344069620",0.00,6.00,0,298.77,302.98,0.0,0.0,0.000,311391.6,311391.6,10297,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449625517,5003.00
12/08/2015 20:45,2,0.000,ALERT,211.70,300.87,59.917,1449625504,"201051344001230","219011344069620",0.00,5.50,0,299.37,302.98,0.0,0.0,0.000,309907.2,309907.2,10318,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449625519,5004.00
12/08/2015 20:45,2,0.000,ALERT,212.38,301.47,59.959,1449625504,"201051344000582","219011344069620",0.00,5.00,0,299.97,303.28,0.0,0.0,0.000,304687.0,304687.0,10290,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449625521,5005.00
12/08/2015 20:45,2,0.000,ALERT,211.48,300.57,59.959,1449625504,"201051344000955","219011344069620",0.00,5.50,0,299.07,302.68,0.0,0.0,0.000,313494.4,313494.4,10287,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449625523,5006.00
12/08/2015 20:45,2,0.000,ALERT,211.03,297.87,59.954,1449625504,"274151322000094","219011344069620",0.00,5.50,0,296.96,303.58,0.0,0.0,0.000,475199.2,475199.2,202,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449625524,5007.00
12/08/2015 20:45,2,0.000,ALERT,212.38,303.28,59.981,1449625504,"201051344000579","219011344069620",0.00,5.50,0,301.17,305.08,0.0,0.0,0.000,315418.1,315418.1,5631,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449625526,5008.00
12/08/2015 20:45,2,0.000,ALERT,211.70,300.87,59.954,1449625504,"201051344000890","219011344069620",0.00,6.00,0,299.67,303.88,0.0,0.0,0.000,312102.6,312102.6,10298,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449625528,5009.00
12/08/2015 20:45,2,0.000,ALERT,212.16,300.57,60.002,1449625504,"201051344000438","219011344069620",0.00,5.00,0,299.37,302.98,0.0,0.0,0.000,313808.4,313808.4,10293,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449625530,5010.00
12/08/2015 20:45,2,0.000,ALERT,211.93,299.97,59.965,1449625504,"201051344000417","219011344069620",0.00,5.50,0,298.77,302.68,0.0,0.0,0.000,307939.7,307939.7,10295,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449625532,5011.00
12/08/2015 20:45,2,0.000,ALERT,211.25,298.77,59.965,1449625504,"274151322000083","219011344069620",0.00,6.00,0,297.57,304.48,0.0,0.0,0.000,583736.7,583736.7,199,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449625533,5012.00
12/08/2015 20:45,2,0.000,ALERT,211.70,298.17,59.975,1449625504,"274151322000076","219011344069620",0.00,6.00,0,297.26,304.18,0.0,0.0,0.000,619974.0,619974.0,199,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449625535,5013.00
12/08/2015 20:45,2,0.000,ALERT,212.38,302.98,59.970,1449625504,"201051344000868","219011344069620",0.00,5.50,0,301.47,305.08,0.0,0.0,0.000,299610.2,299610.2,5630,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449625537,5014.00
12/08/2015 20:45,2,0.000,ALERT,211.03,299.07,59.965,1449625504,"274151322000095","219011344069620",0.00,5.00,0,298.47,305.08,0.0,0.0,0.000,612936.8,612936.8,199,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449625539,5015.00
