ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/08/2015 20:45,2,0.000,ALERT,212.16,301.17,59.959,1449625504,"201051344000988","219011344069620",0.00,5.50,0,298.17,303.88,0.0,0.0,0.000,299985.0,299985.0,5630,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449625541,5016.00
12/08/2015 20:45,2,0.000,ALERT,211.70,299.97,59.965,1449625504,"201051344001025","219011344069620",0.00,5.00,0,298.77,303.28,0.0,0.0,0.000,311892.0,311892.0,10293,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449625543,5017.00
12/08/2015 20:45,2,0.000,ALERT,212.16,301.77,60.012,1449625504,"201051344000458","219011344069620",0.00,6.70,0,300.87,305.08,0.0,0.0,0.000,309761.2,309761.2,5630,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449625544,5018.00
12/08/2015 20:45,2,0.000,ALERT,212.83,301.77,59.965,1449625504,"201051344000853","219011344069620",0.00,5.50,0,300.87,304.48,0.0,0.0,0.000,306684.0,306684.0,5633,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449625546,5019.00
12/08/2015 20:45,2,0.000,ALERT,212.16,300.87,59.970,1449625504,"201051344000685","219011344069620",0.00,5.50,0,299.07,302.98,0.0,0.0,0.000,313518.8,313518.8,10301,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449625548,5020.00
12/08/2015 20:45,2,0.000,ALERT,211.93,300.27,59.975,1449625504,"201051344000917","219011344069620",0.00,6.30,0,298.17,302.37,0.0,0.0,0.000,311225.6,311225.6,10309,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449625550,5021.00
12/08/2015 20:45,2,0.000,ALERT,212.16,301.17,59.965,1449625504,"201051344001145","219011344069620",0.00,5.00,0,299.67,303.58,0.0,0.0,0.000,314312.1,314312.1,10314,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449625552,5022.00
12/08/2015 20:45,2,0.000,ALERT,212.16,300.27,59.975,1449625504,"201051344000651","219011344069620",0.00,4.50,0,298.77,302.37,0.0,0.0,0.000,308350.6,308350.6,10296,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449625553,5023.00
12/08/2015 20:45,2,0.000,ALERT,210.80,298.47,59.970,1449625504,"274151322000088","219011344069620",0.00,6.70,0,297.26,303.58,0.0,0.0,0.000,566855.8,566855.8,199,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449625555,5024.00
12/08/2015 20:45,2,0.000,ALERT,211.70,297.87,59.965,1449625504,"274151322000068","219011344069620",0.00,6.70,0,296.66,302.98,0.0,0.0,0.000,475080.9,475080.9,202,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449625557,5025.00
12/08/2015 20:45,2,0.000,ALERT,211.70,300.57,59.965,1449625504,"201051344001135","219011344069620",0.00,5.00,0,299.67,303.28,0.0,0.0,0.000,305027.0,305027.0,10288,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449625559,5026.00
12/08/2015 20:45,2,0.000,ALERT,212.16,302.37,59.970,1449625504,"201051344000594","219011344069620",0.00,5.50,0,300.27,304.48,0.0,0.0,0.000,310938.5,310938.5,5632,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449625561,5027.00
12/08/2015 20:45,2,0.000,ALERT,211.93,300.57,59.981,1449625504,"201051344001203","219011344069620",0.00,5.00,0,299.07,304.48,0.0,0.0,0.000,311286.3,311286.3,10298,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449625563,5028.00
12/08/2015 20:45,2,0.000,ALERT,210.80,299.37,59.991,1449625504,"274151322000054","219011344069620",0.00,6.70,0,297.26,304.18,0.0,0.0,0.000,578928.8,578928.8,199,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449625564,5029.00
12/08/2015 20:45,2,0.000,ALERT,212.61,301.47,59.965,1449625504,"201051344000867","219011344069620",0.00,6.00,0,299.97,304.48,0.0,0.0,0.000,300068.4,300068.4,5628,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449625566,5030.00
12/08/2015 20:45,2,0.000,ALERT,211.93,300.87,59.965,1449625504,"201051344001093","219011344069620",0.00,6.30,0,299.37,302.98,0.0,0.0,0.000,309356.2,309356.2,10310,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449625568,5031.00
12/08/2015 20:45,2,0.000,ALERT,212.16,301.77,59.949,1449625504,"201051344000900","219011344069620",0.00,5.50,0,300.27,303.88,0.0,0.0,0.000,313160.8,313160.8,5638,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449625570,5032.00
12/08/2015 20:45,2,0.000,ALERT,212.83,301.47,59.975,1449625504,"201051344000648","219011344069620",0.00,4.50,0,299.97,304.18,0.0,0.0,0.000,306852.1,306852.1,5626,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449625572,5033.00
12/08/2015 20:45,2,0.000,ALERT,212.38,302.37,59.970,1449625504,"201051344000569","219011344069620",0.00,5.50,0,301.17,305.08,0.0,0.0,0.000,314457.9,314457.9,5630,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449625574,5034.00
12/08/2015 20:45,2,0.000,ALERT,212.16,301.77,59.970,1449625504,"201051344000983","219011344069620",0.00,5.50,0,300.57,304.48,0.0,0.0,0.000,309783.6,309783.6,5631,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449625575,5035.00
12/08/2015 20:45,2,0.000,ALERT,212.38,301.47,59.970,1449625504,"201051344001158","219011344069620",0.00,4.50,0,299.97,303.88,0.0,0.0,0.000,305347.3,305347.3,5628,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449625577,5036.00
12/08/2015 20:45,2,0.000,ALERT,212.61,302.07,59.965,1449625504,"201051344000576","219011344069620",0.00,5.00,0,300.57,304.48,0.0,0.0,0.000,307316.6,307316.6,5632,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449625579,5037.00
12/08/2015 20:45,2,0.000,ALERT,211.03,298.17,59.954,1449625504,"274151322000087","219011344069620",0.00,6.70,0,296.06,302.98,0.0,0.0,0.000,554463.9,554463.9,205,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449625581,5038.00
12/08/2015 21:00,2,0.000,ALERT,212.83,302.07,59.959,1449626403,"201051344000645","219011344069620",0.00,6.00,0,300.27,303.88,0.0,0.0,0.000,308084.8,308084.8,5634,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449626405,5039.00
12/08/2015 21:00,2,0.000,ALERT,211.70,299.67,59.986,1449626403,"274151322000085","219011344069620",0.00,6.30,0,296.66,301.17,0.0,0.0,0.000,581682.9,581682.9,201,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449626407,5040.00
12/08/2015 21:00,2,0.000,ALERT,213.06,302.37,59.986,1449626403,"201051344000633","219011344069620",0.00,5.00,0,298.17,303.28,0.0,0.0,0.000,300927.1,300927.1,5635,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449626409,5041.00
12/08/2015 21:00,2,0.000,ALERT,212.38,302.68,59.986,1449626403,"201051344000469","219011344069620",0.00,4.50,0,299.07,303.58,0.0,0.0,0.000,301823.0,301823.0,5640,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449626411,5042.00
12/08/2015 21:00,2,0.000,ALERT,212.16,301.77,59.991,1449626403,"201051344000646","219011344069620",0.00,5.50,0,297.87,302.68,0.0,0.0,0.000,306783.9,306783.9,10291,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449626413,5043.00
12/08/2015 21:00,2,0.000,ALERT,211.25,299.37,59.991,1449626403,"274151322000052","219011344069620",0.00,6.30,0,296.36,301.47,0.0,0.0,0.000,589216.2,589216.2,201,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449626414,5044.00
12/08/2015 21:00,2,0.000,ALERT,212.61,302.07,59.933,1449626403,"201051344000585","219011344069620",0.00,6.00,0,298.47,302.98,0.0,0.0,0.000,311391.6,311391.6,10299,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449626416,5045.00
12/08/2015 21:00,2,0.000,ALERT,212.16,302.07,59.991,1449626403,"201051344001230","219011344069620",0.00,5.50,0,299.07,303.28,0.0,0.0,0.000,309907.2,309907.2,10320,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449626418,5046.00
12/08/2015 21:00,2,0.000,ALERT,212.83,302.68,59.986,1449626403,"201051344000582","219011344069620",0.00,5.00,0,299.67,303.88,0.0,0.0,0.000,304687.0,304687.0,10292,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449626420,5047.00
12/08/2015 21:00,2,0.000,ALERT,212.16,301.77,59.986,1449626403,"201051344000955","219011344069620",0.00,5.50,0,298.77,302.98,0.0,0.0,0.000,313494.4,313494.4,10289,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449626421,5048.00
12/08/2015 21:00,2,0.000,ALERT,211.25,298.77,59.991,1449626403,"274151322000094","219011344069620",0.00,5.50,0,296.36,300.57,0.0,0.0,0.000,475199.2,475199.2,204,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449626423,5049.00
12/08/2015 21:00,2,0.000,ALERT,212.61,303.28,59.986,1449626403,"201051344000579","219011344069620",0.00,6.00,0,300.87,305.08,0.0,0.0,0.000,315418.1,315418.1,5633,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449626425,5050.00
12/08/2015 21:00,2,0.000,ALERT,212.16,301.77,59.975,1449626403,"201051344000890","219011344069620",0.00,6.00,0,299.07,304.18,0.0,0.0,0.000,312102.6,312102.6,10300,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449626427,5051.00
12/08/2015 21:00,2,0.000,ALERT,212.38,301.17,59.986,1449626403,"201051344000438","219011344069620",0.00,5.00,0,298.47,303.28,0.0,0.0,0.000,313808.4,313808.4,10295,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449626429,5052.00
12/08/2015 21:00,2,0.000,ALERT,212.83,301.17,59.991,1449626403,"201051344000417","219011344069620",0.00,5.50,0,298.17,302.37,0.0,0.0,0.000,307939.7,307939.7,10297,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449626430,5053.00
12/08/2015 21:00,2,0.000,ALERT,211.48,299.97,59.975,1449626403,"274151322000083","219011344069620",0.00,6.00,0,297.26,301.47,0.0,0.0,0.000,583736.7,583736.7,201,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449626432,5054.00
12/08/2015 21:00,2,0.000,ALERT,211.93,299.07,59.959,1449626403,"274151322000076","219011344069620",0.00,6.30,0,296.66,301.47,0.0,0.0,0.000,619974.0,619974.0,201,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449626434,5055.00
12/08/2015 21:00,2,0.000,ALERT,212.38,303.28,59.975,1449626403,"201051344000868","219011344069620",0.00,5.50,0,300.57,305.08,0.0,0.0,0.000,299610.2,299610.2,5632,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449626436,5056.00
12/08/2015 21:00,2,0.000,ALERT,211.25,300.27,59.970,1449626403,"274151322000095","219011344069620",0.00,5.00,0,297.87,302.07,0.0,0.0,0.000,612936.8,612936.8,201,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449626438,5057.00
12/08/2015 21:00,2,0.000,ALERT,212.16,302.37,59.981,1449626403,"201051344000988","219011344069620",0.00,6.00,0,296.96,303.88,0.0,0.0,0.000,299985.0,299985.0,5632,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449626440,5058.00
12/08/2015 21:00,2,0.000,ALERT,212.16,301.17,59.949,1449626403,"201051344001025","219011344069620",0.00,5.00,0,298.17,303.58,0.0,0.0,0.000,311892.0,311892.0,10295,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449626441,5059.00
12/08/2015 21:00,2,0.000,ALERT,212.61,302.68,59.970,1449626403,"201051344000458","219011344069620",0.00,6.70,0,299.97,305.08,0.0,0.0,0.000,309761.2,309761.2,5632,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449626443,5060.00
12/08/2015 21:00,2,0.000,ALERT,213.06,302.37,59.975,1449626403,"201051344000853","219011344069620",0.00,5.50,0,299.67,304.18,0.0,0.0,0.000,306684.0,306684.0,5635,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449626445,5061.00
12/08/2015 21:00,2,0.000,ALERT,212.83,301.77,59.965,1449626403,"201051344000685","219011344069620",0.00,5.50,0,298.77,302.98,0.0,0.0,0.000,313518.8,313518.8,10303,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449626447,5062.00
12/08/2015 21:00,2,0.000,ALERT,212.61,301.17,59.986,1449626403,"201051344000917","219011344069620",0.00,6.70,0,297.87,302.37,0.0,0.0,0.000,311225.6,311225.6,10311,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449626449,5063.00
12/08/2015 21:00,2,0.000,ALERT,212.83,302.07,59.970,1449626403,"201051344001145","219011344069620",0.00,5.50,0,299.37,303.58,0.0,0.0,0.000,314312.1,314312.1,10316,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449626450,5064.00
12/08/2015 21:00,2,0.000,ALERT,212.83,301.47,60.018,1449626403,"201051344000651","219011344069620",0.00,4.50,0,298.77,302.68,0.0,0.0,0.000,308350.6,308350.6,10298,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449626452,5065.00
12/08/2015 21:00,2,0.000,ALERT,211.03,299.97,59.965,1449626403,"274151322000088","219011344069620",0.00,6.70,0,296.66,300.87,0.0,0.0,0.000,566855.8,566855.8,201,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449626454,5066.00
12/08/2015 21:00,2,0.000,ALERT,212.16,299.07,59.975,1449626403,"274151322000068","219011344069620",0.00,7.00,0,296.36,300.27,0.0,0.0,0.000,475080.9,475080.9,204,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449626456,5067.00
12/08/2015 21:00,2,0.000,ALERT,212.38,301.77,59.970,1449626403,"201051344001135","219011344069620",0.00,5.50,0,299.07,303.58,0.0,0.0,0.000,305027.0,305027.0,10290,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449626458,5068.00
12/08/2015 21:00,2,0.000,ALERT,212.16,302.98,60.007,1449626403,"201051344000594","219011344069620",0.00,5.50,0,299.67,304.48,0.0,0.0,0.000,310938.5,310938.5,5634,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449626459,5069.00
12/08/2015 21:00,2,0.000,ALERT,212.83,301.47,59.959,1449626403,"201051344001203","219011344069620",0.00,5.50,0,298.77,304.48,0.0,0.0,0.000,311286.3,311286.3,10300,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449626461,5070.00
12/08/2015 21:00,2,0.000,ALERT,211.25,300.27,59.965,1449626403,"274151322000054","219011344069620",0.00,6.70,0,296.96,301.47,0.0,0.0,0.000,578928.8,578928.8,201,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449626463,5071.00
12/08/2015 21:00,2,0.000,ALERT,212.83,302.07,59.970,1449626403,"201051344000867","219011344069620",0.00,6.30,0,299.07,304.48,0.0,0.0,0.000,300068.4,300068.4,5630,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449626465,5072.00
12/08/2015 21:00,2,0.000,ALERT,212.61,301.77,60.002,1449626403,"201051344001093","219011344069620",0.00,6.30,0,298.47,302.68,0.0,0.0,0.000,309356.2,309356.2,10312,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449626467,5073.00
12/08/2015 21:00,2,0.000,ALERT,212.38,302.37,59.975,1449626403,"201051344000900","219011344069620",0.00,5.50,0,299.37,303.88,0.0,0.0,0.000,313160.8,313160.8,5640,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449626469,5074.00
12/08/2015 21:00,2,0.000,ALERT,212.83,302.07,59.970,1449626403,"201051344000648","219011344069620",0.00,4.50,0,298.47,304.18,0.0,0.0,0.000,306852.1,306852.1,5628,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449626470,5075.00
12/08/2015 21:00,2,0.000,ALERT,212.61,303.28,59.965,1449626403,"201051344000569","219011344069620",0.00,5.50,0,300.27,305.08,0.0,0.0,0.000,314457.9,314457.9,5632,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449626472,5076.00
12/08/2015 21:00,2,0.000,ALERT,212.61,302.98,59.965,1449626403,"201051344000983","219011344069620",0.00,6.00,0,299.67,304.48,0.0,0.0,0.000,309783.6,309783.6,5633,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449626474,5077.00
12/08/2015 21:00,2,0.000,ALERT,212.61,302.37,59.975,1449626403,"201051344001158","219011344069620",0.00,5.00,0,299.07,303.88,0.0,0.0,0.000,305347.3,305347.3,5630,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449626476,5078.00
12/08/2015 21:00,2,0.000,ALERT,213.06,302.98,59.965,1449626403,"201051344000576","219011344069620",0.00,5.00,0,299.97,304.48,0.0,0.0,0.000,307316.6,307316.6,5634,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449626478,5079.00
12/08/2015 21:00,2,0.000,ALERT,211.70,298.77,59.975,1449626403,"274151322000087","219011344069620",0.00,6.70,0,296.06,300.57,0.0,0.0,0.000,554463.9,554463.9,207,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449626480,5080.00
12/08/2015 21:15,2,0.000,ALERT,213.96,303.88,59.954,1449627303,"201051344000645","219011344069620",0.00,6.00,0,299.97,305.38,0.0,0.0,0.000,308084.8,308084.8,5636,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449627305,5081.00
12/08/2015 21:15,2,0.000,ALERT,212.38,300.57,59.954,1449627303,"274151322000085","219011344069620",0.00,6.30,0,298.17,302.37,0.0,0.0,0.000,581682.9,581682.9,203,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449627307,5082.00
12/08/2015 21:15,2,0.000,ALERT,214.19,303.28,59.959,1449627303,"201051344000633","219011344069620",0.00,5.00,0,298.77,305.08,0.0,0.0,0.000,300927.1,300927.1,5637,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449627309,5083.00
12/08/2015 21:15,2,0.000,ALERT,213.51,303.58,59.981,1449627303,"201051344000469","219011344069620",0.00,5.00,0,299.67,305.08,0.0,0.0,0.000,301823.0,301823.0,5642,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449627310,5084.00
12/08/2015 21:15,2,0.000,ALERT,212.83,302.37,59.996,1449627303,"201051344000646","219011344069620",0.00,5.00,0,299.37,305.08,0.0,0.0,0.000,306783.9,306783.9,10293,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449627312,5085.00
12/08/2015 21:15,2,0.000,ALERT,211.93,300.87,59.959,1449627303,"274151322000052","219011344069620",0.00,6.30,0,297.87,303.28,0.0,0.0,0.000,589216.2,589216.2,203,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449627314,5086.00
12/08/2015 21:15,2,0.000,ALERT,213.06,302.68,59.954,1449627303,"201051344000585","219011344069620",0.00,6.00,0,299.67,305.38,0.0,0.0,0.000,311391.6,311391.6,10301,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449627316,5087.00
12/08/2015 21:15,2,0.000,ALERT,213.06,302.68,59.959,1449627303,"201051344001230","219011344069620",0.00,5.50,0,300.27,305.68,0.0,0.0,0.000,309907.2,309907.2,10322,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449627318,5088.00
12/08/2015 21:15,2,0.000,ALERT,213.51,303.28,59.965,1449627303,"201051344000582","219011344069620",0.00,5.00,0,300.27,305.98,0.0,0.0,0.000,304687.0,304687.0,10294,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449627319,5089.00
12/08/2015 21:15,2,0.000,ALERT,212.83,302.37,59.959,1449627303,"201051344000955","219011344069620",0.00,6.00,0,299.97,305.38,0.0,0.0,0.000,313494.4,313494.4,10291,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449627321,5090.00
12/08/2015 21:15,2,0.000,ALERT,211.93,299.67,59.954,1449627303,"274151322000094","219011344069620",0.00,5.50,0,297.57,302.07,0.0,0.0,0.000,475199.2,475199.2,206,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449627323,5091.00
12/08/2015 21:15,2,0.000,ALERT,213.29,303.88,59.981,1449627303,"201051344000579","219011344069620",0.00,6.00,0,301.47,306.28,0.0,0.0,0.000,315418.1,315418.1,5635,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449627325,5092.00
12/08/2015 21:15,2,0.000,ALERT,212.61,302.37,59.996,1449627303,"201051344000890","219011344069620",0.00,6.00,0,299.67,306.28,0.0,0.0,0.000,312102.6,312102.6,10302,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449627327,5093.00
12/08/2015 21:15,2,0.000,ALERT,212.83,301.77,59.944,1449627303,"201051344000438","219011344069620",0.00,5.00,0,299.37,305.68,0.0,0.0,0.000,313808.4,313808.4,10297,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449627328,5094.00
12/08/2015 21:15,2,0.000,ALERT,213.06,301.47,59.954,1449627303,"201051344000417","219011344069620",0.00,5.50,0,299.07,304.78,0.0,0.0,0.000,307939.7,307939.7,10299,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449627330,5095.00
12/08/2015 21:15,2,0.000,ALERT,212.16,300.87,59.954,1449627303,"274151322000083","219011344069620",0.00,6.30,0,298.17,303.28,0.0,0.0,0.000,583736.7,583736.7,203,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449627332,5096.00
12/08/2015 21:15,2,0.000,ALERT,212.83,300.87,59.954,1449627303,"274151322000076","219011344069620",0.00,6.30,0,297.87,302.68,0.0,0.0,0.000,619974.0,619974.0,203,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449627334,5097.00
12/08/2015 21:15,2,0.000,ALERT,213.29,304.18,59.949,1449627303,"201051344000868","219011344069620",0.00,5.50,0,301.47,306.28,0.0,0.0,0.000,299610.2,299610.2,5634,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449627335,5098.00
12/08/2015 21:15,2,0.000,ALERT,212.16,301.17,59.949,1449627303,"274151322000095","219011344069620",0.00,5.50,0,299.07,303.88,0.0,0.0,0.000,612936.8,612936.8,203,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449627337,5099.00
12/08/2015 21:15,2,0.000,ALERT,213.06,303.28,59.954,1449627303,"201051344000988","219011344069620",0.00,5.50,0,298.17,305.08,0.0,0.0,0.000,299985.0,299985.0,5634,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449627339,5100.00
12/08/2015 21:15,2,0.000,ALERT,212.61,301.47,59.981,1449627303,"201051344001025","219011344069620",0.00,5.00,0,299.37,305.68,0.0,0.0,0.000,311892.0,311892.0,10297,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449627341,5101.00
12/08/2015 21:15,2,0.000,ALERT,213.29,303.88,59.954,1449627303,"201051344000458","219011344069620",0.00,6.70,0,300.57,306.28,0.0,0.0,0.000,309761.2,309761.2,5634,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449627343,5102.00
12/08/2015 21:15,2,0.000,ALERT,213.96,303.28,59.959,1449627303,"201051344000853","219011344069620",0.00,5.50,0,300.57,305.68,0.0,0.0,0.000,306684.0,306684.0,5637,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449627345,5103.00
12/08/2015 21:15,2,0.000,ALERT,213.06,302.07,59.954,1449627303,"201051344000685","219011344069620",0.00,6.00,0,299.97,305.38,0.0,0.0,0.000,313518.8,313518.8,10305,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449627346,5104.00
12/08/2015 21:15,2,0.000,ALERT,212.83,301.47,59.959,1449627303,"201051344000917","219011344069620",0.00,6.70,0,298.77,304.48,0.0,0.0,0.000,311225.6,311225.6,10313,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449627348,5105.00
12/08/2015 21:15,2,0.000,ALERT,213.06,302.37,60.002,1449627303,"201051344001145","219011344069620",0.00,5.50,0,300.27,306.28,0.0,0.0,0.000,314312.1,314312.1,10318,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449627350,5106.00
12/08/2015 21:15,2,0.000,ALERT,213.06,301.47,59.954,1449627303,"201051344000651","219011344069620",0.00,4.50,0,299.37,305.08,0.0,0.0,0.000,308350.6,308350.6,10300,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449627352,5107.00
12/08/2015 21:15,2,0.000,ALERT,211.70,300.87,59.944,1449627303,"274151322000088","219011344069620",0.00,6.70,0,297.87,302.37,0.0,0.0,0.000,566855.8,566855.8,203,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449627354,5108.00
12/08/2015 21:15,2,0.000,ALERT,212.83,299.67,59.949,1449627303,"274151322000068","219011344069620",0.00,7.00,0,297.57,301.77,0.0,0.0,0.000,475080.9,475080.9,206,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449627355,5109.00
12/08/2015 21:15,2,0.000,ALERT,212.61,302.37,59.954,1449627303,"201051344001135","219011344069620",0.00,5.50,0,299.97,305.98,0.0,0.0,0.000,305027.0,305027.0,10292,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449627357,5110.00
12/08/2015 21:15,2,0.000,ALERT,212.83,303.88,59.901,1449627303,"201051344000594","219011344069620",0.00,5.50,0,300.57,305.68,0.0,0.0,0.000,310938.5,310938.5,5636,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449627359,5111.00
12/08/2015 21:15,2,0.000,ALERT,212.83,301.77,59.949,1449627303,"201051344001203","219011344069620",0.00,5.50,0,299.37,306.88,0.0,0.0,0.000,311286.3,311286.3,10302,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449627361,5112.00
12/08/2015 21:15,2,0.000,ALERT,212.16,300.87,59.944,1449627303,"274151322000054","219011344069620",0.00,6.70,0,297.87,303.28,0.0,0.0,0.000,578928.8,578928.8,203,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449627363,5113.00
12/08/2015 21:15,2,0.000,ALERT,213.51,302.98,59.949,1449627303,"201051344000867","219011344069620",0.00,6.30,0,299.97,305.98,0.0,0.0,0.000,300068.4,300068.4,5632,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449627365,5114.00
12/08/2015 21:15,2,0.000,ALERT,212.83,302.07,59.954,1449627303,"201051344001093","219011344069620",0.00,6.70,0,299.67,305.08,0.0,0.0,0.000,309356.2,309356.2,10314,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449627366,5115.00
12/08/2015 21:15,2,0.000,ALERT,213.06,303.28,59.965,1449627303,"201051344000900","219011344069620",0.00,5.50,0,300.57,305.38,0.0,0.0,0.000,313160.8,313160.8,5642,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449627368,5116.00
12/08/2015 21:15,2,0.000,ALERT,213.51,302.68,59.949,1449627303,"201051344000648","219011344069620",0.00,5.00,0,299.97,305.38,0.0,0.0,0.000,306852.1,306852.1,5630,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449627370,5117.00
12/08/2015 21:15,2,0.000,ALERT,213.29,304.18,59.959,1449627303,"201051344000569","219011344069620",0.00,5.50,0,301.47,306.28,0.0,0.0,0.000,314457.9,314457.9,5634,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449627372,5118.00
12/08/2015 21:15,2,0.000,ALERT,213.29,303.58,59.965,1449627303,"201051344000983","219011344069620",0.00,6.00,0,301.17,305.98,0.0,0.0,0.000,309783.6,309783.6,5635,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449627374,5119.00
12/08/2015 21:15,2,0.000,ALERT,213.29,303.28,59.965,1449627303,"201051344001158","219011344069620",0.00,5.00,0,300.27,305.08,0.0,0.0,0.000,305347.3,305347.3,5632,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449627376,5120.00
12/08/2015 21:15,2,0.000,ALERT,213.74,303.88,59.912,1449627303,"201051344000576","219011344069620",0.00,5.50,0,300.87,305.68,0.0,0.0,0.000,307316.6,307316.6,5636,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449627377,5121.00
12/08/2015 21:15,2,0.000,ALERT,212.16,299.37,59.954,1449627303,"274151322000087","219011344069620",0.00,7.00,0,297.26,302.07,0.0,0.0,0.000,554463.9,554463.9,209,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449627379,5122.00
12/08/2015 21:30,2,0.000,ALERT,213.74,303.28,59.991,1449628203,"201051344000645","219011344069620",0.00,6.00,0,301.77,305.68,0.0,0.0,0.000,308084.8,308084.8,5638,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449628205,5123.00
12/08/2015 21:30,2,0.000,ALERT,212.16,299.97,59.986,1449628203,"274151322000085","219011344069620",0.00,6.70,0,298.17,302.07,0.0,0.0,0.000,581682.9,581682.9,205,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449628207,5124.00
12/08/2015 21:30,2,0.000,ALERT,213.74,302.98,59.965,1449628203,"201051344000633","219011344069620",0.00,5.50,0,299.97,305.38,0.0,0.0,0.000,300927.1,300927.1,5639,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449628209,5125.00
12/08/2015 21:30,2,0.000,ALERT,213.29,303.28,59.986,1449628203,"201051344000469","219011344069620",0.00,5.00,0,300.57,305.38,0.0,0.0,0.000,301823.0,301823.0,5644,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449628211,5126.00
12/08/2015 21:30,2,0.000,ALERT,212.83,302.68,59.981,1449628203,"201051344000646","219011344069620",0.00,5.50,0,299.97,303.88,0.0,0.0,0.000,306783.9,306783.9,10295,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449628212,5127.00
12/08/2015 21:30,2,0.000,ALERT,211.70,301.47,59.981,1449628203,"274151322000052","219011344069620",0.00,6.30,0,298.17,302.68,0.0,0.0,0.000,589216.2,589216.2,205,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449628214,5128.00
12/08/2015 21:30,2,0.000,ALERT,213.29,303.28,59.954,1449628203,"201051344000585","219011344069620",0.00,6.00,0,299.97,304.18,0.0,0.0,0.000,311391.6,311391.6,10303,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449628216,5129.00
12/08/2015 21:30,2,0.000,ALERT,213.06,303.28,59.975,1449628203,"201051344001230","219011344069620",0.00,5.50,0,300.57,304.18,0.0,0.0,0.000,309907.2,309907.2,10324,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449628218,5130.00
12/08/2015 21:30,2,0.000,ALERT,213.74,303.88,59.981,1449628203,"201051344000582","219011344069620",0.00,5.00,0,301.17,304.78,0.0,0.0,0.000,304687.0,304687.0,10296,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449628220,5131.00
12/08/2015 21:30,2,0.000,ALERT,212.83,302.98,59.975,1449628203,"201051344000955","219011344069620",0.00,5.50,0,299.67,303.88,0.0,0.0,0.000,313494.4,313494.4,10293,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449628221,5132.00
12/08/2015 21:30,2,0.000,ALERT,212.16,299.67,59.965,1449628203,"274151322000094","219011344069620",0.00,5.50,0,297.87,301.17,0.0,0.0,0.000,475199.2,475199.2,208,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449628223,5133.00
12/08/2015 21:30,2,0.000,ALERT,213.29,303.88,60.007,1449628203,"201051344000579","219011344069620",0.00,6.00,0,302.07,306.58,0.0,0.0,0.000,315418.1,315418.1,5637,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449628225,5134.00
12/08/2015 21:30,2,0.000,ALERT,212.83,302.68,59.981,1449628203,"201051344000890","219011344069620",0.00,6.00,0,300.57,305.08,0.0,0.0,0.000,312102.6,312102.6,10304,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449628227,5135.00
12/08/2015 21:30,2,0.000,ALERT,213.06,302.37,59.981,1449628203,"201051344000438","219011344069620",0.00,5.00,0,300.27,304.18,0.0,0.0,0.000,313808.4,313808.4,10299,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449628229,5136.00
12/08/2015 21:30,2,0.000,ALERT,213.06,301.77,59.965,1449628203,"201051344000417","219011344069620",0.00,5.50,0,299.67,303.28,0.0,0.0,0.000,307939.7,307939.7,10301,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449628231,5137.00
12/08/2015 21:30,2,0.000,ALERT,212.38,300.87,60.002,1449628203,"274151322000083","219011344069620",0.00,6.30,0,298.77,302.37,0.0,0.0,0.000,583736.7,583736.7,205,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449628232,5138.00
12/08/2015 21:30,2,0.000,ALERT,212.61,300.87,59.965,1449628203,"274151322000076","219011344069620",0.00,6.30,0,298.17,302.37,0.0,0.0,0.000,619974.0,619974.0,205,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449628234,5139.00
12/08/2015 21:30,2,0.000,ALERT,213.06,303.88,59.975,1449628203,"201051344000868","219011344069620",0.00,5.50,0,302.37,306.58,0.0,0.0,0.000,299610.2,299610.2,5636,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449628236,5140.00
12/08/2015 21:30,2,0.000,ALERT,211.93,301.17,59.954,1449628203,"274151322000095","219011344069620",0.00,5.50,0,299.37,302.98,0.0,0.0,0.000,612936.8,612936.8,205,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449628238,5141.00
12/08/2015 21:30,2,0.000,ALERT,212.83,302.98,59.912,1449628203,"201051344000988","219011344069620",0.00,6.00,0,299.37,305.38,0.0,0.0,0.000,299985.0,299985.0,5636,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449628239,5142.00
12/08/2015 21:30,2,0.000,ALERT,212.83,301.47,59.965,1449628203,"201051344001025","219011344069620",0.00,5.00,0,299.97,304.48,0.0,0.0,0.000,311892.0,311892.0,10299,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449628241,5143.00
12/08/2015 21:30,2,0.000,ALERT,213.06,303.28,59.959,1449628203,"201051344000458","219011344069620",0.00,6.70,0,301.77,306.28,0.0,0.0,0.000,309761.2,309761.2,5636,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449628243,5144.00
12/08/2015 21:30,2,0.000,ALERT,213.74,302.98,59.965,1449628203,"201051344000853","219011344069620",0.00,5.50,0,301.47,305.68,0.0,0.0,0.000,306684.0,306684.0,5639,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449628245,5145.00
12/08/2015 21:30,2,0.000,ALERT,213.29,302.37,59.959,1449628203,"201051344000685","219011344069620",0.00,6.00,0,300.27,303.88,0.0,0.0,0.000,313518.8,313518.8,10307,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449628247,5146.00
12/08/2015 21:30,2,0.000,ALERT,213.06,301.77,59.938,1449628203,"201051344000917","219011344069620",0.00,6.70,0,299.07,303.28,0.0,0.0,0.000,311225.6,311225.6,10315,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449628248,5147.00
12/08/2015 21:30,2,0.000,ALERT,213.29,302.68,59.959,1449628203,"201051344001145","219011344069620",0.00,5.50,0,300.57,304.48,0.0,0.0,0.000,314312.1,314312.1,10320,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449628250,5148.00
12/08/2015 21:30,2,0.000,ALERT,213.06,301.77,59.996,1449628203,"201051344000651","219011344069620",0.00,4.50,0,299.97,303.58,0.0,0.0,0.000,308350.6,308350.6,10302,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449628252,5149.00
12/08/2015 21:30,2,0.000,ALERT,211.70,300.27,59.954,1449628203,"274151322000088","219011344069620",0.00,6.70,0,298.17,301.77,0.0,0.0,0.000,566855.8,566855.8,205,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449628254,5150.00
12/08/2015 21:30,2,0.000,ALERT,212.83,299.67,59.959,1449628203,"274151322000068","219011344069620",0.00,7.00,0,297.87,301.17,0.0,0.0,0.000,475080.9,475080.9,208,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449628256,5151.00
12/08/2015 21:30,2,0.000,ALERT,212.61,302.07,59.959,1449628203,"201051344001135","219011344069620",0.00,5.50,0,300.27,304.48,0.0,0.0,0.000,305027.0,305027.0,10294,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449628257,5152.00
12/08/2015 21:30,2,0.000,ALERT,212.83,303.58,59.959,1449628203,"201051344000594","219011344069620",0.00,5.50,0,301.17,305.98,0.0,0.0,0.000,310938.5,310938.5,5638,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449628259,5153.00
12/08/2015 21:30,2,0.000,ALERT,213.06,301.77,59.949,1449628203,"201051344001203","219011344069620",0.00,5.50,0,299.97,305.68,0.0,0.0,0.000,311286.3,311286.3,10304,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449628261,5154.00
12/08/2015 21:30,2,0.000,ALERT,211.93,300.27,59.965,1449628203,"274151322000054","219011344069620",0.00,6.70,0,298.47,302.37,0.0,0.0,0.000,578928.8,578928.8,205,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449628263,5155.00
12/08/2015 21:30,2,0.000,ALERT,213.29,302.68,59.959,1449628203,"201051344000867","219011344069620",0.00,6.30,0,300.87,305.98,0.0,0.0,0.000,300068.4,300068.4,5634,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449628265,5156.00
12/08/2015 21:30,2,0.000,ALERT,212.83,302.07,59.933,1449628203,"201051344001093","219011344069620",0.00,6.70,0,300.27,303.88,0.0,0.0,0.000,309356.2,309356.2,10316,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449628266,5157.00
12/08/2015 21:30,2,0.000,ALERT,213.06,302.98,59.996,1449628203,"201051344000900","219011344069620",0.00,5.50,0,301.17,305.38,0.0,0.0,0.000,313160.8,313160.8,5644,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449628268,5158.00
12/08/2015 21:30,2,0.000,ALERT,213.29,302.37,59.954,1449628203,"201051344000648","219011344069620",0.00,5.00,0,301.17,305.68,0.0,0.0,0.000,306852.1,306852.1,5632,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449628270,5159.00
12/08/2015 21:30,2,0.000,ALERT,213.06,303.58,59.922,1449628203,"201051344000569","219011344069620",0.00,6.00,0,302.37,306.58,0.0,0.0,0.000,314457.9,314457.9,5636,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449628272,5160.00
12/08/2015 21:30,2,0.000,ALERT,213.06,303.28,59.954,1449628203,"201051344000983","219011344069620",0.00,6.00,0,301.77,305.98,0.0,0.0,0.000,309783.6,309783.6,5637,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449628274,5161.00
12/08/2015 21:30,2,0.000,ALERT,213.06,302.98,59.933,1449628203,"201051344001158","219011344069620",0.00,5.00,0,300.87,305.38,0.0,0.0,0.000,305347.3,305347.3,5634,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449628276,5162.00
