ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/08/2015 21:30,2,0.000,ALERT,213.74,303.88,59.959,1449628203,"201051344000576","219011344069620",0.00,5.50,0,301.47,305.98,0.0,0.0,0.000,307316.6,307316.6,5638,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449628278,5163.00
12/08/2015 21:30,2,0.000,ALERT,212.16,299.67,59.954,1449628203,"274151322000087","219011344069620",0.00,7.00,0,297.57,301.17,0.0,0.0,0.000,554463.9,554463.9,211,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449628279,5164.00
12/08/2015 21:45,2,0.000,ALERT,213.96,303.58,59.965,1449629103,"201051344000645","219011344069620",0.00,6.30,0,301.47,305.68,0.0,0.0,0.000,308084.8,308084.8,5640,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449629105,5165.00
12/08/2015 21:45,2,0.000,ALERT,212.38,300.57,59.965,1449629103,"274151322000085","219011344069620",0.00,6.70,0,298.77,302.37,0.0,0.0,0.000,581682.9,581682.9,207,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449629107,5166.00
12/08/2015 21:45,2,0.000,ALERT,214.19,303.58,59.975,1449629103,"201051344000633","219011344069620",0.00,5.00,0,299.37,305.08,0.0,0.0,0.000,300927.1,300927.1,5641,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449629109,5167.00
12/08/2015 21:45,2,0.000,ALERT,213.51,303.58,59.965,1449629103,"201051344000469","219011344069620",0.00,5.00,0,300.57,305.38,0.0,0.0,0.000,301823.0,301823.0,5646,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449629111,5168.00
12/08/2015 21:45,2,0.000,ALERT,212.83,302.68,60.012,1449629103,"201051344000646","219011344069620",0.00,5.50,0,300.27,304.18,0.0,0.0,0.000,306783.9,306783.9,10297,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449629112,5169.00
12/08/2015 21:45,2,0.000,ALERT,212.16,301.47,59.975,1449629103,"274151322000052","219011344069620",0.00,6.30,0,298.47,302.68,0.0,0.0,0.000,589216.2,589216.2,207,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449629114,5170.00
12/08/2015 21:45,2,0.000,ALERT,213.51,303.28,59.975,1449629103,"201051344000585","219011344069620",0.00,6.00,0,300.57,304.48,0.0,0.0,0.000,311391.6,311391.6,10305,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449629116,5171.00
12/08/2015 21:45,2,0.000,ALERT,213.06,302.98,59.975,1449629103,"201051344001230","219011344069620",0.00,5.50,0,300.87,304.78,0.0,0.0,0.000,309907.2,309907.2,10326,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449629118,5172.00
12/08/2015 21:45,2,0.000,ALERT,213.74,303.58,60.012,1449629103,"201051344000582","219011344069620",0.00,5.00,0,301.77,305.08,0.0,0.0,0.000,304687.0,304687.0,10298,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449629119,5173.00
12/08/2015 21:45,2,0.000,ALERT,212.83,302.68,59.981,1449629103,"201051344000955","219011344069620",0.00,5.50,0,300.87,304.18,0.0,0.0,0.000,313494.4,313494.4,10295,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449629121,5174.00
12/08/2015 21:45,2,0.000,ALERT,212.38,300.57,59.970,1449629103,"274151322000094","219011344069620",0.00,6.00,0,298.17,301.77,0.0,0.0,0.000,475199.2,475199.2,210,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449629123,5175.00
12/08/2015 21:45,2,0.000,ALERT,213.51,304.18,59.949,1449629103,"201051344000579","219011344069620",0.00,6.00,0,301.77,306.28,0.0,0.0,0.000,315418.1,315418.1,5639,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449629125,5176.00
12/08/2015 21:45,2,0.000,ALERT,213.06,302.98,59.933,1449629103,"201051344000890","219011344069620",0.00,6.00,0,301.17,305.08,0.0,0.0,0.000,312102.6,312102.6,10306,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449629127,5177.00
12/08/2015 21:45,2,0.000,ALERT,213.29,302.68,59.981,1449629103,"201051344000438","219011344069620",0.00,5.00,0,300.27,304.18,0.0,0.0,0.000,313808.4,313808.4,10301,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449629128,5178.00
12/08/2015 21:45,2,0.000,ALERT,213.51,302.37,59.949,1449629103,"201051344000417","219011344069620",0.00,5.50,0,299.67,303.28,0.0,0.0,0.000,307939.7,307939.7,10303,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449629130,5179.00
12/08/2015 21:45,2,0.000,ALERT,212.38,301.17,59.975,1449629103,"274151322000083","219011344069620",0.00,6.30,0,298.77,302.98,0.0,0.0,0.000,583736.7,583736.7,207,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449629132,5180.00
12/08/2015 21:45,2,0.000,ALERT,213.06,301.77,59.986,1449629103,"274151322000076","219011344069620",0.00,6.30,0,298.77,302.68,0.0,0.0,0.000,619974.0,619974.0,207,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449629134,5181.00
12/08/2015 21:45,2,0.000,ALERT,213.29,304.18,59.975,1449629103,"201051344000868","219011344069620",0.00,5.50,0,302.07,306.58,0.0,0.0,0.000,299610.2,299610.2,5638,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449629136,5182.00
12/08/2015 21:45,2,0.000,ALERT,212.38,302.07,59.981,1449629103,"274151322000095","219011344069620",0.00,5.50,0,299.67,303.28,0.0,0.0,0.000,612936.8,612936.8,207,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449629138,5183.00
12/08/2015 21:45,2,0.000,ALERT,213.06,303.28,59.981,1449629103,"201051344000988","219011344069620",0.00,6.00,0,298.77,305.38,0.0,0.0,0.000,299985.0,299985.0,5638,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449629139,5184.00
12/08/2015 21:45,2,0.000,ALERT,213.06,302.07,59.986,1449629103,"201051344001025","219011344069620",0.00,5.00,0,299.97,304.48,0.0,0.0,0.000,311892.0,311892.0,10301,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449629141,5185.00
12/08/2015 21:45,2,0.000,ALERT,213.29,303.58,59.981,1449629103,"201051344000458","219011344069620",0.00,6.70,0,301.17,306.28,0.0,0.0,0.000,309761.2,309761.2,5638,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449629143,5186.00
12/08/2015 21:45,2,0.000,ALERT,213.96,303.28,59.949,1449629103,"201051344000853","219011344069620",0.00,5.50,0,301.17,305.68,0.0,0.0,0.000,306684.0,306684.0,5641,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449629145,5187.00
12/08/2015 21:45,2,0.000,ALERT,213.51,302.98,59.986,1449629103,"201051344000685","219011344069620",0.00,6.00,0,300.57,303.88,0.0,0.0,0.000,313518.8,313518.8,10309,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449629147,5188.00
12/08/2015 21:45,2,0.000,ALERT,213.29,302.37,59.996,1449629103,"201051344000917","219011344069620",0.00,6.70,0,299.37,303.58,0.0,0.0,0.000,311225.6,311225.6,10317,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449629148,5189.00
12/08/2015 21:45,2,0.000,ALERT,213.51,302.98,60.012,1449629103,"201051344001145","219011344069620",0.00,5.50,0,300.57,304.78,0.0,0.0,0.000,314312.1,314312.1,10322,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449629150,5190.00
12/08/2015 21:45,2,0.000,ALERT,213.29,302.07,59.991,1449629103,"201051344000651","219011344069620",0.00,4.50,0,300.27,303.58,0.0,0.0,0.000,308350.6,308350.6,10304,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449629152,5191.00
12/08/2015 21:45,2,0.000,ALERT,212.16,301.47,59.986,1449629103,"274151322000088","219011344069620",0.00,6.70,0,298.47,302.07,0.0,0.0,0.000,566855.8,566855.8,207,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449629154,5192.00
12/08/2015 21:45,2,0.000,ALERT,213.06,300.27,59.981,1449629103,"274151322000068","219011344069620",0.00,7.00,0,297.87,301.47,0.0,0.0,0.000,475080.9,475080.9,210,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449629156,5193.00
12/08/2015 21:45,2,0.000,ALERT,212.83,302.68,59.986,1449629103,"201051344001135","219011344069620",0.00,5.50,0,300.87,304.48,0.0,0.0,0.000,305027.0,305027.0,10296,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449629157,5194.00
12/08/2015 21:45,2,0.000,ALERT,213.06,304.18,59.981,1449629103,"201051344000594","219011344069620",0.00,5.50,0,300.87,305.98,0.0,0.0,0.000,310938.5,310938.5,5640,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449629159,5195.00
12/08/2015 21:45,2,0.000,ALERT,213.29,302.37,59.975,1449629103,"201051344001203","219011344069620",0.00,5.00,0,300.27,305.68,0.0,0.0,0.000,311286.3,311286.3,10306,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449629161,5196.00
12/08/2015 21:45,2,0.000,ALERT,212.38,301.47,59.986,1449629103,"274151322000054","219011344069620",0.00,7.00,0,298.47,302.68,0.0,0.0,0.000,578928.8,578928.8,207,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449629163,5197.00
12/08/2015 21:45,2,0.000,ALERT,213.51,302.98,59.986,1449629103,"201051344000867","219011344069620",0.00,6.30,0,300.57,305.98,0.0,0.0,0.000,300068.4,300068.4,5636,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449629165,5198.00
12/08/2015 21:45,2,0.000,ALERT,213.29,302.68,60.012,1449629103,"201051344001093","219011344069620",0.00,6.70,0,300.27,303.88,0.0,0.0,0.000,309356.2,309356.2,10318,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449629167,5199.00
12/08/2015 21:45,2,0.000,ALERT,213.29,303.58,59.981,1449629103,"201051344000900","219011344069620",0.00,5.50,0,300.57,305.38,0.0,0.0,0.000,313160.8,313160.8,5646,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449629168,5200.00
12/08/2015 21:45,2,0.000,ALERT,213.51,302.68,59.981,1449629103,"201051344000648","219011344069620",0.00,4.50,0,300.57,305.68,0.0,0.0,0.000,306852.1,306852.1,5634,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449629170,5201.00
12/08/2015 21:45,2,0.000,ALERT,213.29,303.88,59.928,1449629103,"201051344000569","219011344069620",0.00,6.00,0,301.77,306.58,0.0,0.0,0.000,314457.9,314457.9,5638,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449629172,5202.00
12/08/2015 21:45,2,0.000,ALERT,213.29,303.58,59.970,1449629103,"201051344000983","219011344069620",0.00,6.00,0,301.17,305.98,0.0,0.0,0.000,309783.6,309783.6,5639,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449629174,5203.00
12/08/2015 21:45,2,0.000,ALERT,213.29,303.28,59.965,1449629103,"201051344001158","219011344069620",0.00,5.00,0,300.87,305.08,0.0,0.0,0.000,305347.3,305347.3,5636,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449629175,5204.00
12/08/2015 21:45,2,0.000,ALERT,213.96,304.18,59.928,1449629103,"201051344000576","219011344069620",0.00,5.50,0,301.47,305.68,0.0,0.0,0.000,307316.6,307316.6,5640,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449629177,5205.00
12/08/2015 21:45,2,0.000,ALERT,212.38,300.27,60.007,1449629103,"274151322000087","219011344069620",0.00,7.00,0,297.57,301.77,0.0,0.0,0.000,554463.9,554463.9,213,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449629179,5206.00
12/08/2015 22:00,2,0.000,ALERT,213.96,303.88,59.965,1449630003,"201051344000645","219011344069620",0.00,6.00,0,301.47,306.28,0.0,0.0,0.000,308084.8,308084.8,5642,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449630005,5207.00
12/08/2015 22:00,2,0.000,ALERT,212.61,301.17,59.954,1449630003,"274151322000085","219011344069620",0.00,6.70,0,299.37,302.98,0.0,0.0,0.000,581682.9,581682.9,209,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449630007,5208.00
12/08/2015 22:00,2,0.000,ALERT,214.19,303.88,59.970,1449630003,"201051344000633","219011344069620",0.00,5.50,0,300.27,305.68,0.0,0.0,0.000,300927.1,300927.1,5643,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449630009,5209.00
12/08/2015 22:00,2,0.000,ALERT,213.51,303.88,59.965,1449630003,"201051344000469","219011344069620",0.00,4.50,0,300.87,305.98,0.0,0.0,0.000,301823.0,301823.0,5648,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449630011,5210.00
12/08/2015 22:00,2,0.000,ALERT,212.61,302.07,59.965,1449630003,"201051344000646","219011344069620",0.00,5.50,0,300.27,304.78,0.0,0.0,0.000,306783.9,306783.9,10299,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449630013,5211.00
12/08/2015 22:00,2,0.000,ALERT,212.16,301.47,59.965,1449630003,"274151322000052","219011344069620",0.00,6.70,0,298.77,303.28,0.0,0.0,0.000,589216.2,589216.2,209,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449630014,5212.00
12/08/2015 22:00,2,0.000,ALERT,213.06,302.37,59.944,1449630003,"201051344000585","219011344069620",0.00,6.00,0,300.27,305.08,0.0,0.0,0.000,311391.6,311391.6,10307,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449630016,5213.00
12/08/2015 22:00,2,0.000,ALERT,212.83,302.37,59.986,1449630003,"201051344001230","219011344069620",0.00,5.50,0,301.17,305.08,0.0,0.0,0.000,309907.2,309907.2,10328,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449630018,5214.00
12/08/2015 22:00,2,0.000,ALERT,213.29,302.68,59.965,1449630003,"201051344000582","219011344069620",0.00,5.00,0,301.77,305.68,0.0,0.0,0.000,304687.0,304687.0,10300,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449630020,5215.00
12/08/2015 22:00,2,0.000,ALERT,212.38,302.07,59.954,1449630003,"201051344000955","219011344069620",0.00,5.50,0,300.57,304.78,0.0,0.0,0.000,313494.4,313494.4,10297,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449630022,5216.00
12/08/2015 22:00,2,0.000,ALERT,212.61,300.57,59.954,1449630003,"274151322000094","219011344069620",0.00,6.00,0,298.77,302.37,0.0,0.0,0.000,475199.2,475199.2,212,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449630023,5217.00
12/08/2015 22:00,2,0.000,ALERT,213.29,304.18,59.959,1449630003,"201051344000579","219011344069620",0.00,6.00,0,302.68,306.88,0.0,0.0,0.000,315418.1,315418.1,5641,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449630025,5218.00
12/08/2015 22:00,2,0.000,ALERT,212.61,302.37,60.002,1449630003,"201051344000890","219011344069620",0.00,6.00,0,301.17,305.98,0.0,0.0,0.000,312102.6,312102.6,10308,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449630027,5219.00
12/08/2015 22:00,2,0.000,ALERT,212.83,301.77,59.965,1449630003,"201051344000438","219011344069620",0.00,5.50,0,300.87,305.08,0.0,0.0,0.000,313808.4,313808.4,10303,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449630029,5220.00
12/08/2015 22:00,2,0.000,ALERT,213.06,301.47,59.933,1449630003,"201051344000417","219011344069620",0.00,5.50,0,300.27,304.18,0.0,0.0,0.000,307939.7,307939.7,10305,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449630031,5221.00
12/08/2015 22:00,2,0.000,ALERT,212.38,301.17,59.922,1449630003,"274151322000083","219011344069620",0.00,6.30,0,299.07,303.28,0.0,0.0,0.000,583736.7,583736.7,209,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449630033,5222.00
12/08/2015 22:00,2,0.000,ALERT,212.83,301.47,59.944,1449630003,"274151322000076","219011344069620",0.00,6.30,0,298.77,303.28,0.0,0.0,0.000,619974.0,619974.0,209,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449630034,5223.00
12/08/2015 22:00,2,0.000,ALERT,213.29,304.18,59.970,1449630003,"201051344000868","219011344069620",0.00,5.50,0,302.07,306.88,0.0,0.0,0.000,299610.2,299610.2,5640,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449630036,5224.00
12/08/2015 22:00,2,0.000,ALERT,212.16,301.77,59.975,1449630003,"274151322000095","219011344069620",0.00,6.00,0,299.97,303.88,0.0,0.0,0.000,612936.8,612936.8,209,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449630038,5225.00
12/08/2015 22:00,2,0.000,ALERT,213.06,303.28,59.981,1449630003,"201051344000988","219011344069620",0.00,6.00,0,299.07,305.98,0.0,0.0,0.000,299985.0,299985.0,5640,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449630040,5226.00
12/08/2015 22:00,2,0.000,ALERT,212.61,301.47,59.965,1449630003,"201051344001025","219011344069620",0.00,5.00,0,300.27,305.38,0.0,0.0,0.000,311892.0,311892.0,10303,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449630042,5227.00
12/08/2015 22:00,2,0.000,ALERT,213.29,303.88,59.981,1449630003,"201051344000458","219011344069620",0.00,6.70,0,301.77,306.88,0.0,0.0,0.000,309761.2,309761.2,5640,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449630043,5228.00
12/08/2015 22:00,2,0.000,ALERT,213.96,303.58,59.965,1449630003,"201051344000853","219011344069620",0.00,5.50,0,301.77,306.28,0.0,0.0,0.000,306684.0,306684.0,5643,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449630045,5229.00
12/08/2015 22:00,2,0.000,ALERT,213.06,302.07,59.959,1449630003,"201051344000685","219011344069620",0.00,6.00,0,300.57,304.78,0.0,0.0,0.000,313518.8,313518.8,10311,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449630047,5230.00
12/08/2015 22:00,2,0.000,ALERT,212.83,301.47,59.970,1449630003,"201051344000917","219011344069620",0.00,6.70,0,299.37,304.18,0.0,0.0,0.000,311225.6,311225.6,10319,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449630049,5231.00
12/08/2015 22:00,2,0.000,ALERT,213.06,302.37,59.965,1449630003,"201051344001145","219011344069620",0.00,5.50,0,301.17,305.38,0.0,0.0,0.000,314312.1,314312.1,10324,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449630051,5232.00
12/08/2015 22:00,2,0.000,ALERT,212.83,301.17,59.965,1449630003,"201051344000651","219011344069620",0.00,4.50,0,300.27,304.48,0.0,0.0,0.000,308350.6,308350.6,10306,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449630053,5233.00
12/08/2015 22:00,2,0.000,ALERT,211.93,300.57,59.954,1449630003,"274151322000088","219011344069620",0.00,6.70,0,298.47,302.68,0.0,0.0,0.000,566855.8,566855.8,209,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449630054,5234.00
12/08/2015 22:00,2,0.000,ALERT,212.83,299.97,59.965,1449630003,"274151322000068","219011344069620",0.00,7.00,0,298.17,302.07,0.0,0.0,0.000,475080.9,475080.9,212,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449630056,5235.00
12/08/2015 22:00,2,0.000,ALERT,212.38,301.77,59.959,1449630003,"201051344001135","219011344069620",0.00,5.50,0,300.87,305.38,0.0,0.0,0.000,305027.0,305027.0,10298,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449630059,5236.00
12/08/2015 22:00,2,0.000,ALERT,212.83,303.88,59.970,1449630003,"201051344000594","219011344069620",0.00,5.50,0,301.47,306.58,0.0,0.0,0.000,310938.5,310938.5,5642,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449630060,5237.00
12/08/2015 22:00,2,0.000,ALERT,212.83,301.77,59.970,1449630003,"201051344001203","219011344069620",0.00,5.50,0,300.57,306.58,0.0,0.0,0.000,311286.3,311286.3,10308,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449630062,5238.00
12/08/2015 22:00,2,0.000,ALERT,212.16,301.47,59.959,1449630003,"274151322000054","219011344069620",0.00,7.00,0,298.77,303.28,0.0,0.0,0.000,578928.8,578928.8,209,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449630064,5239.00
12/08/2015 22:00,2,0.000,ALERT,213.51,302.98,59.965,1449630003,"201051344000867","219011344069620",0.00,6.30,0,300.87,306.58,0.0,0.0,0.000,300068.4,300068.4,5638,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449630066,5240.00
12/08/2015 22:00,2,0.000,ALERT,212.83,302.07,59.959,1449630003,"201051344001093","219011344069620",0.00,6.70,0,300.57,304.78,0.0,0.0,0.000,309356.2,309356.2,10320,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449630067,5241.00
12/08/2015 22:00,2,0.000,ALERT,213.06,303.58,59.959,1449630003,"201051344000900","219011344069620",0.00,5.50,0,301.17,305.98,0.0,0.0,0.000,313160.8,313160.8,5648,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449630069,5242.00
12/08/2015 22:00,2,0.000,ALERT,213.51,302.98,59.965,1449630003,"201051344000648","219011344069620",0.00,5.00,0,301.17,306.28,0.0,0.0,0.000,306852.1,306852.1,5636,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449630071,5243.00
12/08/2015 22:00,2,0.000,ALERT,213.51,304.18,59.970,1449630003,"201051344000569","219011344069620",0.00,6.00,0,302.37,307.18,0.0,0.0,0.000,314457.9,314457.9,5640,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449630073,5244.00
12/08/2015 22:00,2,0.000,ALERT,213.29,303.58,59.975,1449630003,"201051344000983","219011344069620",0.00,6.00,0,301.77,306.58,0.0,0.0,0.000,309783.6,309783.6,5641,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449630075,5245.00
12/08/2015 22:00,2,0.000,ALERT,213.51,303.58,59.965,1449630003,"201051344001158","219011344069620",0.00,5.00,0,301.17,305.98,0.0,0.0,0.000,305347.3,305347.3,5638,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449630076,5246.00
12/08/2015 22:00,2,0.000,ALERT,213.74,304.18,59.981,1449630003,"201051344000576","219011344069620",0.00,5.50,0,301.77,306.28,0.0,0.0,0.000,307316.6,307316.6,5642,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449630078,5247.00
12/08/2015 22:00,2,0.000,ALERT,212.38,299.97,59.965,1449630003,"274151322000087","219011344069620",0.00,7.00,0,297.87,302.37,0.0,0.0,0.000,554463.9,554463.9,215,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449630080,5248.00
12/08/2015 22:15,2,0.000,ALERT,213.51,303.58,59.981,1449630903,"201051344000645","219011344069620",0.00,6.00,0,302.07,305.68,0.0,0.0,0.000,308084.8,308084.8,5644,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449630905,5249.00
12/08/2015 22:15,2,0.000,ALERT,212.16,300.57,59.981,1449630903,"274151322000085","219011344069620",0.00,6.30,0,298.77,302.98,0.0,0.0,0.000,581682.9,581682.9,211,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449630907,5250.00
12/08/2015 22:15,2,0.000,ALERT,213.51,303.28,60.018,1449630903,"201051344000633","219011344069620",0.00,5.00,0,300.27,305.38,0.0,0.0,0.000,300927.1,300927.1,5645,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449630909,5251.00
12/08/2015 22:15,2,0.000,ALERT,213.06,303.58,59.981,1449630903,"201051344000469","219011344069620",0.00,5.00,0,300.87,305.38,0.0,0.0,0.000,301823.0,301823.0,5650,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449630911,5252.00
12/08/2015 22:15,2,0.000,ALERT,211.93,301.47,59.981,1449630903,"201051344000646","219011344069620",0.00,5.50,0,299.37,303.58,0.0,0.0,0.000,306783.9,306783.9,10301,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449630913,5253.00
12/08/2015 22:15,2,0.000,ALERT,211.70,300.27,59.986,1449630903,"274151322000052","219011344069620",0.00,6.30,0,298.47,303.28,0.0,0.0,0.000,589216.2,589216.2,211,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449630914,5254.00
12/08/2015 22:15,2,0.000,ALERT,212.61,302.07,59.991,1449630903,"201051344000585","219011344069620",0.00,6.00,0,299.67,303.88,0.0,0.0,0.000,311391.6,311391.6,10309,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449630916,5255.00
12/08/2015 22:15,2,0.000,ALERT,212.38,301.77,59.991,1449630903,"201051344001230","219011344069620",0.00,5.50,0,299.97,304.18,0.0,0.0,0.000,309907.2,309907.2,10330,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449630918,5256.00
12/08/2015 22:15,2,0.000,ALERT,212.83,302.37,59.986,1449630903,"201051344000582","219011344069620",0.00,5.00,0,300.87,304.78,0.0,0.0,0.000,304687.0,304687.0,10302,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449630920,5257.00
12/08/2015 22:15,2,0.000,ALERT,211.93,301.77,59.981,1449630903,"201051344000955","219011344069620",0.00,5.50,0,299.97,303.58,0.0,0.0,0.000,313494.4,313494.4,10299,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449630922,5258.00
12/08/2015 22:15,2,0.000,ALERT,211.93,300.57,59.975,1449630903,"274151322000094","219011344069620",0.00,6.00,0,297.26,302.37,0.0,0.0,0.000,475199.2,475199.2,214,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449630924,5259.00
12/08/2015 22:15,2,0.000,ALERT,213.06,304.48,59.986,1449630903,"201051344000579","219011344069620",0.00,6.00,0,302.37,306.58,0.0,0.0,0.000,315418.1,315418.1,5643,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449630925,5260.00
12/08/2015 22:15,2,0.000,ALERT,212.38,302.37,59.986,1449630903,"201051344000890","219011344069620",0.00,6.00,0,300.27,304.78,0.0,0.0,0.000,312102.6,312102.6,10310,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449630927,5261.00
12/08/2015 22:15,2,0.000,ALERT,212.38,301.77,59.986,1449630903,"201051344000438","219011344069620",0.00,5.00,0,299.97,304.18,0.0,0.0,0.000,313808.4,313808.4,10305,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449630929,5262.00
12/08/2015 22:15,2,0.000,ALERT,212.61,301.47,59.986,1449630903,"201051344000417","219011344069620",0.00,5.50,0,299.37,303.28,0.0,0.0,0.000,307939.7,307939.7,10307,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449630931,5263.00
12/08/2015 22:15,2,0.000,ALERT,212.38,301.17,59.981,1449630903,"274151322000083","219011344069620",0.00,6.30,0,299.37,303.58,0.0,0.0,0.000,583736.7,583736.7,211,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449630933,5264.00
12/08/2015 22:15,2,0.000,ALERT,212.83,301.47,59.986,1449630903,"274151322000076","219011344069620",0.00,6.30,0,299.07,303.28,0.0,0.0,0.000,619974.0,619974.0,211,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449630935,5265.00
12/08/2015 22:15,2,0.000,ALERT,213.06,304.78,59.981,1449630903,"201051344000868","219011344069620",0.00,5.50,0,302.37,306.58,0.0,0.0,0.000,299610.2,299610.2,5642,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449630936,5266.00
12/08/2015 22:15,2,0.000,ALERT,212.38,302.37,60.007,1449630903,"274151322000095","219011344069620",0.00,6.00,0,300.27,303.88,0.0,0.0,0.000,612936.8,612936.8,211,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449630938,5267.00
12/08/2015 22:15,2,0.000,ALERT,213.06,303.88,59.975,1449630903,"201051344000988","219011344069620",0.00,6.00,0,299.37,305.38,0.0,0.0,0.000,299985.0,299985.0,5642,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449630940,5268.00
12/08/2015 22:15,2,0.000,ALERT,212.38,301.17,59.986,1449630903,"201051344001025","219011344069620",0.00,5.00,0,299.37,304.48,0.0,0.0,0.000,311892.0,311892.0,10305,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449630942,5269.00
12/08/2015 22:15,2,0.000,ALERT,213.06,303.88,59.981,1449630903,"201051344000458","219011344069620",0.00,6.70,0,302.07,306.58,0.0,0.0,0.000,309761.2,309761.2,5642,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449630944,5270.00
12/08/2015 22:15,2,0.000,ALERT,213.74,303.88,59.986,1449630903,"201051344000853","219011344069620",0.00,5.50,0,301.77,305.98,0.0,0.0,0.000,306684.0,306684.0,5645,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449630946,5271.00
12/08/2015 22:15,2,0.000,ALERT,212.83,302.07,60.002,1449630903,"201051344000685","219011344069620",0.00,6.00,0,299.97,303.58,0.0,0.0,0.000,313518.8,313518.8,10313,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449630947,5272.00
12/08/2015 22:15,2,0.000,ALERT,212.38,301.17,59.949,1449630903,"201051344000917","219011344069620",0.00,6.70,0,298.77,303.28,0.0,0.0,0.000,311225.6,311225.6,10321,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449630949,5273.00
12/08/2015 22:15,2,0.000,ALERT,212.61,302.07,59.991,1449630903,"201051344001145","219011344069620",0.00,5.50,0,300.57,304.48,0.0,0.0,0.000,314312.1,314312.1,10326,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449630951,5274.00
12/08/2015 22:15,2,0.000,ALERT,212.61,301.17,60.002,1449630903,"201051344000651","219011344069620",0.00,4.50,0,299.37,303.58,0.0,0.0,0.000,308350.6,308350.6,10308,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449630953,5275.00
12/08/2015 22:15,2,0.000,ALERT,211.93,300.87,59.991,1449630903,"274151322000088","219011344069620",0.00,7.00,0,299.07,302.68,0.0,0.0,0.000,566855.8,566855.8,211,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449630955,5276.00
12/08/2015 22:15,2,0.000,ALERT,213.06,300.57,59.991,1449630903,"274151322000068","219011344069620",0.00,7.00,0,298.47,302.07,0.0,0.0,0.000,475080.9,475080.9,214,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449630956,5277.00
12/08/2015 22:15,2,0.000,ALERT,212.16,301.77,59.996,1449630903,"201051344001135","219011344069620",0.00,5.50,0,299.97,304.48,0.0,0.0,0.000,305027.0,305027.0,10300,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449630958,5278.00
12/08/2015 22:15,2,0.000,ALERT,213.06,305.08,59.996,1449630903,"201051344000594","219011344069620",0.00,5.50,0,301.47,305.98,0.0,0.0,0.000,310938.5,310938.5,5644,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449630960,5279.00
12/08/2015 22:15,2,0.000,ALERT,212.61,301.47,59.996,1449630903,"201051344001203","219011344069620",0.00,5.50,0,299.67,305.38,0.0,0.0,0.000,311286.3,311286.3,10310,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449630962,5280.00
12/08/2015 22:15,2,0.000,ALERT,212.16,301.17,59.991,1449630903,"274151322000054","219011344069620",0.00,7.00,0,299.07,303.28,0.0,0.0,0.000,578928.8,578928.8,211,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449630964,5281.00
12/08/2015 22:15,2,0.000,ALERT,213.51,303.88,60.002,1449630903,"201051344000867","219011344069620",0.00,6.30,0,300.87,305.98,0.0,0.0,0.000,300068.4,300068.4,5640,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449630965,5282.00
12/08/2015 22:15,2,0.000,ALERT,212.61,301.77,60.018,1449630903,"201051344001093","219011344069620",0.00,6.70,0,299.97,303.58,0.0,0.0,0.000,309356.2,309356.2,10322,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449630967,5283.00
12/08/2015 22:15,2,0.000,ALERT,213.29,304.48,59.991,1449630903,"201051344000900","219011344069620",0.00,5.50,0,301.17,305.38,0.0,0.0,0.000,313160.8,313160.8,5650,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449630969,5284.00
12/08/2015 22:15,2,0.000,ALERT,213.51,303.58,59.970,1449630903,"201051344000648","219011344069620",0.00,4.50,0,300.87,305.68,0.0,0.0,0.000,306852.1,306852.1,5638,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449630971,5285.00
12/08/2015 22:15,2,0.000,ALERT,213.51,305.38,59.996,1449630903,"201051344000569","219011344069620",0.00,6.00,0,302.37,306.58,0.0,0.0,0.000,314457.9,314457.9,5642,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449630973,5286.00
12/08/2015 22:15,2,0.000,ALERT,213.29,305.08,60.012,1449630903,"201051344000983","219011344069620",0.00,6.00,0,302.07,306.28,0.0,0.0,0.000,309783.6,309783.6,5643,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449630974,5287.00
12/08/2015 22:15,2,0.000,ALERT,213.51,305.08,59.996,1449630903,"201051344001158","219011344069620",0.00,5.00,0,301.17,305.98,0.0,0.0,0.000,305347.3,305347.3,5640,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449630976,5288.00
12/08/2015 22:15,2,0.000,ALERT,213.74,305.68,60.007,1449630903,"201051344000576","219011344069620",0.00,5.50,0,301.77,306.58,0.0,0.0,0.000,307316.6,307316.6,5644,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449630978,5289.00
12/08/2015 22:15,2,0.000,ALERT,212.38,300.57,60.023,1449630903,"274151322000087","219011344069620",0.00,7.00,0,298.17,302.37,0.0,0.0,0.000,554463.9,554463.9,217,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449630980,5290.00
12/08/2015 22:30,2,0.000,ALERT,213.74,303.58,60.002,1449631804,"201051344000645","219011344069620",0.00,6.00,0,290.65,306.28,0.0,0.0,0.000,308084.8,308084.8,5646,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449631806,5291.00
12/08/2015 22:30,2,0.000,ALERT,212.38,300.87,59.986,1449631804,"274151322000085","219011344069620",0.00,6.70,0,288.25,304.78,0.0,0.0,0.000,581682.9,581682.9,213,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449631807,5292.00
12/08/2015 22:30,2,0.000,ALERT,213.74,303.58,59.996,1449631804,"201051344000633","219011344069620",0.00,5.00,0,288.85,305.68,0.0,0.0,0.000,300927.1,300927.1,5647,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449631809,5293.00
12/08/2015 22:30,2,0.000,ALERT,213.06,303.88,60.007,1449631804,"201051344000469","219011344069620",0.00,5.00,0,289.45,305.98,0.0,0.0,0.000,301823.0,301823.0,5652,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449631811,5294.00
12/08/2015 22:30,2,0.000,ALERT,211.93,301.17,60.012,1449631804,"201051344000646","219011344069620",0.00,5.50,0,287.95,303.58,0.0,0.0,0.000,306783.9,306783.9,10303,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449631813,5295.00
12/08/2015 22:30,2,0.000,ALERT,211.93,300.87,60.002,1449631804,"274151322000052","219011344069620",0.00,6.30,0,287.95,305.68,0.0,0.0,0.000,589216.2,589216.2,213,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449631815,5296.00
12/08/2015 22:30,2,0.000,ALERT,212.16,301.17,60.002,1449631804,"201051344000585","219011344069620",0.00,6.00,0,287.95,303.88,0.0,0.0,0.000,311391.6,311391.6,10311,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449631816,5297.00
12/08/2015 22:30,2,0.000,ALERT,212.16,301.77,60.002,1449631804,"201051344001230","219011344069620",0.00,5.50,0,288.55,303.88,0.0,0.0,0.000,309907.2,309907.2,10332,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449631818,5298.00
12/08/2015 22:30,2,0.000,ALERT,212.61,302.07,59.959,1449631804,"201051344000582","219011344069620",0.00,5.00,0,289.15,304.48,0.0,0.0,0.000,304687.0,304687.0,10304,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449631820,5299.00
12/08/2015 22:30,2,0.000,ALERT,211.70,301.17,59.996,1449631804,"201051344000955","219011344069620",0.00,5.50,0,288.25,303.58,0.0,0.0,0.000,313494.4,313494.4,10301,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449631822,5300.00
12/08/2015 22:30,2,0.000,ALERT,212.16,299.97,60.007,1449631804,"274151322000094","219011344069620",0.00,6.00,0,287.95,304.48,0.0,0.0,0.000,475199.2,475199.2,216,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449631824,5301.00
12/08/2015 22:30,2,0.000,ALERT,213.06,304.48,60.034,1449631804,"201051344000579","219011344069620",0.00,6.00,0,291.25,306.88,0.0,0.0,0.000,315418.1,315418.1,5645,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449631825,5302.00
12/08/2015 22:30,2,0.000,ALERT,211.93,301.77,60.028,1449631804,"201051344000890","219011344069620",0.00,6.00,0,288.85,304.78,0.0,0.0,0.000,312102.6,312102.6,10312,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449631827,5303.00
12/08/2015 22:30,2,0.000,ALERT,212.38,301.47,60.018,1449631804,"201051344000438","219011344069620",0.00,5.00,0,288.55,303.88,0.0,0.0,0.000,313808.4,313808.4,10307,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449631829,5304.00
12/08/2015 22:30,2,0.000,ALERT,212.16,300.27,60.007,1449631804,"201051344000417","219011344069620",0.00,5.50,0,287.65,302.98,0.0,0.0,0.000,307939.7,307939.7,10309,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449631831,5305.00
12/08/2015 22:30,2,0.000,ALERT,212.38,300.57,60.028,1449631804,"274151322000083","219011344069620",0.00,6.30,0,288.55,305.98,0.0,0.0,0.000,583736.7,583736.7,213,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449631833,5306.00
12/08/2015 22:30,2,0.000,ALERT,212.61,300.87,60.028,1449631804,"274151322000076","219011344069620",0.00,6.30,0,288.25,305.08,0.0,0.0,0.000,619974.0,619974.0,213,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449631834,5307.00
12/08/2015 22:30,2,0.000,ALERT,213.06,304.48,60.018,1449631804,"201051344000868","219011344069620",0.00,5.50,0,291.25,307.18,0.0,0.0,0.000,299610.2,299610.2,5644,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449631836,5308.00
12/08/2015 22:30,2,0.000,ALERT,212.16,301.77,60.018,1449631804,"274151322000095","219011344069620",0.00,6.00,0,289.45,306.28,0.0,0.0,0.000,612936.8,612936.8,213,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449631838,5309.00
