ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/08/2015 22:30,2,0.000,ALERT,212.83,303.28,60.002,1449631804,"201051344000988","219011344069620",0.00,6.00,0,288.25,305.98,0.0,0.0,0.000,299985.0,299985.0,5644,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449631840,5310.00
12/08/2015 22:30,2,0.000,ALERT,211.70,300.27,59.981,1449631804,"201051344001025","219011344069620",0.00,5.00,0,287.95,304.18,0.0,0.0,0.000,311892.0,311892.0,10307,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449631842,5311.00
12/08/2015 22:30,2,0.000,ALERT,213.06,303.88,60.039,1449631804,"201051344000458","219011344069620",0.00,6.70,0,290.95,307.18,0.0,0.0,0.000,309761.2,309761.2,5644,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449631844,5312.00
12/08/2015 22:30,2,0.000,ALERT,213.51,303.58,59.986,1449631804,"201051344000853","219011344069620",0.00,5.50,0,290.65,306.58,0.0,0.0,0.000,306684.0,306684.0,5647,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449631845,5313.00
12/08/2015 22:30,2,0.000,ALERT,212.61,301.47,60.007,1449631804,"201051344000685","219011344069620",0.00,6.00,0,288.25,303.58,0.0,0.0,0.000,313518.8,313518.8,10315,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449631847,5314.00
12/08/2015 22:30,2,0.000,ALERT,212.16,300.87,60.012,1449631804,"201051344000917","219011344069620",0.00,6.70,0,287.05,302.98,0.0,0.0,0.000,311225.6,311225.6,10323,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449631849,5315.00
12/08/2015 22:30,2,0.000,ALERT,212.38,301.77,59.991,1449631804,"201051344001145","219011344069620",0.00,5.50,0,288.85,304.48,0.0,0.0,0.000,314312.1,314312.1,10328,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449631851,5316.00
12/08/2015 22:30,2,0.000,ALERT,212.16,300.57,60.002,1449631804,"201051344000651","219011344069620",0.00,4.50,0,287.95,303.28,0.0,0.0,0.000,308350.6,308350.6,10310,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449631853,5317.00
12/08/2015 22:30,2,0.000,ALERT,211.93,300.87,60.002,1449631804,"274151322000088","219011344069620",0.00,7.00,0,288.25,305.08,0.0,0.0,0.000,566855.8,566855.8,213,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449631855,5318.00
12/08/2015 22:30,2,0.000,ALERT,212.83,299.97,59.975,1449631804,"274151322000068","219011344069620",0.00,7.00,0,287.65,304.48,0.0,0.0,0.000,475080.9,475080.9,216,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449631857,5319.00
12/08/2015 22:30,2,0.000,ALERT,211.70,301.17,60.044,1449631804,"201051344001135","219011344069620",0.00,5.50,0,288.85,304.18,0.0,0.0,0.000,305027.0,305027.0,10302,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449631858,5320.00
12/08/2015 22:30,2,0.000,ALERT,212.83,304.78,60.012,1449631804,"201051344000594","219011344069620",0.00,5.50,0,290.35,306.58,0.0,0.0,0.000,310938.5,310938.5,5646,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449631860,5321.00
12/08/2015 22:30,2,0.000,ALERT,211.93,300.87,60.007,1449631804,"201051344001203","219011344069620",0.00,5.50,0,288.55,305.38,0.0,0.0,0.000,311286.3,311286.3,10312,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449631862,5322.00
12/08/2015 22:30,2,0.000,ALERT,211.93,301.47,60.028,1449631804,"274151322000054","219011344069620",0.00,7.00,0,288.25,305.68,0.0,0.0,0.000,578928.8,578928.8,213,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449631864,5323.00
12/08/2015 22:30,2,0.000,ALERT,213.29,303.58,59.965,1449631804,"201051344000867","219011344069620",0.00,6.30,0,290.35,306.58,0.0,0.0,0.000,300068.4,300068.4,5642,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449631866,5324.00
12/08/2015 22:30,2,0.000,ALERT,212.16,301.17,60.007,1449631804,"201051344001093","219011344069620",0.00,6.30,0,288.25,303.58,0.0,0.0,0.000,309356.2,309356.2,10324,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449631867,5325.00
12/08/2015 22:30,2,0.000,ALERT,212.83,303.88,59.981,1449631804,"201051344000900","219011344069620",0.00,5.50,0,290.05,305.98,0.0,0.0,0.000,313160.8,313160.8,5652,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449631869,5326.00
12/08/2015 22:30,2,0.000,ALERT,213.29,303.28,60.018,1449631804,"201051344000648","219011344069620",0.00,4.50,0,290.05,306.28,0.0,0.0,0.000,306852.1,306852.1,5640,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449631871,5327.00
12/08/2015 22:30,2,0.000,ALERT,213.06,304.78,59.991,1449631804,"201051344000569","219011344069620",0.00,6.00,0,291.25,307.48,0.0,0.0,0.000,314457.9,314457.9,5644,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449631873,5328.00
12/08/2015 22:30,2,0.000,ALERT,213.06,304.18,60.018,1449631804,"201051344000983","219011344069620",0.00,6.00,0,290.65,307.18,0.0,0.0,0.000,309783.6,309783.6,5645,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449631874,5329.00
12/08/2015 22:30,2,0.000,ALERT,213.29,303.88,59.981,1449631804,"201051344001158","219011344069620",0.00,5.00,0,289.75,306.28,0.0,0.0,0.000,305347.3,305347.3,5642,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449631876,5330.00
12/08/2015 22:30,2,0.000,ALERT,213.51,304.48,60.007,1449631804,"201051344000576","219011344069620",0.00,5.50,0,290.65,307.18,0.0,0.0,0.000,307316.6,307316.6,5646,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449631878,5331.00
12/08/2015 22:30,2,0.000,ALERT,212.16,300.57,60.012,1449631804,"274151322000087","219011344069620",0.00,7.00,0,287.35,304.78,0.0,0.0,0.000,554463.9,554463.9,219,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449631880,5332.00
12/08/2015 22:45,2,0.000,ALERT,213.74,304.18,60.007,1449632703,"201051344000645","219011344069620",0.00,6.00,0,301.47,305.98,0.0,0.0,0.000,308084.8,308084.8,5648,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449632705,5333.00
12/08/2015 22:45,2,0.000,ALERT,212.38,301.47,59.981,1449632703,"274151322000085","219011344069620",0.00,6.30,0,299.07,303.28,0.0,0.0,0.000,581682.9,581682.9,215,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449632707,5334.00
12/08/2015 22:45,2,0.000,ALERT,213.74,303.88,59.996,1449632703,"201051344000633","219011344069620",0.00,5.00,0,300.27,305.68,0.0,0.0,0.000,300927.1,300927.1,5649,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449632709,5335.00
12/08/2015 22:45,2,0.000,ALERT,213.29,304.18,59.991,1449632703,"201051344000469","219011344069620",0.00,4.50,0,301.17,305.68,0.0,0.0,0.000,301823.0,301823.0,5654,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449632711,5336.00
12/08/2015 22:45,2,0.000,ALERT,212.38,302.37,60.002,1449632703,"201051344000646","219011344069620",0.00,5.00,0,298.77,303.28,0.0,0.0,0.000,306783.9,306783.9,10305,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449632712,5337.00
12/08/2015 22:45,2,0.000,ALERT,211.93,302.68,60.034,1449632703,"274151322000052","219011344069620",0.00,6.30,0,298.47,303.88,0.0,0.0,0.000,589216.2,589216.2,215,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449632714,5338.00
12/08/2015 22:45,2,0.000,ALERT,212.83,302.37,59.991,1449632703,"201051344000585","219011344069620",0.00,6.00,0,299.07,303.58,0.0,0.0,0.000,311391.6,311391.6,10313,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449632716,5339.00
12/08/2015 22:45,2,0.000,ALERT,212.61,302.37,60.012,1449632703,"201051344001230","219011344069620",0.00,5.50,0,299.37,303.88,0.0,0.0,0.000,309907.2,309907.2,10334,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449632718,5340.00
12/08/2015 22:45,2,0.000,ALERT,213.06,302.68,59.996,1449632703,"201051344000582","219011344069620",0.00,5.00,0,300.27,304.48,0.0,0.0,0.000,304687.0,304687.0,10306,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449632720,5341.00
12/08/2015 22:45,2,0.000,ALERT,212.16,302.07,59.986,1449632703,"201051344000955","219011344069620",0.00,5.50,0,299.37,303.28,0.0,0.0,0.000,313494.4,313494.4,10303,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449632722,5342.00
12/08/2015 22:45,2,0.000,ALERT,212.38,300.87,59.986,1449632703,"274151322000094","219011344069620",0.00,6.00,0,298.17,302.68,0.0,0.0,0.000,475199.2,475199.2,218,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449632723,5343.00
12/08/2015 22:45,2,0.000,ALERT,213.06,304.78,59.981,1449632703,"201051344000579","219011344069620",0.00,5.50,0,302.07,306.88,0.0,0.0,0.000,315418.1,315418.1,5647,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449632725,5344.00
12/08/2015 22:45,2,0.000,ALERT,212.38,302.37,60.012,1449632703,"201051344000890","219011344069620",0.00,6.00,0,299.67,304.48,0.0,0.0,0.000,312102.6,312102.6,10314,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449632727,5345.00
12/08/2015 22:45,2,0.000,ALERT,212.61,301.77,59.981,1449632703,"201051344000438","219011344069620",0.00,5.00,0,299.37,303.88,0.0,0.0,0.000,313808.4,313808.4,10309,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449632729,5346.00
12/08/2015 22:45,2,0.000,ALERT,212.61,301.47,59.996,1449632703,"201051344000417","219011344069620",0.00,5.50,0,298.77,302.98,0.0,0.0,0.000,307939.7,307939.7,10311,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449632731,5347.00
12/08/2015 22:45,2,0.000,ALERT,212.61,302.37,59.981,1449632703,"274151322000083","219011344069620",0.00,6.30,0,299.07,303.58,0.0,0.0,0.000,583736.7,583736.7,215,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449632732,5348.00
12/08/2015 22:45,2,0.000,ALERT,212.83,301.17,59.986,1449632703,"274151322000076","219011344069620",0.00,6.30,0,298.77,303.58,0.0,0.0,0.000,619974.0,619974.0,215,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449632734,5349.00
12/08/2015 22:45,2,0.000,ALERT,213.29,304.78,59.991,1449632703,"201051344000868","219011344069620",0.00,5.50,0,302.68,306.88,0.0,0.0,0.000,299610.2,299610.2,5646,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449632736,5350.00
12/08/2015 22:45,2,0.000,ALERT,212.38,302.68,59.981,1449632703,"274151322000095","219011344069620",0.00,5.50,0,299.97,304.18,0.0,0.0,0.000,612936.8,612936.8,215,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449632738,5351.00
12/08/2015 22:45,2,0.000,ALERT,212.83,303.88,59.986,1449632703,"201051344000988","219011344069620",0.00,5.50,0,299.37,305.68,0.0,0.0,0.000,299985.0,299985.0,5646,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449632740,5352.00
12/08/2015 22:45,2,0.000,ALERT,212.38,301.47,59.986,1449632703,"201051344001025","219011344069620",0.00,5.00,0,298.77,304.18,0.0,0.0,0.000,311892.0,311892.0,10309,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449632741,5353.00
12/08/2015 22:45,2,0.000,ALERT,213.06,304.18,59.991,1449632703,"201051344000458","219011344069620",0.00,6.30,0,301.77,306.58,0.0,0.0,0.000,309761.2,309761.2,5646,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449632743,5354.00
12/08/2015 22:45,2,0.000,ALERT,213.74,303.88,60.039,1449632703,"201051344000853","219011344069620",0.00,5.00,0,301.77,306.28,0.0,0.0,0.000,306684.0,306684.0,5649,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449632745,5355.00
12/08/2015 22:45,2,0.000,ALERT,212.83,302.07,60.034,1449632703,"201051344000685","219011344069620",0.00,5.50,0,299.37,303.58,0.0,0.0,0.000,313518.8,313518.8,10317,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449632747,5356.00
12/08/2015 22:45,2,0.000,ALERT,212.83,301.77,59.981,1449632703,"201051344000917","219011344069620",0.00,6.70,0,297.87,302.98,0.0,0.0,0.000,311225.6,311225.6,10325,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449632749,5357.00
12/08/2015 22:45,2,0.000,ALERT,212.83,302.37,59.986,1449632703,"201051344001145","219011344069620",0.00,5.50,0,299.67,304.18,0.0,0.0,0.000,314312.1,314312.1,10330,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449632750,5358.00
12/08/2015 22:45,2,0.000,ALERT,212.83,301.77,60.007,1449632703,"201051344000651","219011344069620",0.00,4.50,0,299.07,302.98,0.0,0.0,0.000,308350.6,308350.6,10312,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449632752,5359.00
12/08/2015 22:45,2,0.000,ALERT,211.93,300.87,59.981,1449632703,"274151322000088","219011344069620",0.00,6.70,0,298.77,302.98,0.0,0.0,0.000,566855.8,566855.8,215,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449632754,5360.00
12/08/2015 22:45,2,0.000,ALERT,212.83,300.87,59.986,1449632703,"274151322000068","219011344069620",0.00,7.00,0,298.17,302.07,0.0,0.0,0.000,475080.9,475080.9,218,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449632756,5361.00
12/08/2015 22:45,2,0.000,ALERT,212.38,302.37,59.991,1449632703,"201051344001135","219011344069620",0.00,5.50,0,299.67,304.18,0.0,0.0,0.000,305027.0,305027.0,10304,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449632758,5362.00
12/08/2015 22:45,2,0.000,ALERT,212.83,304.48,59.991,1449632703,"201051344000594","219011344069620",0.00,5.50,0,301.77,306.28,0.0,0.0,0.000,310938.5,310938.5,5648,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449632759,5363.00
12/08/2015 22:45,2,0.000,ALERT,212.61,301.77,59.944,1449632703,"201051344001203","219011344069620",0.00,5.00,0,299.37,305.08,0.0,0.0,0.000,311286.3,311286.3,10314,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449632761,5364.00
12/08/2015 22:45,2,0.000,ALERT,212.38,302.37,59.949,1449632703,"274151322000054","219011344069620",0.00,6.70,0,299.07,303.58,0.0,0.0,0.000,578928.8,578928.8,215,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449632763,5365.00
12/08/2015 22:45,2,0.000,ALERT,213.51,303.58,59.986,1449632703,"201051344000867","219011344069620",0.00,6.00,0,301.77,306.28,0.0,0.0,0.000,300068.4,300068.4,5644,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449632765,5366.00
12/08/2015 22:45,2,0.000,ALERT,212.61,302.07,59.991,1449632703,"201051344001093","219011344069620",0.00,6.30,0,299.07,303.58,0.0,0.0,0.000,309356.2,309356.2,10326,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449632767,5367.00
12/08/2015 22:45,2,0.000,ALERT,213.06,303.88,59.986,1449632703,"201051344000900","219011344069620",0.00,5.00,0,301.77,305.68,0.0,0.0,0.000,313160.8,313160.8,5654,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449632768,5368.00
12/08/2015 22:45,2,0.000,ALERT,213.29,303.28,60.012,1449632703,"201051344000648","219011344069620",0.00,4.50,0,301.47,305.98,0.0,0.0,0.000,306852.1,306852.1,5642,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449632770,5369.00
12/08/2015 22:45,2,0.000,ALERT,213.29,304.78,59.986,1449632703,"201051344000569","219011344069620",0.00,5.50,0,302.98,306.88,0.0,0.0,0.000,314457.9,314457.9,5646,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449632772,5370.00
12/08/2015 22:45,2,0.000,ALERT,213.06,304.18,59.986,1449632703,"201051344000983","219011344069620",0.00,5.50,0,302.37,306.58,0.0,0.0,0.000,309783.6,309783.6,5647,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449632774,5371.00
12/08/2015 22:45,2,0.000,ALERT,213.29,303.88,59.981,1449632703,"201051344001158","219011344069620",0.00,4.50,0,301.77,305.68,0.0,0.0,0.000,305347.3,305347.3,5644,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449632775,5372.00
12/08/2015 22:45,2,0.000,ALERT,213.74,304.48,59.970,1449632703,"201051344000576","219011344069620",0.00,5.00,0,302.07,306.28,0.0,0.0,0.000,307316.6,307316.6,5648,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449632777,5373.00
12/08/2015 22:45,2,0.000,ALERT,212.38,300.87,59.981,1449632703,"274151322000087","219011344069620",0.00,7.00,0,297.87,302.68,0.0,0.0,0.000,554463.9,554463.9,221,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449632779,5374.00
12/08/2015 23:00,2,0.000,ALERT,213.74,304.48,60.049,1449633603,"201051344000645","219011344069620",0.00,6.00,0,302.07,307.18,0.0,0.0,0.000,308084.8,308084.8,5650,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449633605,5375.00
12/08/2015 23:00,2,0.000,ALERT,212.61,301.47,60.012,1449633603,"274151322000085","219011344069620",0.00,6.30,0,299.97,303.88,0.0,0.0,0.000,581682.9,581682.9,217,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449633607,5376.00
12/08/2015 23:00,2,0.000,ALERT,213.96,304.18,60.007,1449633603,"201051344000633","219011344069620",0.00,5.00,0,300.57,306.58,0.0,0.0,0.000,300927.1,300927.1,5651,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449633609,5377.00
12/08/2015 23:00,2,0.000,ALERT,213.29,303.88,60.018,1449633603,"201051344000469","219011344069620",0.00,4.50,0,301.17,306.58,0.0,0.0,0.000,301823.0,301823.0,5656,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449633611,5378.00
12/08/2015 23:00,2,0.000,ALERT,212.16,301.77,60.002,1449633603,"201051344000646","219011344069620",0.00,5.00,0,299.67,303.58,0.0,0.0,0.000,306783.9,306783.9,10307,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449633613,5379.00
12/08/2015 23:00,2,0.000,ALERT,212.16,301.77,60.002,1449633603,"274151322000052","219011344069620",0.00,6.30,0,299.67,304.18,0.0,0.0,0.000,589216.2,589216.2,217,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449633614,5380.00
12/08/2015 23:00,2,0.000,ALERT,212.61,302.07,60.012,1449633603,"201051344000585","219011344069620",0.00,6.00,0,299.67,303.88,0.0,0.0,0.000,311391.6,311391.6,10315,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449633616,5381.00
12/08/2015 23:00,2,0.000,ALERT,212.38,302.07,60.007,1449633603,"201051344001230","219011344069620",0.00,5.50,0,300.27,303.88,0.0,0.0,0.000,309907.2,309907.2,10336,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449633618,5382.00
12/08/2015 23:00,2,0.000,ALERT,213.06,302.68,60.002,1449633603,"201051344000582","219011344069620",0.00,5.00,0,300.87,304.48,0.0,0.0,0.000,304687.0,304687.0,10308,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449633620,5383.00
12/08/2015 23:00,2,0.000,ALERT,212.16,302.07,60.007,1449633603,"201051344000955","219011344069620",0.00,5.50,0,299.67,303.58,0.0,0.0,0.000,313494.4,313494.4,10305,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449633622,5384.00
12/08/2015 23:00,2,0.000,ALERT,212.61,301.17,59.991,1449633603,"274151322000094","219011344069620",0.00,5.50,0,299.67,302.98,0.0,0.0,0.000,475199.2,475199.2,220,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449633623,5385.00
12/08/2015 23:00,2,0.000,ALERT,213.51,305.08,59.981,1449633603,"201051344000579","219011344069620",0.00,5.50,0,302.68,307.78,0.0,0.0,0.000,315418.1,315418.1,5649,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449633625,5386.00
12/08/2015 23:00,2,0.000,ALERT,212.38,302.37,60.023,1449633603,"201051344000890","219011344069620",0.00,6.00,0,300.57,304.78,0.0,0.0,0.000,312102.6,312102.6,10316,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449633627,5387.00
12/08/2015 23:00,2,0.000,ALERT,212.38,301.47,59.996,1449633603,"201051344000438","219011344069620",0.00,5.00,0,299.67,303.88,0.0,0.0,0.000,313808.4,313808.4,10311,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449633629,5388.00
12/08/2015 23:00,2,0.000,ALERT,212.83,301.47,60.007,1449633603,"201051344000417","219011344069620",0.00,5.50,0,299.37,303.28,0.0,0.0,0.000,307939.7,307939.7,10313,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449633631,5389.00
12/08/2015 23:00,2,0.000,ALERT,212.83,301.77,59.954,1449633603,"274151322000083","219011344069620",0.00,6.30,0,300.27,304.18,0.0,0.0,0.000,583736.7,583736.7,217,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449633632,5390.00
12/08/2015 23:00,2,0.000,ALERT,213.06,301.17,60.007,1449633603,"274151322000076","219011344069620",0.00,6.30,0,299.97,304.18,0.0,0.0,0.000,619974.0,619974.0,217,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449633634,5391.00
12/08/2015 23:00,2,0.000,ALERT,213.51,305.38,59.981,1449633603,"201051344000868","219011344069620",0.00,5.00,0,302.68,307.78,0.0,0.0,0.000,299610.2,299610.2,5648,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449633636,5392.00
12/08/2015 23:00,2,0.000,ALERT,212.61,302.98,60.007,1449633603,"274151322000095","219011344069620",0.00,5.50,0,301.17,304.48,0.0,0.0,0.000,612936.8,612936.8,217,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449633638,5393.00
12/08/2015 23:00,2,0.000,ALERT,213.29,304.18,60.002,1449633603,"201051344000988","219011344069620",0.00,5.50,0,299.67,306.58,0.0,0.0,0.000,299985.0,299985.0,5648,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449633640,5394.00
12/08/2015 23:00,2,0.000,ALERT,212.38,301.17,59.975,1449633603,"201051344001025","219011344069620",0.00,5.00,0,299.67,304.48,0.0,0.0,0.000,311892.0,311892.0,10311,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449633642,5395.00
12/08/2015 23:00,2,0.000,ALERT,213.29,304.78,59.996,1449633603,"201051344000458","219011344069620",0.00,6.30,0,302.07,307.48,0.0,0.0,0.000,309761.2,309761.2,5648,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449633643,5396.00
12/08/2015 23:00,2,0.000,ALERT,213.96,304.18,60.002,1449633603,"201051344000853","219011344069620",0.00,5.00,0,302.07,307.18,0.0,0.0,0.000,306684.0,306684.0,5651,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449633645,5397.00
12/08/2015 23:00,2,0.000,ALERT,212.83,302.07,59.959,1449633603,"201051344000685","219011344069620",0.00,5.50,0,300.27,303.58,0.0,0.0,0.000,313518.8,313518.8,10319,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449633647,5398.00
12/08/2015 23:00,2,0.000,ALERT,212.61,301.47,60.012,1449633603,"201051344000917","219011344069620",0.00,6.70,0,298.77,303.28,0.0,0.0,0.000,311225.6,311225.6,10327,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449633649,5399.00
12/08/2015 23:00,2,0.000,ALERT,212.83,302.37,59.996,1449633603,"201051344001145","219011344069620",0.00,5.50,0,300.57,304.48,0.0,0.0,0.000,314312.1,314312.1,10332,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449633650,5400.00
12/08/2015 23:00,2,0.000,ALERT,212.61,301.47,60.034,1449633603,"201051344000651","219011344069620",0.00,4.50,0,299.67,303.28,0.0,0.0,0.000,308350.6,308350.6,10314,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449633652,5401.00
12/08/2015 23:00,2,0.000,ALERT,212.16,301.17,59.975,1449633603,"274151322000088","219011344069620",0.00,6.70,0,299.97,303.58,0.0,0.0,0.000,566855.8,566855.8,217,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449633654,5402.00
12/08/2015 23:00,2,0.000,ALERT,212.83,300.27,60.028,1449633603,"274151322000068","219011344069620",0.00,7.00,0,299.37,302.98,0.0,0.0,0.000,475080.9,475080.9,220,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449633656,5403.00
12/08/2015 23:00,2,0.000,ALERT,212.16,301.77,59.991,1449633603,"201051344001135","219011344069620",0.00,5.00,0,300.27,304.18,0.0,0.0,0.000,305027.0,305027.0,10306,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449633658,5404.00
12/08/2015 23:00,2,0.000,ALERT,212.61,304.48,59.991,1449633603,"201051344000594","219011344069620",0.00,5.00,0,301.77,307.48,0.0,0.0,0.000,310938.5,310938.5,5650,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449633660,5405.00
12/08/2015 23:00,2,0.000,ALERT,212.38,301.47,59.991,1449633603,"201051344001203","219011344069620",0.00,5.00,0,299.97,305.38,0.0,0.0,0.000,311286.3,311286.3,10316,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449633661,5406.00
12/08/2015 23:00,2,0.000,ALERT,212.38,302.07,59.986,1449633603,"274151322000054","219011344069620",0.00,6.70,0,299.97,303.88,0.0,0.0,0.000,578928.8,578928.8,217,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449633663,5407.00
12/08/2015 23:00,2,0.000,ALERT,213.51,303.88,59.975,1449633603,"201051344000867","219011344069620",0.00,6.00,0,301.47,307.48,0.0,0.0,0.000,300068.4,300068.4,5646,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449633665,5408.00
12/08/2015 23:00,2,0.000,ALERT,212.16,301.47,59.986,1449633603,"201051344001093","219011344069620",0.00,6.30,0,299.97,303.58,0.0,0.0,0.000,309356.2,309356.2,10328,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449633667,5409.00
12/08/2015 23:00,2,0.000,ALERT,213.06,304.18,59.959,1449633603,"201051344000900","219011344069620",0.00,5.00,0,301.77,306.88,0.0,0.0,0.000,313160.8,313160.8,5656,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449633668,5410.00
12/08/2015 23:00,2,0.000,ALERT,213.29,303.28,59.981,1449633603,"201051344000648","219011344069620",0.00,4.50,0,301.17,307.18,0.0,0.0,0.000,306852.1,306852.1,5644,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449633670,5411.00
12/08/2015 23:00,2,0.000,ALERT,213.29,304.78,59.965,1449633603,"201051344000569","219011344069620",0.00,5.50,0,302.98,307.78,0.0,0.0,0.000,314457.9,314457.9,5648,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449633672,5412.00
12/08/2015 23:00,2,0.000,ALERT,213.29,304.48,59.981,1449633603,"201051344000983","219011344069620",0.00,5.50,0,302.37,307.48,0.0,0.0,0.000,309783.6,309783.6,5649,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449633674,5413.00
12/08/2015 23:00,2,0.000,ALERT,213.06,303.58,59.981,1449633603,"201051344001158","219011344069620",0.00,4.50,0,301.77,306.58,0.0,0.0,0.000,305347.3,305347.3,5646,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449633676,5414.00
12/08/2015 23:00,2,0.000,ALERT,213.74,304.48,59.954,1449633603,"201051344000576","219011344069620",0.00,5.00,0,302.37,307.18,0.0,0.0,0.000,307316.6,307316.6,5650,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449633677,5415.00
12/08/2015 23:00,2,0.000,ALERT,212.38,300.57,59.986,1449633603,"274151322000087","219011344069620",0.00,6.70,0,299.07,302.98,0.0,0.0,0.000,554463.9,554463.9,223,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449633679,5416.00
12/08/2015 23:15,2,0.000,ALERT,213.29,303.28,59.986,1449634503,"201051344000645","219011344069620",0.00,5.50,0,302.37,305.98,0.0,0.0,0.000,308084.8,308084.8,5652,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449634505,5417.00
12/08/2015 23:15,2,0.000,ALERT,211.93,300.27,59.986,1449634503,"274151322000085","219011344069620",0.00,6.30,0,298.47,302.98,0.0,0.0,0.000,581682.9,581682.9,219,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449634507,5418.00
12/08/2015 23:15,2,0.000,ALERT,213.29,302.98,59.991,1449634503,"201051344000633","219011344069620",0.00,5.00,0,300.57,305.68,0.0,0.0,0.000,300927.1,300927.1,5653,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449634508,5419.00
12/08/2015 23:15,2,0.000,ALERT,212.83,303.28,59.986,1449634503,"201051344000469","219011344069620",0.00,4.50,0,301.47,305.68,0.0,0.0,0.000,301823.0,301823.0,5658,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449634510,5420.00
12/08/2015 23:15,2,0.000,ALERT,211.48,301.17,60.012,1449634503,"201051344000646","219011344069620",0.00,5.00,0,299.37,303.28,0.0,0.0,0.000,306783.9,306783.9,10309,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449634512,5421.00
12/08/2015 23:15,2,0.000,ALERT,211.93,300.57,60.002,1449634503,"274151322000052","219011344069620",0.00,6.30,0,298.47,303.58,0.0,0.0,0.000,589216.2,589216.2,219,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449634514,5422.00
12/08/2015 23:15,2,0.000,ALERT,211.93,301.47,59.981,1449634503,"201051344000585","219011344069620",0.00,6.00,0,299.37,303.58,0.0,0.0,0.000,311391.6,311391.6,10317,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449634516,5423.00
12/08/2015 23:15,2,0.000,ALERT,211.48,301.17,59.991,1449634503,"201051344001230","219011344069620",0.00,5.50,0,300.27,303.58,0.0,0.0,0.000,309907.2,309907.2,10338,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449634517,5424.00
12/08/2015 23:15,2,0.000,ALERT,212.16,302.07,59.938,1449634503,"201051344000582","219011344069620",0.00,5.00,0,300.57,304.18,0.0,0.0,0.000,304687.0,304687.0,10310,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449634519,5425.00
12/08/2015 23:15,2,0.000,ALERT,211.48,301.17,59.986,1449634503,"201051344000955","219011344069620",0.00,5.50,0,299.97,303.58,0.0,0.0,0.000,313494.4,313494.4,10307,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449634521,5426.00
12/08/2015 23:15,2,0.000,ALERT,211.93,300.27,59.991,1449634503,"274151322000094","219011344069620",0.00,5.50,0,298.17,302.37,0.0,0.0,0.000,475199.2,475199.2,222,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449634523,5427.00
12/08/2015 23:15,2,0.000,ALERT,212.83,303.88,59.991,1449634503,"201051344000579","219011344069620",0.00,5.50,0,302.98,306.88,0.0,0.0,0.000,315418.1,315418.1,5651,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449634525,5428.00
12/08/2015 23:15,2,0.000,ALERT,211.48,301.17,59.954,1449634503,"201051344000890","219011344069620",0.00,6.00,0,299.97,304.78,0.0,0.0,0.000,312102.6,312102.6,10318,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449634526,5429.00
12/08/2015 23:15,2,0.000,ALERT,211.93,301.17,59.991,1449634503,"201051344000438","219011344069620",0.00,5.00,0,299.97,303.58,0.0,0.0,0.000,313808.4,313808.4,10313,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449634528,5430.00
12/08/2015 23:15,2,0.000,ALERT,212.16,300.87,60.034,1449634503,"201051344000417","219011344069620",0.00,5.50,0,299.37,303.28,0.0,0.0,0.000,307939.7,307939.7,10315,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449634530,5431.00
12/08/2015 23:15,2,0.000,ALERT,211.93,300.57,59.975,1449634503,"274151322000083","219011344069620",0.00,6.00,0,299.07,303.58,0.0,0.0,0.000,583736.7,583736.7,219,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449634532,5432.00
12/08/2015 23:15,2,0.000,ALERT,212.61,300.57,59.986,1449634503,"274151322000076","219011344069620",0.00,6.00,0,298.47,303.28,0.0,0.0,0.000,619974.0,619974.0,219,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449634534,5433.00
12/08/2015 23:15,2,0.000,ALERT,212.83,304.18,59.981,1449634503,"201051344000868","219011344069620",0.00,5.00,0,302.98,306.88,0.0,0.0,0.000,299610.2,299610.2,5650,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449634535,5434.00
12/08/2015 23:15,2,0.000,ALERT,211.93,301.47,59.986,1449634503,"274151322000095","219011344069620",0.00,5.50,0,299.67,303.88,0.0,0.0,0.000,612936.8,612936.8,219,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449634537,5435.00
12/08/2015 23:15,2,0.000,ALERT,212.61,303.28,60.028,1449634503,"201051344000988","219011344069620",0.00,5.50,0,299.67,305.68,0.0,0.0,0.000,299985.0,299985.0,5650,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449634539,5436.00
12/08/2015 23:15,2,0.000,ALERT,211.70,300.57,59.954,1449634503,"201051344001025","219011344069620",0.00,4.50,0,299.37,303.88,0.0,0.0,0.000,311892.0,311892.0,10313,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449634541,5437.00
12/08/2015 23:15,2,0.000,ALERT,212.61,303.28,60.023,1449634503,"201051344000458","219011344069620",0.00,6.30,0,302.37,306.58,0.0,0.0,0.000,309761.2,309761.2,5650,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449634543,5438.00
12/08/2015 23:15,2,0.000,ALERT,213.51,303.28,60.002,1449634503,"201051344000853","219011344069620",0.00,5.00,0,302.07,305.98,0.0,0.0,0.000,306684.0,306684.0,5653,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449634544,5439.00
12/08/2015 23:15,2,0.000,ALERT,212.16,301.17,59.996,1449634503,"201051344000685","219011344069620",0.00,5.50,0,299.67,303.28,0.0,0.0,0.000,313518.8,313518.8,10321,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449634546,5440.00
12/08/2015 23:15,2,0.000,ALERT,211.70,300.57,60.002,1449634503,"201051344000917","219011344069620",0.00,6.30,0,298.47,302.98,0.0,0.0,0.000,311225.6,311225.6,10329,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449634548,5441.00
12/08/2015 23:15,2,0.000,ALERT,211.93,301.47,59.996,1449634503,"201051344001145","219011344069620",0.00,5.00,0,300.27,304.18,0.0,0.0,0.000,314312.1,314312.1,10334,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449634550,5442.00
12/08/2015 23:15,2,0.000,ALERT,211.93,300.57,59.986,1449634503,"201051344000651","219011344069620",0.00,4.00,0,299.37,302.98,0.0,0.0,0.000,308350.6,308350.6,10316,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449634552,5443.00
12/08/2015 23:15,2,0.000,ALERT,211.70,300.57,59.991,1449634503,"274151322000088","219011344069620",0.00,6.30,0,298.47,302.68,0.0,0.0,0.000,566855.8,566855.8,219,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449634554,5444.00
12/08/2015 23:15,2,0.000,ALERT,212.38,299.67,59.965,1449634503,"274151322000068","219011344069620",0.00,6.70,0,297.87,302.07,0.0,0.0,0.000,475080.9,475080.9,222,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449634556,5445.00
12/08/2015 23:15,2,0.000,ALERT,211.48,301.17,60.002,1449634503,"201051344001135","219011344069620",0.00,5.00,0,299.97,303.88,0.0,0.0,0.000,305027.0,305027.0,10308,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449634557,5446.00
12/08/2015 23:15,2,0.000,ALERT,212.38,303.88,59.996,1449634503,"201051344000594","219011344069620",0.00,5.00,0,301.77,305.98,0.0,0.0,0.000,310938.5,310938.5,5652,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449634559,5447.00
12/08/2015 23:15,2,0.000,ALERT,211.70,300.57,59.981,1449634503,"201051344001203","219011344069620",0.00,5.00,0,299.67,304.78,0.0,0.0,0.000,311286.3,311286.3,10318,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449634561,5448.00
12/08/2015 23:15,2,0.000,ALERT,211.70,300.27,59.991,1449634503,"274151322000054","219011344069620",0.00,7.00,0,298.47,303.28,0.0,0.0,0.000,578928.8,578928.8,219,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449634563,5449.00
12/08/2015 23:15,2,0.000,ALERT,213.06,303.28,59.996,1449634503,"201051344000867","219011344069620",0.00,6.00,0,301.77,306.28,0.0,0.0,0.000,300068.4,300068.4,5648,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449634565,5450.00
12/08/2015 23:15,2,0.000,ALERT,211.70,301.17,60.034,1449634503,"201051344001093","219011344069620",0.00,6.30,0,299.67,302.98,0.0,0.0,0.000,309356.2,309356.2,10330,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449634566,5451.00
12/08/2015 23:15,2,0.000,ALERT,212.38,302.68,59.981,1449634503,"201051344000900","219011344069620",0.00,5.00,0,301.77,305.68,0.0,0.0,0.000,313160.8,313160.8,5658,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449634568,5452.00
12/08/2015 23:15,2,0.000,ALERT,212.83,302.68,59.996,1449634503,"201051344000648","219011344069620",0.00,4.50,0,301.77,305.68,0.0,0.0,0.000,306852.1,306852.1,5646,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449634570,5453.00
12/08/2015 23:15,2,0.000,ALERT,212.61,303.88,59.986,1449634503,"201051344000569","219011344069620",0.00,5.50,0,302.98,306.88,0.0,0.0,0.000,314457.9,314457.9,5650,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449634572,5454.00
12/08/2015 23:15,2,0.000,ALERT,212.83,303.58,59.991,1449634503,"201051344000983","219011344069620",0.00,5.50,0,302.37,305.98,0.0,0.0,0.000,309783.6,309783.6,5651,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449634573,5455.00
12/08/2015 23:15,2,0.000,ALERT,212.61,302.98,60.018,1449634503,"201051344001158","219011344069620",0.00,4.50,0,301.77,305.38,0.0,0.0,0.000,305347.3,305347.3,5648,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449634575,5456.00
