ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/08/2015 23:15,2,0.000,ALERT,213.29,303.88,60.034,1449634503,"201051344000576","219011344069620",0.00,5.00,0,302.07,305.98,0.0,0.0,0.000,307316.6,307316.6,5652,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449634577,5457.00
12/08/2015 23:15,2,0.000,ALERT,211.70,299.97,59.975,1449634503,"274151322000087","219011344069620",0.00,6.70,0,297.57,302.07,0.0,0.0,0.000,554463.9,554463.9,225,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449634579,5458.00
12/08/2015 23:30,2,0.000,ALERT,213.74,304.48,60.007,1449635403,"201051344000645","219011344069620",0.00,5.50,0,301.47,305.68,0.0,0.0,0.000,308084.8,308084.8,5654,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449635405,5459.00
12/08/2015 23:30,2,0.000,ALERT,212.61,301.17,60.012,1449635403,"274151322000085","219011344069620",0.00,6.30,0,299.07,302.98,0.0,0.0,0.000,581682.9,581682.9,221,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449635407,5460.00
12/08/2015 23:30,2,0.000,ALERT,213.51,303.88,59.975,1449635403,"201051344000633","219011344069620",0.00,4.50,0,299.67,305.08,0.0,0.0,0.000,300927.1,300927.1,5655,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449635409,5461.00
12/08/2015 23:30,2,0.000,ALERT,213.06,304.48,59.991,1449635403,"201051344000469","219011344069620",0.00,4.50,0,300.27,305.08,0.0,0.0,0.000,301823.0,301823.0,5660,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449635411,5462.00
12/08/2015 23:30,2,0.000,ALERT,212.16,302.37,60.007,1449635403,"201051344000646","219011344069620",0.00,5.00,0,298.77,303.28,0.0,0.0,0.000,306783.9,306783.9,10311,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449635413,5463.00
12/08/2015 23:30,2,0.000,ALERT,211.93,301.47,60.007,1449635403,"274151322000052","219011344069620",0.00,6.00,0,298.77,303.28,0.0,0.0,0.000,589216.2,589216.2,221,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449635415,5464.00
12/08/2015 23:30,2,0.000,ALERT,212.38,302.37,60.039,1449635403,"201051344000585","219011344069620",0.00,5.50,0,299.07,303.58,0.0,0.0,0.000,311391.6,311391.6,10319,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449635416,5465.00
12/08/2015 23:30,2,0.000,ALERT,212.38,302.68,60.007,1449635403,"201051344001230","219011344069620",0.00,5.00,0,299.37,303.88,0.0,0.0,0.000,309907.2,309907.2,10340,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449635418,5466.00
12/08/2015 23:30,2,0.000,ALERT,212.83,302.68,60.028,1449635403,"201051344000582","219011344069620",0.00,4.50,0,300.27,304.18,0.0,0.0,0.000,304687.0,304687.0,10312,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449635420,5467.00
12/08/2015 23:30,2,0.000,ALERT,212.16,302.37,60.034,1449635403,"201051344000955","219011344069620",0.00,5.50,0,299.37,303.28,0.0,0.0,0.000,313494.4,313494.4,10309,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449635422,5468.00
12/08/2015 23:30,2,0.000,ALERT,212.38,300.87,60.002,1449635403,"274151322000094","219011344069620",0.00,5.50,0,298.77,302.07,0.0,0.0,0.000,475199.2,475199.2,224,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449635423,5469.00
12/08/2015 23:30,2,0.000,ALERT,212.83,304.48,59.954,1449635403,"201051344000579","219011344069620",0.00,5.50,0,302.07,306.28,0.0,0.0,0.000,315418.1,315418.1,5653,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449635425,5470.00
12/08/2015 23:30,2,0.000,ALERT,212.16,302.68,60.007,1449635403,"201051344000890","219011344069620",0.00,6.00,0,299.67,304.48,0.0,0.0,0.000,312102.6,312102.6,10320,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449635427,5471.00
12/08/2015 23:30,2,0.000,ALERT,212.38,302.07,60.002,1449635403,"201051344000438","219011344069620",0.00,5.00,0,299.07,303.88,0.0,0.0,0.000,313808.4,313808.4,10315,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449635429,5472.00
12/08/2015 23:30,2,0.000,ALERT,212.61,301.47,60.002,1449635403,"201051344000417","219011344069620",0.00,5.50,0,298.77,302.98,0.0,0.0,0.000,307939.7,307939.7,10317,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449635431,5473.00
12/08/2015 23:30,2,0.000,ALERT,212.38,301.77,59.996,1449635403,"274151322000083","219011344069620",0.00,6.00,0,299.37,303.28,0.0,0.0,0.000,583736.7,583736.7,221,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449635433,5474.00
12/08/2015 23:30,2,0.000,ALERT,212.83,301.47,59.996,1449635403,"274151322000076","219011344069620",0.00,6.00,0,299.07,303.28,0.0,0.0,0.000,619974.0,619974.0,221,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449635435,5475.00
12/08/2015 23:30,2,0.000,ALERT,213.06,304.78,60.007,1449635403,"201051344000868","219011344069620",0.00,5.00,0,302.37,306.28,0.0,0.0,0.000,299610.2,299610.2,5652,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449635436,5476.00
12/08/2015 23:30,2,0.000,ALERT,212.38,302.68,59.996,1449635403,"274151322000095","219011344069620",0.00,5.50,0,299.97,303.58,0.0,0.0,0.000,612936.8,612936.8,221,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449635438,5477.00
12/08/2015 23:30,2,0.000,ALERT,212.83,303.88,60.007,1449635403,"201051344000988","219011344069620",0.00,5.50,0,299.07,305.38,0.0,0.0,0.000,299985.0,299985.0,5652,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449635440,5478.00
12/08/2015 23:30,2,0.000,ALERT,212.16,301.47,60.002,1449635403,"201051344001025","219011344069620",0.00,4.50,0,298.77,303.88,0.0,0.0,0.000,311892.0,311892.0,10315,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449635442,5479.00
12/08/2015 23:30,2,0.000,ALERT,212.83,303.88,60.002,1449635403,"201051344000458","219011344069620",0.00,6.30,0,301.47,306.28,0.0,0.0,0.000,309761.2,309761.2,5652,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449635444,5480.00
12/08/2015 23:30,2,0.000,ALERT,213.51,303.88,60.007,1449635403,"201051344000853","219011344069620",0.00,5.00,0,301.47,305.68,0.0,0.0,0.000,306684.0,306684.0,5655,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449635445,5481.00
12/08/2015 23:30,2,0.000,ALERT,212.61,302.37,60.002,1449635403,"201051344000685","219011344069620",0.00,5.50,0,299.07,303.58,0.0,0.0,0.000,313518.8,313518.8,10323,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449635447,5482.00
12/08/2015 23:30,2,0.000,ALERT,212.61,301.77,60.002,1449635403,"201051344000917","219011344069620",0.00,6.30,0,297.87,302.68,0.0,0.0,0.000,311225.6,311225.6,10331,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449635449,5483.00
12/08/2015 23:30,2,0.000,ALERT,212.61,302.37,60.023,1449635403,"201051344001145","219011344069620",0.00,5.50,0,299.37,304.18,0.0,0.0,0.000,314312.1,314312.1,10336,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449635451,5484.00
12/08/2015 23:30,2,0.000,ALERT,212.61,301.77,60.012,1449635403,"201051344000651","219011344069620",0.00,4.00,0,298.77,302.98,0.0,0.0,0.000,308350.6,308350.6,10318,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449635453,5485.00
12/08/2015 23:30,2,0.000,ALERT,211.93,301.47,60.002,1449635403,"274151322000088","219011344069620",0.00,6.30,0,298.77,302.68,0.0,0.0,0.000,566855.8,566855.8,221,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449635455,5486.00
12/08/2015 23:30,2,0.000,ALERT,213.06,300.57,60.007,1449635403,"274151322000068","219011344069620",0.00,6.70,0,298.47,301.77,0.0,0.0,0.000,475080.9,475080.9,224,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449635457,5487.00
12/08/2015 23:30,2,0.000,ALERT,212.16,302.37,60.012,1449635403,"201051344001135","219011344069620",0.00,5.00,0,299.37,304.18,0.0,0.0,0.000,305027.0,305027.0,10310,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449635458,5488.00
12/08/2015 23:30,2,0.000,ALERT,212.61,304.48,60.002,1449635403,"201051344000594","219011344069620",0.00,5.00,0,300.87,305.98,0.0,0.0,0.000,310938.5,310938.5,5654,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449635460,5489.00
12/08/2015 23:30,2,0.000,ALERT,212.38,302.07,59.975,1449635403,"201051344001203","219011344069620",0.00,5.00,0,299.07,305.08,0.0,0.0,0.000,311286.3,311286.3,10320,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449635462,5490.00
12/08/2015 23:30,2,0.000,ALERT,212.16,301.47,60.007,1449635403,"274151322000054","219011344069620",0.00,6.70,0,299.07,302.98,0.0,0.0,0.000,578928.8,578928.8,221,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449635464,5491.00
12/08/2015 23:30,2,0.000,ALERT,213.29,303.88,60.007,1449635403,"201051344000867","219011344069620",0.00,6.00,0,300.57,305.98,0.0,0.0,0.000,300068.4,300068.4,5650,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449635466,5492.00
12/08/2015 23:30,2,0.000,ALERT,212.38,302.37,60.007,1449635403,"201051344001093","219011344069620",0.00,6.30,0,299.07,303.28,0.0,0.0,0.000,309356.2,309356.2,10332,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449635467,5493.00
12/08/2015 23:30,2,0.000,ALERT,213.06,304.18,60.023,1449635403,"201051344000900","219011344069620",0.00,5.00,0,300.57,305.38,0.0,0.0,0.000,313160.8,313160.8,5660,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449635469,5494.00
12/08/2015 23:30,2,0.000,ALERT,213.29,303.58,60.007,1449635403,"201051344000648","219011344069620",0.00,4.00,0,300.57,305.38,0.0,0.0,0.000,306852.1,306852.1,5648,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449635471,5495.00
12/08/2015 23:30,2,0.000,ALERT,213.29,305.08,60.007,1449635403,"201051344000569","219011344069620",0.00,5.00,0,302.07,306.58,0.0,0.0,0.000,314457.9,314457.9,5652,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449635473,5496.00
12/08/2015 23:30,2,0.000,ALERT,213.06,304.48,59.996,1449635403,"201051344000983","219011344069620",0.00,5.50,0,301.47,305.98,0.0,0.0,0.000,309783.6,309783.6,5653,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449635475,5497.00
12/08/2015 23:30,2,0.000,ALERT,213.29,304.18,60.007,1449635403,"201051344001158","219011344069620",0.00,4.50,0,300.87,305.38,0.0,0.0,0.000,305347.3,305347.3,5650,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449635477,5498.00
12/08/2015 23:30,2,0.000,ALERT,213.74,304.78,59.996,1449635403,"201051344000576","219011344069620",0.00,5.00,0,301.47,305.98,0.0,0.0,0.000,307316.6,307316.6,5654,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449635478,5499.00
12/08/2015 23:30,2,0.000,ALERT,212.16,300.27,60.023,1449635403,"274151322000087","219011344069620",0.00,6.70,0,298.17,302.07,0.0,0.0,0.000,554463.9,554463.9,227,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449635480,5500.00
12/08/2015 23:45,2,0.000,ALERT,213.74,304.48,60.018,1449636303,"201051344000645","219011344069620",0.00,5.50,0,302.07,305.98,0.0,0.0,0.000,308084.8,308084.8,5656,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449636305,5501.00
12/08/2015 23:45,2,0.000,ALERT,212.38,301.77,59.922,1449636303,"274151322000085","219011344069620",0.00,6.00,0,299.97,303.28,0.0,0.0,0.000,581682.9,581682.9,223,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449636307,5502.00
12/08/2015 23:45,2,0.000,ALERT,213.96,303.88,59.986,1449636303,"201051344000633","219011344069620",0.00,4.50,0,300.57,305.68,0.0,0.0,0.000,300927.1,300927.1,5657,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449636308,5503.00
12/08/2015 23:45,2,0.000,ALERT,213.29,304.18,60.012,1449636303,"201051344000469","219011344069620",0.00,4.50,0,301.47,305.98,0.0,0.0,0.000,301823.0,301823.0,5662,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449636310,5504.00
12/08/2015 23:45,2,0.000,ALERT,212.38,302.37,59.986,1449636303,"201051344000646","219011344069620",0.00,5.00,0,299.67,303.58,0.0,0.0,0.000,306783.9,306783.9,10313,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449636312,5505.00
12/08/2015 23:45,2,0.000,ALERT,211.93,301.47,59.986,1449636303,"274151322000052","219011344069620",0.00,6.00,0,299.67,303.58,0.0,0.0,0.000,589216.2,589216.2,223,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449636314,5506.00
12/08/2015 23:45,2,0.000,ALERT,212.83,302.68,59.991,1449636303,"201051344000585","219011344069620",0.00,5.50,0,299.97,303.88,0.0,0.0,0.000,311391.6,311391.6,10321,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449636315,5507.00
12/08/2015 23:45,2,0.000,ALERT,212.61,302.98,59.986,1449636303,"201051344001230","219011344069620",0.00,5.50,0,300.27,304.18,0.0,0.0,0.000,309907.2,309907.2,10342,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449636317,5508.00
12/08/2015 23:45,2,0.000,ALERT,213.06,303.28,59.986,1449636303,"201051344000582","219011344069620",0.00,4.50,0,301.17,304.48,0.0,0.0,0.000,304687.0,304687.0,10314,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449636319,5509.00
12/08/2015 23:45,2,0.000,ALERT,212.16,302.68,59.986,1449636303,"201051344000955","219011344069620",0.00,5.50,0,300.27,303.88,0.0,0.0,0.000,313494.4,313494.4,10311,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449636321,5510.00
12/08/2015 23:45,2,0.000,ALERT,212.38,300.87,60.028,1449636303,"274151322000094","219011344069620",0.00,5.50,0,299.37,302.68,0.0,0.0,0.000,475199.2,475199.2,226,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449636323,5511.00
12/08/2015 23:45,2,0.000,ALERT,213.29,304.78,59.986,1449636303,"201051344000579","219011344069620",0.00,5.50,0,302.98,306.88,0.0,0.0,0.000,315418.1,315418.1,5655,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449636324,5512.00
12/08/2015 23:45,2,0.000,ALERT,212.61,302.68,59.944,1449636303,"201051344000890","219011344069620",0.00,6.00,0,300.57,304.78,0.0,0.0,0.000,312102.6,312102.6,10322,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449636326,5513.00
12/08/2015 23:45,2,0.000,ALERT,212.83,302.37,59.986,1449636303,"201051344000438","219011344069620",0.00,5.00,0,299.97,304.18,0.0,0.0,0.000,313808.4,313808.4,10317,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449636328,5514.00
12/08/2015 23:45,2,0.000,ALERT,212.83,301.77,59.981,1449636303,"201051344000417","219011344069620",0.00,5.50,0,299.67,303.28,0.0,0.0,0.000,307939.7,307939.7,10319,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449636330,5515.00
12/08/2015 23:45,2,0.000,ALERT,212.61,302.07,59.981,1449636303,"274151322000083","219011344069620",0.00,6.00,0,299.97,303.58,0.0,0.0,0.000,583736.7,583736.7,223,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449636332,5516.00
12/08/2015 23:45,2,0.000,ALERT,212.83,301.17,59.970,1449636303,"274151322000076","219011344069620",0.00,6.00,0,299.97,303.58,0.0,0.0,0.000,619974.0,619974.0,223,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449636333,5517.00
12/08/2015 23:45,2,0.000,ALERT,213.06,304.78,60.023,1449636303,"201051344000868","219011344069620",0.00,5.00,0,302.37,306.88,0.0,0.0,0.000,299610.2,299610.2,5654,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449636335,5518.00
12/08/2015 23:45,2,0.000,ALERT,212.38,302.68,59.970,1449636303,"274151322000095","219011344069620",0.00,5.50,0,301.17,304.18,0.0,0.0,0.000,612936.8,612936.8,223,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449636337,5519.00
12/08/2015 23:45,2,0.000,ALERT,212.83,303.88,59.970,1449636303,"201051344000988","219011344069620",0.00,5.50,0,299.67,305.68,0.0,0.0,0.000,299985.0,299985.0,5654,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449636339,5520.00
12/08/2015 23:45,2,0.000,ALERT,212.38,301.77,59.981,1449636303,"201051344001025","219011344069620",0.00,4.50,0,299.97,304.48,0.0,0.0,0.000,311892.0,311892.0,10317,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449636341,5521.00
12/08/2015 23:45,2,0.000,ALERT,213.29,304.48,59.975,1449636303,"201051344000458","219011344069620",0.00,6.30,0,302.07,306.88,0.0,0.0,0.000,309761.2,309761.2,5654,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449636343,5522.00
12/08/2015 23:45,2,0.000,ALERT,213.74,303.88,59.975,1449636303,"201051344000853","219011344069620",0.00,5.00,0,301.77,305.98,0.0,0.0,0.000,306684.0,306684.0,5657,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449636344,5523.00
12/08/2015 23:45,2,0.000,ALERT,213.06,302.68,60.012,1449636303,"201051344000685","219011344069620",0.00,5.00,0,299.97,303.88,0.0,0.0,0.000,313518.8,313518.8,10325,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449636346,5524.00
12/08/2015 23:45,2,0.000,ALERT,212.83,302.37,59.970,1449636303,"201051344000917","219011344069620",0.00,6.30,0,298.77,303.28,0.0,0.0,0.000,311225.6,311225.6,10333,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449636348,5525.00
12/08/2015 23:45,2,0.000,ALERT,212.83,302.68,59.986,1449636303,"201051344001145","219011344069620",0.00,5.00,0,300.57,304.48,0.0,0.0,0.000,314312.1,314312.1,10338,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449636350,5526.00
12/08/2015 23:45,2,0.000,ALERT,212.61,301.77,59.991,1449636303,"201051344000651","219011344069620",0.00,4.00,0,299.97,303.58,0.0,0.0,0.000,308350.6,308350.6,10320,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449636351,5527.00
12/08/2015 23:45,2,0.000,ALERT,211.93,301.17,59.981,1449636303,"274151322000088","219011344069620",0.00,6.30,0,299.97,302.98,0.0,0.0,0.000,566855.8,566855.8,223,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449636353,5528.00
12/08/2015 23:45,2,0.000,ALERT,212.83,301.17,59.975,1449636303,"274151322000068","219011344069620",0.00,6.70,0,299.37,302.37,0.0,0.0,0.000,475080.9,475080.9,226,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449636355,5529.00
12/08/2015 23:45,2,0.000,ALERT,212.38,302.68,59.986,1449636303,"201051344001135","219011344069620",0.00,5.00,0,300.57,304.48,0.0,0.0,0.000,305027.0,305027.0,10312,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449636357,5530.00
12/08/2015 23:45,2,0.000,ALERT,212.83,305.08,59.986,1449636303,"201051344000594","219011344069620",0.00,5.00,0,301.47,306.28,0.0,0.0,0.000,310938.5,310938.5,5656,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449636359,5531.00
12/08/2015 23:45,2,0.000,ALERT,212.61,302.07,59.981,1449636303,"201051344001203","219011344069620",0.00,5.00,0,300.27,305.68,0.0,0.0,0.000,311286.3,311286.3,10322,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449636361,5532.00
12/08/2015 23:45,2,0.000,ALERT,212.16,302.37,59.949,1449636303,"274151322000054","219011344069620",0.00,6.30,0,299.97,303.58,0.0,0.0,0.000,578928.8,578928.8,223,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449636362,5533.00
12/08/2015 23:45,2,0.000,ALERT,213.51,304.48,59.981,1449636303,"201051344000867","219011344069620",0.00,5.50,0,301.47,306.58,0.0,0.0,0.000,300068.4,300068.4,5652,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449636364,5534.00
12/08/2015 23:45,2,0.000,ALERT,212.61,302.37,59.981,1449636303,"201051344001093","219011344069620",0.00,6.00,0,300.27,303.88,0.0,0.0,0.000,309356.2,309356.2,10334,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449636366,5535.00
12/08/2015 23:45,2,0.000,ALERT,213.06,305.08,59.986,1449636303,"201051344000900","219011344069620",0.00,5.00,0,302.07,305.98,0.0,0.0,0.000,313160.8,313160.8,5662,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449636368,5536.00
12/08/2015 23:45,2,0.000,ALERT,213.51,303.88,59.938,1449636303,"201051344000648","219011344069620",0.00,4.00,0,301.77,306.28,0.0,0.0,0.000,306852.1,306852.1,5650,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449636370,5537.00
12/08/2015 23:45,2,0.000,ALERT,213.29,305.08,59.981,1449636303,"201051344000569","219011344069620",0.00,5.00,0,302.98,307.18,0.0,0.0,0.000,314457.9,314457.9,5654,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449636372,5538.00
12/08/2015 23:45,2,0.000,ALERT,213.29,304.18,59.944,1449636303,"201051344000983","219011344069620",0.00,5.50,0,302.68,306.58,0.0,0.0,0.000,309783.6,309783.6,5655,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449636373,5539.00
12/08/2015 23:45,2,0.000,ALERT,213.29,303.88,59.981,1449636303,"201051344001158","219011344069620",0.00,4.50,0,301.77,305.98,0.0,0.0,0.000,305347.3,305347.3,5652,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449636375,5540.00
12/08/2015 23:45,2,0.000,ALERT,213.74,304.78,59.981,1449636303,"201051344000576","219011344069620",0.00,4.50,0,302.37,306.28,0.0,0.0,0.000,307316.6,307316.6,5656,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449636377,5541.00
12/08/2015 23:45,2,0.000,ALERT,212.61,301.17,59.975,1449636303,"274151322000087","219011344069620",0.00,6.70,0,299.07,302.68,0.0,0.0,0.000,554463.9,554463.9,229,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449636379,5542.00
